ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/31/2016 00:00,2,0.000,ALERT,213.29,302.98,59.996,1459396805,"201051344000645","219011344069620",0.00,5.00,0,301.17,305.68,0.0,0.0,0.000,354128.9,354128.9,24121,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459396807,327644.00
03/31/2016 00:00,2,0.000,ALERT,212.38,300.57,59.949,1459396805,"274151322000085","219011344069620",0.00,6.00,0,299.07,303.28,0.0,0.0,0.000,622641.5,622641.5,17741,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459396809,327645.00
03/31/2016 00:00,2,0.000,ALERT,213.51,302.37,60.002,1459396805,"201051344000633","219011344069620",0.00,4.50,0,299.37,305.08,0.0,0.0,0.000,345015.5,345015.5,24571,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459396810,327646.00
03/31/2016 00:00,2,0.000,ALERT,213.06,302.98,60.002,1459396805,"201051344000469","219011344069620",0.00,3.70,0,299.97,305.38,0.0,0.0,0.000,346484.2,346484.2,24525,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459396812,327647.00
03/31/2016 00:00,2,0.000,ALERT,211.93,299.67,59.996,1459396805,"201051344000646","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,350354.3,350354.3,29082,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459396814,327648.00
03/31/2016 00:00,2,0.000,ALERT,211.93,300.87,59.991,1459396805,"274151322000052","219011344069620",0.00,6.00,0,298.47,303.58,0.0,0.0,0.000,631244.6,631244.6,17956,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459396816,327649.00
03/31/2016 00:00,2,0.000,ALERT,212.16,299.97,60.007,1459396805,"201051344000585","219011344069620",0.00,5.00,0,297.87,302.68,0.0,0.0,0.000,355915.5,355915.5,29092,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459396818,327650.00
03/31/2016 00:00,2,0.000,ALERT,211.93,299.97,59.986,1459396805,"201051344001230","219011344069620",0.00,5.00,0,298.17,302.98,0.0,0.0,0.000,354297.9,354297.9,28879,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459396819,327651.00
03/31/2016 00:00,2,0.000,ALERT,212.38,300.27,59.986,1459396805,"201051344000582","219011344069620",0.00,4.50,0,298.77,303.58,0.0,0.0,0.000,347777.2,347777.2,29060,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459396821,327652.00
03/31/2016 00:00,2,0.000,ALERT,211.70,299.37,60.028,1459396805,"201051344000955","219011344069620",0.00,5.00,0,297.87,302.68,0.0,0.0,0.000,358960.6,358960.6,28997,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459396823,327653.00
03/31/2016 00:00,2,0.000,ALERT,212.16,299.97,59.986,1459396805,"274151322000094","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,506834.1,506834.1,18694,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459396825,327654.00
03/31/2016 00:00,2,0.000,ALERT,212.83,303.28,59.996,1459396805,"201051344000579","219011344069620",0.00,5.00,0,301.77,306.28,0.0,0.0,0.000,360003.8,360003.8,4591,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459396827,327655.00
03/31/2016 00:00,2,0.000,ALERT,211.93,299.97,60.007,1459396805,"201051344000890","219011344069620",0.00,5.50,0,298.47,303.88,0.0,0.0,0.000,356319.0,356319.0,29021,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459396828,327656.00
03/31/2016 00:00,2,0.000,ALERT,212.38,299.97,59.986,1459396805,"201051344000438","219011344069620",0.00,4.00,0,297.87,302.98,0.0,0.0,0.000,358432.7,358432.7,29018,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459396830,327657.00
03/31/2016 00:00,2,0.000,ALERT,212.16,299.07,59.991,1459396805,"201051344000417","219011344069620",0.00,5.00,0,297.26,302.07,0.0,0.0,0.000,351975.5,351975.5,29172,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459396832,327658.00
03/31/2016 00:00,2,0.000,ALERT,212.61,300.87,59.996,1459396805,"274151322000083","219011344069620",0.00,6.00,0,299.07,303.58,0.0,0.0,0.000,625394.9,625394.9,18008,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459396834,327659.00
03/31/2016 00:00,2,0.000,ALERT,212.83,301.17,59.986,1459396805,"274151322000076","219011344069620",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,665757.1,665757.1,18016,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459396835,327660.00
03/31/2016 00:00,2,0.000,ALERT,212.83,303.88,59.991,1459396805,"201051344000868","219011344069620",0.00,4.50,0,301.77,306.28,0.0,0.0,0.000,345547.8,345547.8,24260,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459396837,327661.00
03/31/2016 00:00,2,0.000,ALERT,212.38,301.47,59.970,1459396805,"274151322000095","219011344069620",0.00,5.50,0,299.97,304.18,0.0,0.0,0.000,659161.2,659161.2,17908,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459396839,327662.00
03/31/2016 00:00,2,0.000,ALERT,212.83,302.98,59.970,1459396805,"201051344000988","219011344069620",0.00,5.00,0,298.77,305.38,0.0,0.0,0.000,343385.3,343385.3,24541,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459396841,327663.00
03/31/2016 00:00,2,0.000,ALERT,211.93,299.07,59.981,1459396805,"201051344001025","219011344069620",0.00,4.00,0,297.26,303.28,0.0,0.0,0.000,355878.0,355878.0,29072,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459396843,327664.00
03/31/2016 00:00,2,0.000,ALERT,212.83,303.28,59.970,1459396805,"201051344000458","219011344069620",0.00,6.00,0,301.17,306.58,0.0,0.0,0.000,353488.0,353488.0,24470,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459396844,327665.00
03/31/2016 00:00,2,0.000,ALERT,213.51,302.68,59.996,1459396805,"201051344000853","219011344069620",0.00,4.00,0,301.17,305.68,0.0,0.0,0.000,351829.6,351829.6,24065,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459396846,327666.00
03/31/2016 00:00,2,0.000,ALERT,212.38,299.97,59.986,1459396805,"201051344000685","219011344069620",0.00,5.00,0,297.87,302.68,0.0,0.0,0.000,358139.4,358139.4,28892,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459396848,327667.00
03/31/2016 00:00,2,0.000,ALERT,212.38,299.37,59.938,1459396805,"201051344000917","219011344069620",0.00,6.00,0,296.96,302.07,0.0,0.0,0.000,355239.1,355239.1,28895,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459396850,327668.00
03/31/2016 00:00,2,0.000,ALERT,212.38,300.27,59.975,1459396805,"201051344001145","219011344069620",0.00,4.50,0,298.17,303.58,0.0,0.0,0.000,360499.0,360499.0,28754,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459396852,327669.00
03/31/2016 00:00,2,0.000,ALERT,212.16,299.07,59.970,1459396805,"201051344000651","219011344069620",0.00,3.70,0,297.26,302.37,0.0,0.0,0.000,352244.9,352244.9,29122,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459396853,327670.00
03/31/2016 00:00,2,0.000,ALERT,212.16,300.57,59.949,1459396805,"274151322000088","219011344069620",0.00,6.30,0,298.47,303.28,0.0,0.0,0.000,606116.4,606116.4,17702,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459396855,327671.00
03/31/2016 00:00,2,0.000,ALERT,212.83,299.67,59.970,1459396805,"274151322000068","219011344069620",0.00,6.30,0,298.17,302.37,0.0,0.0,0.000,507022.7,507022.7,18866,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459396857,327672.00
03/31/2016 00:00,2,0.000,ALERT,211.70,299.67,59.965,1459396805,"201051344001135","219011344069620",0.00,4.50,0,297.87,303.28,0.0,0.0,0.000,348688.1,348688.1,29083,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459396859,327673.00
03/31/2016 00:00,2,0.000,ALERT,212.61,303.58,59.965,1459396805,"201051344000594","219011344069620",0.00,5.00,0,300.87,305.98,0.0,0.0,0.000,355843.8,355843.8,24503,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459396861,327674.00
03/31/2016 00:00,2,0.000,ALERT,212.16,299.67,59.965,1459396805,"201051344001203","219011344069620",0.00,4.50,0,297.57,304.48,0.0,0.0,0.000,355071.7,355071.7,29076,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459396863,327675.00
03/31/2016 00:00,2,0.000,ALERT,212.16,300.57,59.954,1459396805,"274151322000054","219011344069620",0.00,6.30,0,298.47,303.58,0.0,0.0,0.000,619748.8,619748.8,17729,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459396865,327676.00
03/31/2016 00:00,2,0.000,ALERT,213.29,302.68,59.954,1459396805,"201051344000867","219011344069620",0.00,5.50,0,300.57,305.98,0.0,0.0,0.000,344628.3,344628.3,24507,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459396866,327677.00
03/31/2016 00:00,2,0.000,ALERT,212.16,299.67,59.954,1459396805,"201051344001093","219011344069620",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,353959.4,353959.4,28954,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459396868,327678.00
03/31/2016 00:00,2,0.000,ALERT,212.83,302.98,59.949,1459396805,"201051344000900","219011344069620",0.00,4.00,0,300.57,305.38,0.0,0.0,0.000,360010.6,360010.6,23906,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459396870,327679.00
03/31/2016 00:00,2,0.000,ALERT,212.83,302.37,59.949,1459396805,"201051344000648","219011344069620",0.00,4.00,0,300.57,305.68,0.0,0.0,0.000,352687.0,352687.0,24207,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459396872,327680.00
03/31/2016 00:00,2,0.000,ALERT,213.06,303.58,59.949,1459396805,"201051344000569","219011344069620",0.00,4.50,0,301.77,306.58,0.0,0.0,0.000,361419.0,361419.0,23842,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459396874,327681.00
03/31/2016 00:00,2,0.000,ALERT,213.06,303.28,59.912,1459396805,"201051344000983","219011344069620",0.00,5.00,0,301.47,305.98,0.0,0.0,0.000,353269.0,353269.0,24308,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459396875,327682.00
03/31/2016 00:00,2,0.000,ALERT,213.06,302.68,59.938,1459396805,"201051344001158","219011344069620",0.00,4.00,0,300.57,305.38,0.0,0.0,0.000,348581.1,348581.1,24551,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459396877,327683.00
03/31/2016 00:00,2,0.000,ALERT,213.29,303.58,59.944,1459396805,"201051344000576","219011344069620",0.00,4.00,0,301.17,305.98,0.0,0.0,0.000,354486.7,354486.7,23978,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459396879,327684.00
03/31/2016 00:00,2,0.000,ALERT,212.61,299.97,59.944,1459396805,"274151322000087","219011344069620",0.00,6.70,0,297.87,302.68,0.0,0.0,0.000,594167.1,594167.1,17797,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459396881,327685.00
03/31/2016 00:15,2,0.000,ALERT,213.29,302.68,60.012,1459397704,"201051344000645","219011344069620",0.00,4.50,0,300.87,305.08,0.0,0.0,0.000,354128.9,354128.9,24123,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459397706,327686.00
03/31/2016 00:15,2,0.000,ALERT,212.38,300.57,59.975,1459397704,"274151322000085","219011344069620",0.00,5.50,0,298.47,303.28,0.0,0.0,0.000,622641.5,622641.5,17743,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459397708,327687.00
03/31/2016 00:15,2,0.000,ALERT,213.51,302.68,59.970,1459397704,"201051344000633","219011344069620",0.00,4.00,0,299.37,304.78,0.0,0.0,0.000,345015.5,345015.5,24573,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459397710,327688.00
03/31/2016 00:15,2,0.000,ALERT,213.06,302.98,60.002,1459397704,"201051344000469","219011344069620",0.00,3.30,0,299.97,304.78,0.0,0.0,0.000,346484.2,346484.2,24527,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459397712,327689.00
03/31/2016 00:15,2,0.000,ALERT,211.70,300.27,59.965,1459397704,"201051344000646","219011344069620",0.00,4.00,0,296.96,302.07,0.0,0.0,0.000,350354.3,350354.3,29084,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459397714,327690.00
03/31/2016 00:15,2,0.000,ALERT,212.16,300.87,59.959,1459397704,"274151322000052","219011344069620",0.00,5.50,0,297.87,303.28,0.0,0.0,0.000,631244.6,631244.6,17958,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459397716,327691.00
03/31/2016 00:15,2,0.000,ALERT,212.16,300.57,59.928,1459397704,"201051344000585","219011344069620",0.00,4.50,0,297.26,302.37,0.0,0.0,0.000,355915.5,355915.5,29094,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459397717,327692.00
03/31/2016 00:15,2,0.000,ALERT,211.93,300.57,59.975,1459397704,"201051344001230","219011344069620",0.00,4.50,0,297.87,302.68,0.0,0.0,0.000,354297.9,354297.9,28881,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459397719,327693.00
03/31/2016 00:15,2,0.000,ALERT,212.61,301.47,60.002,1459397704,"201051344000582","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,347777.2,347777.2,29062,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459397721,327694.00
03/31/2016 00:15,2,0.000,ALERT,211.48,300.27,60.012,1459397704,"201051344000955","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,358960.6,358960.6,28999,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459397723,327695.00
03/31/2016 00:15,2,0.000,ALERT,212.38,299.97,59.970,1459397704,"274151322000094","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,506834.1,506834.1,18696,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459397725,327696.00
03/31/2016 00:15,2,0.000,ALERT,212.83,303.28,59.965,1459397704,"201051344000579","219011344069620",0.00,4.50,0,301.47,305.68,0.0,0.0,0.000,360003.8,360003.8,4593,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459397727,327697.00
03/31/2016 00:15,2,0.000,ALERT,211.93,300.57,59.970,1459397704,"201051344000890","219011344069620",0.00,5.00,0,298.17,303.28,0.0,0.0,0.000,356319.0,356319.0,29023,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459397728,327698.00
03/31/2016 00:15,2,0.000,ALERT,212.16,300.27,59.938,1459397704,"201051344000438","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,358432.7,358432.7,29020,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459397730,327699.00
03/31/2016 00:15,2,0.000,ALERT,212.38,299.67,59.965,1459397704,"201051344000417","219011344069620",0.00,4.50,0,296.96,301.77,0.0,0.0,0.000,351975.5,351975.5,29174,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459397732,327700.00
03/31/2016 00:15,2,0.000,ALERT,212.38,300.57,59.970,1459397704,"274151322000083","219011344069620",0.00,5.50,0,298.47,303.28,0.0,0.0,0.000,625394.9,625394.9,18010,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459397734,327701.00
03/31/2016 00:15,2,0.000,ALERT,213.06,300.87,59.933,1459397704,"274151322000076","219011344069620",0.00,5.00,0,298.17,303.28,0.0,0.0,0.000,665757.1,665757.1,18018,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459397735,327702.00
03/31/2016 00:15,2,0.000,ALERT,212.83,303.58,59.970,1459397704,"201051344000868","219011344069620",0.00,3.70,0,301.77,305.98,0.0,0.0,0.000,345547.8,345547.8,24262,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459397737,327703.00
03/31/2016 00:15,2,0.000,ALERT,212.38,301.77,59.944,1459397704,"274151322000095","219011344069620",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,659161.2,659161.2,17910,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459397739,327704.00
03/31/2016 00:15,2,0.000,ALERT,212.61,302.68,59.970,1459397704,"201051344000988","219011344069620",0.00,4.00,0,298.47,304.78,0.0,0.0,0.000,343385.3,343385.3,24543,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459397741,327705.00
03/31/2016 00:15,2,0.000,ALERT,211.93,299.97,59.970,1459397704,"201051344001025","219011344069620",0.00,3.70,0,297.26,302.68,0.0,0.0,0.000,355878.0,355878.0,29074,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459397743,327706.00
03/31/2016 00:15,2,0.000,ALERT,212.83,302.98,59.975,1459397704,"201051344000458","219011344069620",0.00,5.50,0,301.17,305.98,0.0,0.0,0.000,353488.0,353488.0,24472,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459397745,327707.00
03/31/2016 00:15,2,0.000,ALERT,213.51,302.68,59.975,1459397704,"201051344000853","219011344069620",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,351829.6,351829.6,24067,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459397746,327708.00
03/31/2016 00:15,2,0.000,ALERT,212.38,300.27,59.970,1459397704,"201051344000685","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,358139.4,358139.4,28894,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459397748,327709.00
03/31/2016 00:15,2,0.000,ALERT,212.38,300.27,59.981,1459397704,"201051344000917","219011344069620",0.00,5.50,0,296.36,301.77,0.0,0.0,0.000,355239.1,355239.1,28897,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459397750,327710.00
03/31/2016 00:15,2,0.000,ALERT,212.38,300.87,59.970,1459397704,"201051344001145","219011344069620",0.00,4.00,0,298.17,302.98,0.0,0.0,0.000,360499.0,360499.0,28756,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459397752,327711.00
03/31/2016 00:15,2,0.000,ALERT,212.16,299.97,59.970,1459397704,"201051344000651","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,352244.9,352244.9,29124,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459397754,327712.00
03/31/2016 00:15,2,0.000,ALERT,212.16,300.87,59.975,1459397704,"274151322000088","219011344069620",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,606116.4,606116.4,17704,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459397756,327713.00
03/31/2016 00:15,2,0.000,ALERT,213.06,299.97,59.970,1459397704,"274151322000068","219011344069620",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,507022.7,507022.7,18868,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459397757,327714.00
03/31/2016 00:15,2,0.000,ALERT,211.70,300.57,59.965,1459397704,"201051344001135","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,348688.1,348688.1,29085,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459397759,327715.00
03/31/2016 00:15,2,0.000,ALERT,212.61,303.28,59.975,1459397704,"201051344000594","219011344069620",0.00,4.50,0,300.27,305.38,0.0,0.0,0.000,355843.8,355843.8,24505,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459397761,327716.00
03/31/2016 00:15,2,0.000,ALERT,211.93,299.97,59.975,1459397704,"201051344001203","219011344069620",0.00,4.00,0,297.57,303.88,0.0,0.0,0.000,355071.7,355071.7,29078,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459397763,327717.00
03/31/2016 00:15,2,0.000,ALERT,212.38,301.47,59.965,1459397704,"274151322000054","219011344069620",0.00,6.00,0,298.17,303.28,0.0,0.0,0.000,619748.8,619748.8,17731,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459397765,327718.00
03/31/2016 00:15,2,0.000,ALERT,213.29,302.68,59.954,1459397704,"201051344000867","219011344069620",0.00,5.00,0,300.57,305.38,0.0,0.0,0.000,344628.3,344628.3,24509,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459397766,327719.00
03/31/2016 00:15,2,0.000,ALERT,211.93,300.27,59.975,1459397704,"201051344001093","219011344069620",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,353959.4,353959.4,28956,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459397768,327720.00
03/31/2016 00:15,2,0.000,ALERT,212.61,302.68,59.975,1459397704,"201051344000900","219011344069620",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,360010.6,360010.6,23908,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459397770,327721.00
03/31/2016 00:15,2,0.000,ALERT,213.06,302.07,59.981,1459397704,"201051344000648","219011344069620",0.00,3.30,0,299.97,305.08,0.0,0.0,0.000,352687.0,352687.0,24209,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459397772,327722.00
03/31/2016 00:15,2,0.000,ALERT,212.83,303.28,59.975,1459397704,"201051344000569","219011344069620",0.00,4.00,0,301.77,305.98,0.0,0.0,0.000,361419.0,361419.0,23844,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459397774,327723.00
03/31/2016 00:15,2,0.000,ALERT,212.83,303.28,59.970,1459397704,"201051344000983","219011344069620",0.00,4.00,0,301.47,305.68,0.0,0.0,0.000,353269.0,353269.0,24310,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459397776,327724.00
03/31/2016 00:15,2,0.000,ALERT,212.83,302.68,59.970,1459397704,"201051344001158","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,348581.1,348581.1,24553,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459397777,327725.00
03/31/2016 00:15,2,0.000,ALERT,213.29,302.98,59.975,1459397704,"201051344000576","219011344069620",0.00,3.70,0,301.17,305.38,0.0,0.0,0.000,354486.7,354486.7,23980,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459397779,327726.00
03/31/2016 00:15,2,0.000,ALERT,212.38,300.27,60.007,1459397704,"274151322000087","219011344069620",0.00,6.30,0,297.26,302.37,0.0,0.0,0.000,594167.1,594167.1,17799,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459397781,327727.00
03/31/2016 00:30,2,0.000,ALERT,213.29,303.28,59.970,1459398605,"201051344000645","219011344069620",0.00,4.00,0,300.57,304.48,0.0,0.0,0.000,354128.9,354128.9,24125,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459398607,327728.00
03/31/2016 00:30,2,0.000,ALERT,212.61,301.17,59.944,1459398605,"274151322000085","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,622641.5,622641.5,17745,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459398609,327729.00
03/31/2016 00:30,2,0.000,ALERT,213.51,302.98,60.007,1459398605,"201051344000633","219011344069620",0.00,3.70,0,299.07,304.18,0.0,0.0,0.000,345015.5,345015.5,24575,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459398611,327730.00
03/31/2016 00:30,2,0.000,ALERT,213.06,303.28,59.986,1459398605,"201051344000469","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,346484.2,346484.2,24529,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459398612,327731.00
03/31/2016 00:30,2,0.000,ALERT,211.93,301.17,59.975,1459398605,"201051344000646","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,350354.3,350354.3,29086,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459398614,327732.00
03/31/2016 00:30,2,0.000,ALERT,212.16,301.17,59.970,1459398605,"274151322000052","219011344069620",0.00,5.00,0,298.17,303.58,0.0,0.0,0.000,631244.6,631244.6,17960,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459398616,327733.00
03/31/2016 00:30,2,0.000,ALERT,212.38,301.47,59.954,1459398605,"201051344000585","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,355915.5,355915.5,29096,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459398618,327734.00
03/31/2016 00:30,2,0.000,ALERT,212.16,301.47,60.007,1459398605,"201051344001230","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,354297.9,354297.9,28883,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459398620,327735.00
03/31/2016 00:30,2,0.000,ALERT,212.83,302.07,59.996,1459398605,"201051344000582","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,347777.2,347777.2,29064,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459398621,327736.00
03/31/2016 00:30,2,0.000,ALERT,211.93,301.17,59.959,1459398605,"201051344000955","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,358960.6,358960.6,29001,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459398623,327737.00
03/31/2016 00:30,2,0.000,ALERT,212.38,300.27,59.970,1459398605,"274151322000094","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,506834.1,506834.1,18698,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459398625,327738.00
03/31/2016 00:30,2,0.000,ALERT,213.06,303.58,59.965,1459398605,"201051344000579","219011344069620",0.00,4.00,0,301.47,305.08,0.0,0.0,0.000,360003.8,360003.8,4595,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459398627,327739.00
03/31/2016 00:30,2,0.000,ALERT,212.16,301.77,59.981,1459398605,"201051344000890","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,356319.0,356319.0,29025,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459398629,327740.00
03/31/2016 00:30,2,0.000,ALERT,212.38,301.17,59.970,1459398605,"201051344000438","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,358432.7,358432.7,29022,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459398631,327741.00
03/31/2016 00:30,2,0.000,ALERT,212.38,300.57,59.970,1459398605,"201051344000417","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,351975.5,351975.5,29176,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459398632,327742.00
03/31/2016 00:30,2,0.000,ALERT,212.38,301.77,59.991,1459398605,"274151322000083","219011344069620",0.00,5.00,0,298.47,303.58,0.0,0.0,0.000,625394.9,625394.9,18012,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459398634,327743.00
03/31/2016 00:30,2,0.000,ALERT,212.83,300.57,59.970,1459398605,"274151322000076","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,665757.1,665757.1,18020,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459398636,327744.00
03/31/2016 00:30,2,0.000,ALERT,212.83,303.88,59.975,1459398605,"201051344000868","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,345547.8,345547.8,24264,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459398638,327745.00
03/31/2016 00:30,2,0.000,ALERT,212.38,301.77,59.954,1459398605,"274151322000095","219011344069620",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,659161.2,659161.2,17912,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459398640,327746.00
03/31/2016 00:30,2,0.000,ALERT,212.83,302.98,59.917,1459398605,"201051344000988","219011344069620",0.00,3.70,0,298.47,304.18,0.0,0.0,0.000,343385.3,343385.3,24545,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459398642,327747.00
03/31/2016 00:30,2,0.000,ALERT,212.16,300.27,59.965,1459398605,"201051344001025","219011344069620",0.00,3.30,0,298.17,302.98,0.0,0.0,0.000,355878.0,355878.0,29076,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459398644,327748.00
03/31/2016 00:30,2,0.000,ALERT,212.83,303.28,59.949,1459398605,"201051344000458","219011344069620",0.00,5.00,0,300.87,305.08,0.0,0.0,0.000,353488.0,353488.0,24474,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459398646,327749.00
03/31/2016 00:30,2,0.000,ALERT,213.51,302.98,59.981,1459398605,"201051344000853","219011344069620",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,351829.6,351829.6,24069,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459398647,327750.00
03/31/2016 00:30,2,0.000,ALERT,212.61,301.17,59.975,1459398605,"201051344000685","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,358139.4,358139.4,28896,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459398649,327751.00
03/31/2016 00:30,2,0.000,ALERT,212.61,300.87,59.975,1459398605,"201051344000917","219011344069620",0.00,5.00,0,296.96,301.77,0.0,0.0,0.000,355239.1,355239.1,28899,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459398651,327752.00
03/31/2016 00:30,2,0.000,ALERT,212.61,301.17,59.959,1459398605,"201051344001145","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,360499.0,360499.0,28758,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459398653,327753.00
03/31/2016 00:30,2,0.000,ALERT,212.38,300.27,59.981,1459398605,"201051344000651","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,352244.9,352244.9,29126,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459398655,327754.00
03/31/2016 00:30,2,0.000,ALERT,211.93,300.57,60.002,1459398605,"274151322000088","219011344069620",0.00,5.50,0,298.17,302.98,0.0,0.0,0.000,606116.4,606116.4,17706,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459398656,327755.00
03/31/2016 00:30,2,0.000,ALERT,213.06,299.97,59.975,1459398605,"274151322000068","219011344069620",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,507022.7,507022.7,18870,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459398658,327756.00
03/31/2016 00:30,2,0.000,ALERT,212.16,301.17,59.970,1459398605,"201051344001135","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,348688.1,348688.1,29087,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459398660,327757.00
03/31/2016 00:30,2,0.000,ALERT,212.61,303.88,59.975,1459398605,"201051344000594","219011344069620",0.00,4.00,0,300.57,304.78,0.0,0.0,0.000,355843.8,355843.8,24507,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459398662,327758.00
03/31/2016 00:30,2,0.000,ALERT,212.38,300.87,59.975,1459398605,"201051344001203","219011344069620",0.00,3.70,0,298.17,304.18,0.0,0.0,0.000,355071.7,355071.7,29080,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459398664,327759.00
03/31/2016 00:30,2,0.000,ALERT,212.16,301.17,59.991,1459398605,"274151322000054","219011344069620",0.00,5.50,0,298.17,303.28,0.0,0.0,0.000,619748.8,619748.8,17733,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459398666,327760.00
03/31/2016 00:30,2,0.000,ALERT,213.06,302.68,59.975,1459398605,"201051344000867","219011344069620",0.00,4.50,0,300.27,304.78,0.0,0.0,0.000,344628.3,344628.3,24511,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459398667,327761.00
03/31/2016 00:30,2,0.000,ALERT,212.16,300.87,59.965,1459398605,"201051344001093","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,353959.4,353959.4,28958,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459398669,327762.00
03/31/2016 00:30,2,0.000,ALERT,212.83,302.98,59.970,1459398605,"201051344000900","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,360010.6,360010.6,23910,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459398671,327763.00
03/31/2016 00:30,2,0.000,ALERT,213.29,302.37,59.986,1459398605,"201051344000648","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,352687.0,352687.0,24211,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459398673,327764.00
03/31/2016 00:30,2,0.000,ALERT,213.06,303.58,59.970,1459398605,"201051344000569","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,361419.0,361419.0,23846,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459398675,327765.00
03/31/2016 00:30,2,0.000,ALERT,212.83,302.98,59.996,1459398605,"201051344000983","219011344069620",0.00,4.00,0,301.17,305.08,0.0,0.0,0.000,353269.0,353269.0,24312,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459398677,327766.00
03/31/2016 00:30,2,0.000,ALERT,213.06,302.98,59.975,1459398605,"201051344001158","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,348581.1,348581.1,24555,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459398678,327767.00
03/31/2016 00:30,2,0.000,ALERT,213.51,303.58,59.949,1459398605,"201051344000576","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,354486.7,354486.7,23982,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459398680,327768.00
03/31/2016 00:30,2,0.000,ALERT,212.38,300.27,59.970,1459398605,"274151322000087","219011344069620",0.00,6.00,0,297.57,302.37,0.0,0.0,0.000,594167.1,594167.1,17801,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459398682,327769.00
03/31/2016 00:45,2,0.000,ALERT,213.74,303.88,59.981,1459399505,"201051344000645","219011344069620",0.00,3.70,0,300.87,305.38,0.0,0.0,0.000,354128.9,354128.9,24127,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459399508,327770.00
03/31/2016 00:45,2,0.000,ALERT,212.83,302.37,59.975,1459399505,"274151322000085","219011344069620",0.00,4.50,0,298.77,303.58,0.0,0.0,0.000,622641.5,622641.5,17747,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459399509,327771.00
03/31/2016 00:45,2,0.000,ALERT,213.96,303.58,59.981,1459399505,"201051344000633","219011344069620",0.00,3.30,0,299.07,304.78,0.0,0.0,0.000,345015.5,345015.5,24577,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459399511,327772.00
03/31/2016 00:45,2,0.000,ALERT,213.29,303.88,59.981,1459399505,"201051344000469","219011344069620",0.00,2.50,0,299.97,305.08,0.0,0.0,0.000,346484.2,346484.2,24531,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459399513,327773.00
03/31/2016 00:45,2,0.000,ALERT,212.38,301.17,59.975,1459399505,"201051344000646","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,350354.3,350354.3,29088,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459399515,327774.00
03/31/2016 00:45,2,0.000,ALERT,212.38,302.98,59.981,1459399505,"274151322000052","219011344069620",0.00,4.50,0,298.77,303.88,0.0,0.0,0.000,631244.6,631244.6,17962,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459399517,327775.00
03/31/2016 00:45,2,0.000,ALERT,212.83,301.47,59.975,1459399505,"201051344000585","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,355915.5,355915.5,29098,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459399519,327776.00
03/31/2016 00:45,2,0.000,ALERT,212.61,301.47,59.991,1459399505,"201051344001230","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,354297.9,354297.9,28885,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459399520,327777.00
03/31/2016 00:45,2,0.000,ALERT,213.06,302.07,59.981,1459399505,"201051344000582","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,347777.2,347777.2,29066,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459399522,327778.00
03/31/2016 00:45,2,0.000,ALERT,212.38,301.17,59.991,1459399505,"201051344000955","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,358960.6,358960.6,29003,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459399524,327779.00
03/31/2016 00:45,2,0.000,ALERT,212.83,301.77,59.981,1459399505,"274151322000094","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,506834.1,506834.1,18700,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459399526,327780.00
03/31/2016 00:45,2,0.000,ALERT,213.29,304.18,60.028,1459399505,"201051344000579","219011344069620",0.00,3.70,0,301.47,305.98,0.0,0.0,0.000,360003.8,360003.8,4597,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459399528,327781.00
03/31/2016 00:45,2,0.000,ALERT,212.38,301.47,59.959,1459399505,"201051344000890","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,356319.0,356319.0,29027,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459399529,327782.00
03/31/2016 00:45,2,0.000,ALERT,212.61,300.87,59.975,1459399505,"201051344000438","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,358432.7,358432.7,29024,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459399531,327783.00
03/31/2016 00:45,2,0.000,ALERT,212.83,300.57,59.991,1459399505,"201051344000417","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,351975.5,351975.5,29178,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459399533,327784.00
03/31/2016 00:45,2,0.000,ALERT,212.83,302.37,59.970,1459399505,"274151322000083","219011344069620",0.00,4.50,0,299.07,303.88,0.0,0.0,0.000,625394.9,625394.9,18014,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459399535,327785.00
03/31/2016 00:45,2,0.000,ALERT,213.06,302.37,59.981,1459399505,"274151322000076","219011344069620",0.00,4.50,0,298.77,303.88,0.0,0.0,0.000,665757.1,665757.1,18022,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459399537,327786.00
03/31/2016 00:45,2,0.000,ALERT,213.29,304.48,59.986,1459399505,"201051344000868","219011344069620",0.00,3.30,0,301.47,306.28,0.0,0.0,0.000,345547.8,345547.8,24266,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459399539,327787.00
03/31/2016 00:45,2,0.000,ALERT,212.83,303.28,60.002,1459399505,"274151322000095","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,659161.2,659161.2,17914,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459399541,327788.00
