ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/31/2016 00:45,2,0.000,ALERT,213.06,303.88,59.975,1459399505,"201051344000988","219011344069620",0.00,3.70,0,298.47,305.08,0.0,0.0,0.000,343385.3,343385.3,24547,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459399542,327789.00
03/31/2016 00:45,2,0.000,ALERT,212.38,300.57,60.002,1459399505,"201051344001025","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,355878.0,355878.0,29078,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459399544,327790.00
03/31/2016 00:45,2,0.000,ALERT,213.29,303.88,59.975,1459399505,"201051344000458","219011344069620",0.00,4.50,0,301.17,305.98,0.0,0.0,0.000,353488.0,353488.0,24476,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459399546,327791.00
03/31/2016 00:45,2,0.000,ALERT,213.96,303.88,59.970,1459399505,"201051344000853","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,351829.6,351829.6,24071,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459399548,327792.00
03/31/2016 00:45,2,0.000,ALERT,213.06,301.47,59.970,1459399505,"201051344000685","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,358139.4,358139.4,28898,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459399550,327793.00
03/31/2016 00:45,2,0.000,ALERT,212.83,300.87,59.949,1459399505,"201051344000917","219011344069620",0.00,4.50,0,297.57,302.37,0.0,0.0,0.000,355239.1,355239.1,28901,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459399551,327794.00
03/31/2016 00:45,2,0.000,ALERT,212.83,301.47,59.975,1459399505,"201051344001145","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,360499.0,360499.0,28760,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459399553,327795.00
03/31/2016 00:45,2,0.000,ALERT,212.83,300.57,59.959,1459399505,"201051344000651","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,352244.9,352244.9,29128,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459399555,327796.00
03/31/2016 00:45,2,0.000,ALERT,212.38,302.07,59.959,1459399505,"274151322000088","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,606116.4,606116.4,17708,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459399557,327797.00
03/31/2016 00:45,2,0.000,ALERT,213.51,301.77,59.965,1459399505,"274151322000068","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,507022.7,507022.7,18872,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459399559,327798.00
03/31/2016 00:45,2,0.000,ALERT,212.38,300.87,59.981,1459399505,"201051344001135","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,348688.1,348688.1,29089,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459399561,327799.00
03/31/2016 00:45,2,0.000,ALERT,212.83,304.18,59.959,1459399505,"201051344000594","219011344069620",0.00,3.70,0,300.57,305.68,0.0,0.0,0.000,355843.8,355843.8,24509,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459399562,327800.00
03/31/2016 00:45,2,0.000,ALERT,212.61,300.57,59.970,1459399505,"201051344001203","219011344069620",0.00,3.30,0,298.77,304.18,0.0,0.0,0.000,355071.7,355071.7,29082,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459399564,327801.00
03/31/2016 00:45,2,0.000,ALERT,212.61,302.37,59.965,1459399505,"274151322000054","219011344069620",0.00,5.00,0,299.07,303.58,0.0,0.0,0.000,619748.8,619748.8,17735,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459399566,327802.00
03/31/2016 00:45,2,0.000,ALERT,213.51,303.58,59.991,1459399505,"201051344000867","219011344069620",0.00,3.70,0,300.27,305.68,0.0,0.0,0.000,344628.3,344628.3,24513,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459399568,327803.00
03/31/2016 00:45,2,0.000,ALERT,212.61,300.87,59.970,1459399505,"201051344001093","219011344069620",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,353959.4,353959.4,28960,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459399570,327804.00
03/31/2016 00:45,2,0.000,ALERT,213.06,303.88,59.933,1459399505,"201051344000900","219011344069620",0.00,3.30,0,300.27,305.08,0.0,0.0,0.000,360010.6,360010.6,23912,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459399572,327805.00
03/31/2016 00:45,2,0.000,ALERT,213.51,302.98,60.002,1459399505,"201051344000648","219011344069620",0.00,3.00,0,300.27,305.08,0.0,0.0,0.000,352687.0,352687.0,24213,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459399574,327806.00
03/31/2016 00:45,2,0.000,ALERT,213.29,304.18,60.012,1459399505,"201051344000569","219011344069620",0.00,3.30,0,301.47,306.28,0.0,0.0,0.000,361419.0,361419.0,23848,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459399575,327807.00
03/31/2016 00:45,2,0.000,ALERT,213.29,303.88,59.975,1459399505,"201051344000983","219011344069620",0.00,3.70,0,301.17,305.68,0.0,0.0,0.000,353269.0,353269.0,24314,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459399577,327808.00
03/31/2016 00:45,2,0.000,ALERT,213.29,303.58,59.981,1459399505,"201051344001158","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,348581.1,348581.1,24557,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459399579,327809.00
03/31/2016 00:45,2,0.000,ALERT,213.74,304.18,59.981,1459399505,"201051344000576","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,354486.7,354486.7,23984,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459399581,327810.00
03/31/2016 00:45,2,0.000,ALERT,212.83,301.77,59.954,1459399505,"274151322000087","219011344069620",0.00,5.50,0,297.87,302.98,0.0,0.0,0.000,594167.1,594167.1,17803,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459399583,327811.00
03/31/2016 01:00,2,0.000,ALERT,213.96,303.58,59.996,1459400405,"201051344000645","219011344069620",0.00,3.70,0,301.77,306.88,0.0,0.0,0.000,354128.9,354128.9,24129,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459400407,327812.00
03/31/2016 01:00,2,0.000,ALERT,212.83,301.17,59.944,1459400405,"274151322000085","219011344069620",0.00,4.50,0,299.07,304.78,0.0,0.0,0.000,622641.5,622641.5,17749,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459400409,327813.00
03/31/2016 01:00,2,0.000,ALERT,213.96,303.28,59.986,1459400405,"201051344000633","219011344069620",0.00,3.00,0,299.67,306.58,0.0,0.0,0.000,345015.5,345015.5,24579,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459400410,327814.00
03/31/2016 01:00,2,0.000,ALERT,213.51,303.58,59.991,1459400405,"201051344000469","219011344069620",0.00,2.50,0,300.57,306.58,0.0,0.0,0.000,346484.2,346484.2,24533,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459400412,327815.00
03/31/2016 01:00,2,0.000,ALERT,212.83,301.77,59.949,1459400405,"201051344000646","219011344069620",0.00,3.00,0,298.77,305.38,0.0,0.0,0.000,350354.3,350354.3,29090,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459400414,327816.00
03/31/2016 01:00,2,0.000,ALERT,212.61,301.47,59.975,1459400405,"274151322000052","219011344069620",0.00,4.00,0,299.07,305.08,0.0,0.0,0.000,631244.6,631244.6,17964,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459400416,327817.00
03/31/2016 01:00,2,0.000,ALERT,213.06,301.77,59.991,1459400405,"201051344000585","219011344069620",0.00,3.70,0,298.77,305.38,0.0,0.0,0.000,355915.5,355915.5,29100,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459400417,327818.00
03/31/2016 01:00,2,0.000,ALERT,213.06,302.07,60.028,1459400405,"201051344001230","219011344069620",0.00,3.30,0,299.37,305.68,0.0,0.0,0.000,354297.9,354297.9,28887,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459400419,327819.00
03/31/2016 01:00,2,0.000,ALERT,213.51,302.68,59.970,1459400405,"201051344000582","219011344069620",0.00,3.00,0,299.97,306.28,0.0,0.0,0.000,347777.2,347777.2,29068,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459400421,327820.00
03/31/2016 01:00,2,0.000,ALERT,212.83,301.77,59.981,1459400405,"201051344000955","219011344069620",0.00,3.30,0,299.07,305.08,0.0,0.0,0.000,358960.6,358960.6,29005,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459400423,327821.00
03/31/2016 01:00,2,0.000,ALERT,213.06,300.87,60.018,1459400405,"274151322000094","219011344069620",0.00,3.70,0,298.77,303.88,0.0,0.0,0.000,506834.1,506834.1,18702,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459400425,327822.00
03/31/2016 01:00,2,0.000,ALERT,213.29,304.18,59.959,1459400405,"201051344000579","219011344069620",0.00,3.70,0,302.37,307.78,0.0,0.0,0.000,360003.8,360003.8,4599,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459400427,327823.00
03/31/2016 01:00,2,0.000,ALERT,213.06,302.07,59.970,1459400405,"201051344000890","219011344069620",0.00,3.70,0,299.37,306.28,0.0,0.0,0.000,356319.0,356319.0,29029,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459400429,327824.00
03/31/2016 01:00,2,0.000,ALERT,213.06,301.47,59.970,1459400405,"201051344000438","219011344069620",0.00,3.00,0,299.07,305.68,0.0,0.0,0.000,358432.7,358432.7,29026,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459400431,327825.00
03/31/2016 01:00,2,0.000,ALERT,213.29,301.17,59.986,1459400405,"201051344000417","219011344069620",0.00,3.30,0,298.47,304.78,0.0,0.0,0.000,351975.5,351975.5,29180,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459400432,327826.00
03/31/2016 01:00,2,0.000,ALERT,212.83,302.37,59.944,1459400405,"274151322000083","219011344069620",0.00,4.00,0,299.67,305.08,0.0,0.0,0.000,625394.9,625394.9,18016,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459400434,327827.00
03/31/2016 01:00,2,0.000,ALERT,213.51,301.47,59.965,1459400405,"274151322000076","219011344069620",0.00,4.00,0,299.07,305.08,0.0,0.0,0.000,665757.1,665757.1,18024,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459400436,327828.00
03/31/2016 01:00,2,0.000,ALERT,213.29,304.48,59.959,1459400405,"201051344000868","219011344069620",0.00,3.30,0,302.37,307.78,0.0,0.0,0.000,345547.8,345547.8,24268,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459400438,327829.00
03/31/2016 01:00,2,0.000,ALERT,212.83,302.37,59.954,1459400405,"274151322000095","219011344069620",0.00,3.70,0,300.57,305.38,0.0,0.0,0.000,659161.2,659161.2,17916,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459400440,327830.00
03/31/2016 01:00,2,0.000,ALERT,213.29,303.58,59.959,1459400405,"201051344000988","219011344069620",0.00,3.30,0,299.07,306.58,0.0,0.0,0.000,343385.3,343385.3,24549,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459400442,327831.00
03/31/2016 01:00,2,0.000,ALERT,212.83,300.57,59.959,1459400405,"201051344001025","219011344069620",0.00,3.00,0,298.47,305.98,0.0,0.0,0.000,355878.0,355878.0,29080,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459400444,327832.00
03/31/2016 01:00,2,0.000,ALERT,213.29,303.58,59.949,1459400405,"201051344000458","219011344069620",0.00,4.50,0,301.77,307.48,0.0,0.0,0.000,353488.0,353488.0,24478,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459400445,327833.00
03/31/2016 01:00,2,0.000,ALERT,213.96,303.28,59.954,1459400405,"201051344000853","219011344069620",0.00,3.00,0,301.77,307.18,0.0,0.0,0.000,351829.6,351829.6,24073,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459400447,327834.00
03/31/2016 01:00,2,0.000,ALERT,213.51,301.47,59.996,1459400405,"201051344000685","219011344069620",0.00,3.30,0,299.07,305.38,0.0,0.0,0.000,358139.4,358139.4,28900,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459400449,327835.00
03/31/2016 01:00,2,0.000,ALERT,213.06,300.87,59.949,1459400405,"201051344000917","219011344069620",0.00,4.50,0,297.87,304.78,0.0,0.0,0.000,355239.1,355239.1,28903,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459400451,327836.00
03/31/2016 01:00,2,0.000,ALERT,213.29,301.47,59.949,1459400405,"201051344001145","219011344069620",0.00,3.30,0,299.07,305.98,0.0,0.0,0.000,360499.0,360499.0,28762,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459400453,327837.00
03/31/2016 01:00,2,0.000,ALERT,213.06,300.57,59.922,1459400405,"201051344000651","219011344069620",0.00,2.50,0,298.17,305.08,0.0,0.0,0.000,352244.9,352244.9,29130,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459400454,327838.00
03/31/2016 01:00,2,0.000,ALERT,212.38,300.87,59.954,1459400405,"274151322000088","219011344069620",0.00,4.50,0,299.07,304.48,0.0,0.0,0.000,606116.4,606116.4,17710,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459400456,327839.00
03/31/2016 01:00,2,0.000,ALERT,213.29,301.17,59.970,1459400405,"274151322000068","219011344069620",0.00,5.00,0,298.77,303.88,0.0,0.0,0.000,507022.7,507022.7,18874,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459400458,327840.00
03/31/2016 01:00,2,0.000,ALERT,212.61,301.47,59.959,1459400405,"201051344001135","219011344069620",0.00,3.30,0,299.07,305.98,0.0,0.0,0.000,348688.1,348688.1,29091,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459400460,327841.00
03/31/2016 01:00,2,0.000,ALERT,212.83,303.88,59.944,1459400405,"201051344000594","219011344069620",0.00,3.30,0,301.17,307.18,0.0,0.0,0.000,355843.8,355843.8,24511,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459400462,327842.00
03/31/2016 01:00,2,0.000,ALERT,213.06,301.17,59.954,1459400405,"201051344001203","219011344069620",0.00,3.00,0,298.77,306.88,0.0,0.0,0.000,355071.7,355071.7,29084,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459400463,327843.00
03/31/2016 01:00,2,0.000,ALERT,212.61,301.47,59.954,1459400405,"274151322000054","219011344069620",0.00,5.00,0,299.07,304.78,0.0,0.0,0.000,619748.8,619748.8,17737,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459400465,327844.00
03/31/2016 01:00,2,0.000,ALERT,213.51,302.68,59.959,1459400405,"201051344000867","219011344069620",0.00,4.00,0,301.17,307.18,0.0,0.0,0.000,344628.3,344628.3,24515,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459400467,327845.00
03/31/2016 01:00,2,0.000,ALERT,212.83,301.17,59.959,1459400405,"201051344001093","219011344069620",0.00,4.00,0,298.77,305.08,0.0,0.0,0.000,353959.4,353959.4,28962,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459400469,327846.00
03/31/2016 01:00,2,0.000,ALERT,213.06,303.28,59.959,1459400405,"201051344000900","219011344069620",0.00,3.00,0,301.17,306.88,0.0,0.0,0.000,360010.6,360010.6,23914,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459400471,327847.00
03/31/2016 01:00,2,0.000,ALERT,213.51,302.68,59.959,1459400405,"201051344000648","219011344069620",0.00,2.50,0,300.87,306.88,0.0,0.0,0.000,352687.0,352687.0,24215,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459400472,327848.00
03/31/2016 01:00,2,0.000,ALERT,213.29,304.18,59.917,1459400405,"201051344000569","219011344069620",0.00,3.30,0,302.37,307.78,0.0,0.0,0.000,361419.0,361419.0,23850,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459400474,327849.00
03/31/2016 01:00,2,0.000,ALERT,213.06,303.58,59.959,1459400405,"201051344000983","219011344069620",0.00,3.30,0,301.77,307.48,0.0,0.0,0.000,353269.0,353269.0,24316,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459400476,327850.00
03/31/2016 01:00,2,0.000,ALERT,213.29,303.28,59.991,1459400405,"201051344001158","219011344069620",0.00,3.00,0,300.87,306.58,0.0,0.0,0.000,348581.1,348581.1,24559,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459400478,327851.00
03/31/2016 01:00,2,0.000,ALERT,213.74,303.88,59.970,1459400405,"201051344000576","219011344069620",0.00,3.00,0,301.47,307.18,0.0,0.0,0.000,354486.7,354486.7,23986,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459400480,327852.00
03/31/2016 01:00,2,0.000,ALERT,212.83,300.27,59.949,1459400405,"274151322000087","219011344069620",0.00,5.50,0,298.17,303.88,0.0,0.0,0.000,594167.1,594167.1,17805,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459400481,327853.00
03/31/2016 01:15,2,0.000,ALERT,213.96,303.88,60.002,1459401304,"201051344000645","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,354128.9,354128.9,24131,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459401306,327854.00
03/31/2016 01:15,2,0.000,ALERT,213.06,301.47,59.986,1459401304,"274151322000085","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,622641.5,622641.5,17751,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459401308,327855.00
03/31/2016 01:15,2,0.000,ALERT,214.19,303.88,59.970,1459401304,"201051344000633","219011344069620",0.00,3.00,0,299.97,305.08,0.0,0.0,0.000,345015.5,345015.5,24581,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459401310,327856.00
03/31/2016 01:15,2,0.000,ALERT,213.74,304.48,59.959,1459401304,"201051344000469","219011344069620",0.00,2.50,0,300.57,305.38,0.0,0.0,0.000,346484.2,346484.2,24535,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459401312,327857.00
03/31/2016 01:15,2,0.000,ALERT,212.61,301.47,59.986,1459401304,"201051344000646","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,350354.3,350354.3,29092,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459401314,327858.00
03/31/2016 01:15,2,0.000,ALERT,212.83,302.07,59.970,1459401304,"274151322000052","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,631244.6,631244.6,17966,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459401315,327859.00
03/31/2016 01:15,2,0.000,ALERT,213.06,301.47,59.965,1459401304,"201051344000585","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,355915.5,355915.5,29102,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459401317,327860.00
03/31/2016 01:15,2,0.000,ALERT,212.83,301.77,59.959,1459401304,"201051344001230","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,354297.9,354297.9,28889,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459401319,327861.00
03/31/2016 01:15,2,0.000,ALERT,213.51,302.37,59.970,1459401304,"201051344000582","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,347777.2,347777.2,29070,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459401321,327862.00
03/31/2016 01:15,2,0.000,ALERT,212.61,301.47,59.975,1459401304,"201051344000955","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,358960.6,358960.6,29007,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459401323,327863.00
03/31/2016 01:15,2,0.000,ALERT,212.83,301.77,59.944,1459401304,"274151322000094","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,506834.1,506834.1,18704,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459401324,327864.00
03/31/2016 01:15,2,0.000,ALERT,213.51,304.78,59.970,1459401304,"201051344000579","219011344069620",0.00,3.30,0,302.07,306.28,0.0,0.0,0.000,360003.8,360003.8,4601,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459401326,327865.00
03/31/2016 01:15,2,0.000,ALERT,212.83,301.47,59.970,1459401304,"201051344000890","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,356319.0,356319.0,29031,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459401328,327866.00
03/31/2016 01:15,2,0.000,ALERT,213.06,301.17,59.944,1459401304,"201051344000438","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,358432.7,358432.7,29028,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459401330,327867.00
03/31/2016 01:15,2,0.000,ALERT,213.29,300.87,59.975,1459401304,"201051344000417","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,351975.5,351975.5,29182,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459401332,327868.00
03/31/2016 01:15,2,0.000,ALERT,213.06,302.68,59.954,1459401304,"274151322000083","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,625394.9,625394.9,18018,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459401333,327869.00
03/31/2016 01:15,2,0.000,ALERT,213.74,301.77,59.965,1459401304,"274151322000076","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,665757.1,665757.1,18026,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459401335,327870.00
03/31/2016 01:15,2,0.000,ALERT,213.74,305.08,59.944,1459401304,"201051344000868","219011344069620",0.00,3.00,0,302.07,306.28,0.0,0.0,0.000,345547.8,345547.8,24270,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459401337,327871.00
03/31/2016 01:15,2,0.000,ALERT,213.06,302.98,59.959,1459401304,"274151322000095","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,659161.2,659161.2,17918,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459401339,327872.00
03/31/2016 01:15,2,0.000,ALERT,213.51,304.18,59.959,1459401304,"201051344000988","219011344069620",0.00,3.30,0,299.07,305.38,0.0,0.0,0.000,343385.3,343385.3,24551,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459401341,327873.00
03/31/2016 01:15,2,0.000,ALERT,212.83,300.87,60.007,1459401304,"201051344001025","219011344069620",0.00,2.50,0,298.47,303.58,0.0,0.0,0.000,355878.0,355878.0,29082,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459401342,327874.00
03/31/2016 01:15,2,0.000,ALERT,213.51,304.48,59.959,1459401304,"201051344000458","219011344069620",0.00,4.00,0,301.77,306.28,0.0,0.0,0.000,353488.0,353488.0,24480,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459401344,327875.00
03/31/2016 01:15,2,0.000,ALERT,214.19,304.18,59.965,1459401304,"201051344000853","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,351829.6,351829.6,24075,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459401346,327876.00
03/31/2016 01:15,2,0.000,ALERT,213.29,301.47,59.965,1459401304,"201051344000685","219011344069620",0.00,3.30,0,297.57,303.28,0.0,0.0,0.000,358139.4,358139.4,28902,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459401348,327877.00
03/31/2016 01:15,2,0.000,ALERT,213.29,301.17,59.965,1459401304,"201051344000917","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,355239.1,355239.1,28905,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459401350,327878.00
03/31/2016 01:15,2,0.000,ALERT,213.51,301.77,59.965,1459401304,"201051344001145","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,360499.0,360499.0,28764,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459401352,327879.00
03/31/2016 01:15,2,0.000,ALERT,213.06,300.87,59.965,1459401304,"201051344000651","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,352244.9,352244.9,29132,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459401354,327880.00
03/31/2016 01:15,2,0.000,ALERT,212.61,301.77,59.970,1459401304,"274151322000088","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,606116.4,606116.4,17712,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459401356,327881.00
03/31/2016 01:15,2,0.000,ALERT,213.74,301.17,59.928,1459401304,"274151322000068","219011344069620",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,507022.7,507022.7,18876,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459401357,327882.00
03/31/2016 01:15,2,0.000,ALERT,212.61,301.47,59.996,1459401304,"201051344001135","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,348688.1,348688.1,29093,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459401359,327883.00
03/31/2016 01:15,2,0.000,ALERT,213.29,305.08,59.944,1459401304,"201051344000594","219011344069620",0.00,3.30,0,301.17,305.98,0.0,0.0,0.000,355843.8,355843.8,24513,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459401361,327884.00
03/31/2016 01:15,2,0.000,ALERT,213.06,301.17,59.959,1459401304,"201051344001203","219011344069620",0.00,3.00,0,299.07,304.48,0.0,0.0,0.000,355071.7,355071.7,29086,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459401363,327885.00
03/31/2016 01:15,2,0.000,ALERT,212.83,301.77,59.954,1459401304,"274151322000054","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,619748.8,619748.8,17739,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459401364,327886.00
03/31/2016 01:15,2,0.000,ALERT,213.74,303.58,59.965,1459401304,"201051344000867","219011344069620",0.00,3.70,0,300.57,305.98,0.0,0.0,0.000,344628.3,344628.3,24517,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459401366,327887.00
03/31/2016 01:15,2,0.000,ALERT,213.06,301.47,59.959,1459401304,"201051344001093","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,353959.4,353959.4,28964,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459401368,327888.00
03/31/2016 01:15,2,0.000,ALERT,213.51,304.18,59.996,1459401304,"201051344000900","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,360010.6,360010.6,23916,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459401370,327889.00
03/31/2016 01:15,2,0.000,ALERT,213.74,303.88,59.959,1459401304,"201051344000648","219011344069620",0.00,2.00,0,300.87,305.68,0.0,0.0,0.000,352687.0,352687.0,24217,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459401372,327890.00
03/31/2016 01:15,2,0.000,ALERT,213.74,305.08,59.970,1459401304,"201051344000569","219011344069620",0.00,3.00,0,302.37,306.58,0.0,0.0,0.000,361419.0,361419.0,23852,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459401373,327891.00
03/31/2016 01:15,2,0.000,ALERT,213.51,304.18,59.933,1459401304,"201051344000983","219011344069620",0.00,3.30,0,301.77,305.98,0.0,0.0,0.000,353269.0,353269.0,24318,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459401375,327892.00
03/31/2016 01:15,2,0.000,ALERT,213.74,304.18,59.959,1459401304,"201051344001158","219011344069620",0.00,2.50,0,300.87,305.38,0.0,0.0,0.000,348581.1,348581.1,24561,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459401377,327893.00
03/31/2016 01:15,2,0.000,ALERT,214.19,304.78,59.965,1459401304,"201051344000576","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,354486.7,354486.7,23988,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459401379,327894.00
03/31/2016 01:15,2,0.000,ALERT,213.06,301.47,59.965,1459401304,"274151322000087","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,594167.1,594167.1,17807,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459401381,327895.00
03/31/2016 01:30,2,0.000,ALERT,213.96,304.18,59.981,1459402204,"201051344000645","219011344069620",0.00,3.30,0,302.07,305.98,0.0,0.0,0.000,354128.9,354128.9,24133,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459402206,327896.00
03/31/2016 01:30,2,0.000,ALERT,212.38,301.47,59.970,1459402204,"274151322000085","219011344069620",0.00,4.00,0,299.37,304.18,0.0,0.0,0.000,622641.5,622641.5,17753,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459402208,327897.00
03/31/2016 01:30,2,0.000,ALERT,214.19,304.18,59.981,1459402204,"201051344000633","219011344069620",0.00,3.00,0,300.57,305.68,0.0,0.0,0.000,345015.5,345015.5,24583,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459402210,327898.00
03/31/2016 01:30,2,0.000,ALERT,213.51,304.48,59.938,1459402204,"201051344000469","219011344069620",0.00,2.00,0,301.47,305.68,0.0,0.0,0.000,346484.2,346484.2,24537,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459402212,327899.00
03/31/2016 01:30,2,0.000,ALERT,212.83,302.07,59.986,1459402204,"201051344000646","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,350354.3,350354.3,29094,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459402214,327900.00
03/31/2016 01:30,2,0.000,ALERT,212.16,302.37,59.949,1459402204,"274151322000052","219011344069620",0.00,3.70,0,299.07,304.18,0.0,0.0,0.000,631244.6,631244.6,17968,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459402215,327901.00
03/31/2016 01:30,2,0.000,ALERT,213.29,302.07,59.954,1459402204,"201051344000585","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,355915.5,355915.5,29104,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459402217,327902.00
03/31/2016 01:30,2,0.000,ALERT,213.06,302.37,59.981,1459402204,"201051344001230","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,354297.9,354297.9,28891,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459402219,327903.00
03/31/2016 01:30,2,0.000,ALERT,213.51,302.68,59.981,1459402204,"201051344000582","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,347777.2,347777.2,29072,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459402221,327904.00
03/31/2016 01:30,2,0.000,ALERT,212.61,302.07,59.981,1459402204,"201051344000955","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,358960.6,358960.6,29009,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459402223,327905.00
03/31/2016 01:30,2,0.000,ALERT,212.38,300.57,59.965,1459402204,"274151322000094","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,506834.1,506834.1,18706,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459402224,327906.00
03/31/2016 01:30,2,0.000,ALERT,213.51,305.08,59.986,1459402204,"201051344000579","219011344069620",0.00,3.30,0,302.98,306.88,0.0,0.0,0.000,360003.8,360003.8,4603,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459402226,327907.00
03/31/2016 01:30,2,0.000,ALERT,212.83,302.07,59.975,1459402204,"201051344000890","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,356319.0,356319.0,29033,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459402228,327908.00
03/31/2016 01:30,2,0.000,ALERT,213.29,301.77,60.002,1459402204,"201051344000438","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,358432.7,358432.7,29030,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459402230,327909.00
03/31/2016 01:30,2,0.000,ALERT,213.29,301.47,59.986,1459402204,"201051344000417","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,351975.5,351975.5,29184,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459402232,327910.00
03/31/2016 01:30,2,0.000,ALERT,212.38,301.77,59.981,1459402204,"274151322000083","219011344069620",0.00,3.70,0,299.37,304.18,0.0,0.0,0.000,625394.9,625394.9,18020,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459402234,327911.00
03/31/2016 01:30,2,0.000,ALERT,212.83,302.07,59.970,1459402204,"274151322000076","219011344069620",0.00,3.70,0,299.37,304.48,0.0,0.0,0.000,665757.1,665757.1,18028,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459402235,327912.00
03/31/2016 01:30,2,0.000,ALERT,213.74,305.38,59.991,1459402204,"201051344000868","219011344069620",0.00,2.50,0,302.68,306.88,0.0,0.0,0.000,345547.8,345547.8,24272,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459402237,327913.00
03/31/2016 01:30,2,0.000,ALERT,212.38,302.68,59.949,1459402204,"274151322000095","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,659161.2,659161.2,17920,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459402239,327914.00
03/31/2016 01:30,2,0.000,ALERT,213.51,304.78,60.034,1459402204,"201051344000988","219011344069620",0.00,3.00,0,299.97,305.68,0.0,0.0,0.000,343385.3,343385.3,24553,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459402241,327915.00
03/31/2016 01:30,2,0.000,ALERT,213.06,301.47,59.991,1459402204,"201051344001025","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,355878.0,355878.0,29084,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459402243,327916.00
03/31/2016 01:30,2,0.000,ALERT,213.51,304.78,59.986,1459402204,"201051344000458","219011344069620",0.00,4.00,0,302.37,306.88,0.0,0.0,0.000,353488.0,353488.0,24482,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459402245,327917.00
03/31/2016 01:30,2,0.000,ALERT,214.19,304.78,60.002,1459402204,"201051344000853","219011344069620",0.00,3.00,0,302.37,306.28,0.0,0.0,0.000,351829.6,351829.6,24077,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459402246,327918.00
03/31/2016 01:30,2,0.000,ALERT,213.51,302.07,59.996,1459402204,"201051344000685","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,358139.4,358139.4,28904,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459402248,327919.00
03/31/2016 01:30,2,0.000,ALERT,213.29,301.47,59.986,1459402204,"201051344000917","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,355239.1,355239.1,28907,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459402250,327920.00
03/31/2016 01:30,2,0.000,ALERT,213.29,302.07,60.007,1459402204,"201051344001145","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,360499.0,360499.0,28766,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459402252,327921.00
03/31/2016 01:30,2,0.000,ALERT,213.29,301.17,59.986,1459402204,"201051344000651","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,352244.9,352244.9,29134,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459402254,327922.00
03/31/2016 01:30,2,0.000,ALERT,211.93,301.17,60.023,1459402204,"274151322000088","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,606116.4,606116.4,17714,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459402255,327923.00
03/31/2016 01:30,2,0.000,ALERT,213.06,301.17,59.975,1459402204,"274151322000068","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,507022.7,507022.7,18878,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459402257,327924.00
03/31/2016 01:30,2,0.000,ALERT,212.83,301.77,59.986,1459402204,"201051344001135","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,348688.1,348688.1,29095,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459402259,327925.00
03/31/2016 01:30,2,0.000,ALERT,213.29,305.38,59.986,1459402204,"201051344000594","219011344069620",0.00,3.00,0,302.07,306.28,0.0,0.0,0.000,355843.8,355843.8,24515,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459402261,327926.00
03/31/2016 01:30,2,0.000,ALERT,213.06,301.77,59.991,1459402204,"201051344001203","219011344069620",0.00,3.00,0,299.67,304.78,0.0,0.0,0.000,355071.7,355071.7,29088,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459402263,327927.00
03/31/2016 01:30,2,0.000,ALERT,212.16,302.07,59.981,1459402204,"274151322000054","219011344069620",0.00,4.00,0,299.37,304.18,0.0,0.0,0.000,619748.8,619748.8,17741,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459402264,327928.00
03/31/2016 01:30,2,0.000,ALERT,213.74,304.18,59.986,1459402204,"201051344000867","219011344069620",0.00,3.70,0,301.17,306.58,0.0,0.0,0.000,344628.3,344628.3,24519,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459402266,327929.00
03/31/2016 01:30,2,0.000,ALERT,213.06,302.07,59.986,1459402204,"201051344001093","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,353959.4,353959.4,28966,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459402268,327930.00
03/31/2016 01:30,2,0.000,ALERT,213.51,304.78,59.991,1459402204,"201051344000900","219011344069620",0.00,2.50,0,301.77,305.98,0.0,0.0,0.000,360010.6,360010.6,23918,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459402270,327931.00
03/31/2016 01:30,2,0.000,ALERT,213.74,304.18,59.991,1459402204,"201051344000648","219011344069620",0.00,2.00,0,301.77,305.98,0.0,0.0,0.000,352687.0,352687.0,24219,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459402272,327932.00
03/31/2016 01:30,2,0.000,ALERT,213.74,305.38,59.991,1459402204,"201051344000569","219011344069620",0.00,3.00,0,302.98,306.88,0.0,0.0,0.000,361419.0,361419.0,23854,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459402273,327933.00
