ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/31/2016 01:30,2,0.000,ALERT,213.51,304.78,59.986,1459402204,"201051344000983","219011344069620",0.00,3.30,0,302.68,306.58,0.0,0.0,0.000,353269.0,353269.0,24320,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459402275,327934.00
03/31/2016 01:30,2,0.000,ALERT,213.74,304.78,59.981,1459402204,"201051344001158","219011344069620",0.00,2.50,0,301.77,305.68,0.0,0.0,0.000,348581.1,348581.1,24563,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459402277,327935.00
03/31/2016 01:30,2,0.000,ALERT,214.19,305.38,60.018,1459402204,"201051344000576","219011344069620",0.00,3.00,0,302.37,306.28,0.0,0.0,0.000,354486.7,354486.7,23990,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459402279,327936.00
03/31/2016 01:30,2,0.000,ALERT,212.38,300.87,60.002,1459402204,"274151322000087","219011344069620",0.00,4.50,0,298.17,303.28,0.0,0.0,0.000,594167.1,594167.1,17809,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459402281,327937.00
03/31/2016 01:45,2,0.000,ALERT,213.29,303.28,59.991,1459403104,"201051344000645","219011344069620",0.00,3.30,0,301.47,306.28,0.0,0.0,0.000,354128.9,354128.9,24135,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459403106,327938.00
03/31/2016 01:45,2,0.000,ALERT,212.16,301.17,59.996,1459403104,"274151322000085","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,622641.5,622641.5,17755,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459403108,327939.00
03/31/2016 01:45,2,0.000,ALERT,213.29,302.68,59.991,1459403104,"201051344000633","219011344069620",0.00,2.50,0,299.67,305.98,0.0,0.0,0.000,345015.5,345015.5,24585,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459403110,327940.00
03/31/2016 01:45,2,0.000,ALERT,212.83,303.28,59.991,1459403104,"201051344000469","219011344069620",0.00,2.00,0,300.57,305.98,0.0,0.0,0.000,346484.2,346484.2,24539,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459403112,327941.00
03/31/2016 01:45,2,0.000,ALERT,212.38,301.47,59.981,1459403104,"201051344000646","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,350354.3,350354.3,29096,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459403114,327942.00
03/31/2016 01:45,2,0.000,ALERT,211.70,301.47,59.986,1459403104,"274151322000052","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,631244.6,631244.6,17970,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459403116,327943.00
03/31/2016 01:45,2,0.000,ALERT,212.83,302.07,59.991,1459403104,"201051344000585","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,355915.5,355915.5,29106,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459403118,327944.00
03/31/2016 01:45,2,0.000,ALERT,212.61,302.07,59.965,1459403104,"201051344001230","219011344069620",0.00,3.00,0,300.27,303.58,0.0,0.0,0.000,354297.9,354297.9,28893,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459403119,327945.00
03/31/2016 01:45,2,0.000,ALERT,213.29,302.98,59.991,1459403104,"201051344000582","219011344069620",0.00,2.50,0,300.87,304.18,0.0,0.0,0.000,347777.2,347777.2,29074,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459403121,327946.00
03/31/2016 01:45,2,0.000,ALERT,212.38,302.07,60.012,1459403104,"201051344000955","219011344069620",0.00,3.00,0,299.97,303.28,0.0,0.0,0.000,358960.6,358960.6,29011,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459403123,327947.00
03/31/2016 01:45,2,0.000,ALERT,211.93,299.97,59.981,1459403104,"274151322000094","219011344069620",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,506834.1,506834.1,18708,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459403125,327948.00
03/31/2016 01:45,2,0.000,ALERT,212.83,303.88,59.991,1459403104,"201051344000579","219011344069620",0.00,3.00,0,302.07,306.88,0.0,0.0,0.000,360003.8,360003.8,4605,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459403127,327949.00
03/31/2016 01:45,2,0.000,ALERT,212.61,302.37,59.981,1459403104,"201051344000890","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,356319.0,356319.0,29035,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459403128,327950.00
03/31/2016 01:45,2,0.000,ALERT,212.83,302.07,60.034,1459403104,"201051344000438","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,358432.7,358432.7,29032,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459403130,327951.00
03/31/2016 01:45,2,0.000,ALERT,213.06,301.47,59.954,1459403104,"201051344000417","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,351975.5,351975.5,29186,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459403132,327952.00
03/31/2016 01:45,2,0.000,ALERT,212.16,301.17,59.981,1459403104,"274151322000083","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,625394.9,625394.9,18022,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459403134,327953.00
03/31/2016 01:45,2,0.000,ALERT,212.61,300.87,60.028,1459403104,"274151322000076","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,665757.1,665757.1,18030,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459403136,327954.00
03/31/2016 01:45,2,0.000,ALERT,212.83,304.18,59.991,1459403104,"201051344000868","219011344069620",0.00,3.00,0,302.07,307.18,0.0,0.0,0.000,345547.8,345547.8,24274,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459403138,327955.00
03/31/2016 01:45,2,0.000,ALERT,211.93,302.07,60.018,1459403104,"274151322000095","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,659161.2,659161.2,17922,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459403140,327956.00
03/31/2016 01:45,2,0.000,ALERT,212.83,303.58,59.959,1459403104,"201051344000988","219011344069620",0.00,3.00,0,298.77,305.98,0.0,0.0,0.000,343385.3,343385.3,24555,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459403141,327957.00
03/31/2016 01:45,2,0.000,ALERT,212.61,301.17,60.034,1459403104,"201051344001025","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,355878.0,355878.0,29086,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459403143,327958.00
03/31/2016 01:45,2,0.000,ALERT,212.83,303.88,59.986,1459403104,"201051344000458","219011344069620",0.00,4.00,0,301.47,306.88,0.0,0.0,0.000,353488.0,353488.0,24484,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459403145,327959.00
03/31/2016 01:45,2,0.000,ALERT,213.51,303.28,60.002,1459403104,"201051344000853","219011344069620",0.00,2.50,0,301.47,306.58,0.0,0.0,0.000,351829.6,351829.6,24079,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459403147,327960.00
03/31/2016 01:45,2,0.000,ALERT,213.06,302.07,60.002,1459403104,"201051344000685","219011344069620",0.00,3.30,0,299.97,303.28,0.0,0.0,0.000,358139.4,358139.4,28906,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459403149,327961.00
03/31/2016 01:45,2,0.000,ALERT,212.83,301.47,59.996,1459403104,"201051344000917","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,355239.1,355239.1,28909,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459403150,327962.00
03/31/2016 01:45,2,0.000,ALERT,213.06,302.37,59.981,1459403104,"201051344001145","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,360499.0,360499.0,28768,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459403152,327963.00
03/31/2016 01:45,2,0.000,ALERT,212.83,301.17,60.002,1459403104,"201051344000651","219011344069620",0.00,1.50,0,299.67,302.98,0.0,0.0,0.000,352244.9,352244.9,29136,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459403154,327964.00
03/31/2016 01:45,2,0.000,ALERT,211.70,300.87,59.991,1459403104,"274151322000088","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,606116.4,606116.4,17716,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459403156,327965.00
03/31/2016 01:45,2,0.000,ALERT,212.83,300.27,59.991,1459403104,"274151322000068","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,507022.7,507022.7,18880,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459403158,327966.00
03/31/2016 01:45,2,0.000,ALERT,212.38,302.07,59.996,1459403104,"201051344001135","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,348688.1,348688.1,29097,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459403160,327967.00
03/31/2016 01:45,2,0.000,ALERT,212.61,304.18,59.991,1459403104,"201051344000594","219011344069620",0.00,3.00,0,301.17,306.88,0.0,0.0,0.000,355843.8,355843.8,24517,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459403162,327968.00
03/31/2016 01:45,2,0.000,ALERT,212.83,301.47,59.959,1459403104,"201051344001203","219011344069620",0.00,2.50,0,299.97,305.08,0.0,0.0,0.000,355071.7,355071.7,29090,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459403163,327969.00
03/31/2016 01:45,2,0.000,ALERT,211.93,300.87,59.996,1459403104,"274151322000054","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,619748.8,619748.8,17743,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459403165,327970.00
03/31/2016 01:45,2,0.000,ALERT,213.29,302.98,59.970,1459403104,"201051344000867","219011344069620",0.00,3.70,0,300.57,306.88,0.0,0.0,0.000,344628.3,344628.3,24521,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459403167,327971.00
03/31/2016 01:45,2,0.000,ALERT,212.38,301.47,60.002,1459403104,"201051344001093","219011344069620",0.00,3.70,0,299.97,303.28,0.0,0.0,0.000,353959.4,353959.4,28968,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459403169,327972.00
03/31/2016 01:45,2,0.000,ALERT,212.83,303.58,60.007,1459403104,"201051344000900","219011344069620",0.00,2.50,0,301.17,306.28,0.0,0.0,0.000,360010.6,360010.6,23920,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459403171,327973.00
03/31/2016 01:45,2,0.000,ALERT,213.06,302.98,60.012,1459403104,"201051344000648","219011344069620",0.00,2.00,0,300.87,306.58,0.0,0.0,0.000,352687.0,352687.0,24221,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459403173,327974.00
03/31/2016 01:45,2,0.000,ALERT,212.83,303.88,60.012,1459403104,"201051344000569","219011344069620",0.00,3.00,0,302.07,307.18,0.0,0.0,0.000,361419.0,361419.0,23856,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459403175,327975.00
03/31/2016 01:45,2,0.000,ALERT,212.83,303.88,60.018,1459403104,"201051344000983","219011344069620",0.00,3.00,0,301.47,306.88,0.0,0.0,0.000,353269.0,353269.0,24322,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459403176,327976.00
03/31/2016 01:45,2,0.000,ALERT,213.06,303.28,60.023,1459403104,"201051344001158","219011344069620",0.00,2.00,0,300.87,305.98,0.0,0.0,0.000,348581.1,348581.1,24565,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459403178,327977.00
03/31/2016 01:45,2,0.000,ALERT,213.29,303.88,60.012,1459403104,"201051344000576","219011344069620",0.00,3.00,0,301.47,306.58,0.0,0.0,0.000,354486.7,354486.7,23992,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459403180,327978.00
03/31/2016 01:45,2,0.000,ALERT,212.16,299.97,60.023,1459403104,"274151322000087","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,594167.1,594167.1,17811,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459403182,327979.00
03/31/2016 02:00,2,0.000,ALERT,213.51,303.58,59.965,1459404004,"201051344000645","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,354128.9,354128.9,24137,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459404006,327980.00
03/31/2016 02:00,2,0.000,ALERT,212.61,301.47,59.959,1459404004,"274151322000085","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,622641.5,622641.5,17757,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459404008,327981.00
03/31/2016 02:00,2,0.000,ALERT,213.96,303.58,59.965,1459404004,"201051344000633","219011344069620",0.00,2.50,0,299.37,304.78,0.0,0.0,0.000,345015.5,345015.5,24587,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459404010,327982.00
03/31/2016 02:00,2,0.000,ALERT,213.29,303.88,59.959,1459404004,"201051344000469","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,346484.2,346484.2,24541,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459404011,327983.00
03/31/2016 02:00,2,0.000,ALERT,212.83,302.07,59.970,1459404004,"201051344000646","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,350354.3,350354.3,29098,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459404013,327984.00
03/31/2016 02:00,2,0.000,ALERT,212.38,301.17,59.959,1459404004,"274151322000052","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,631244.6,631244.6,17972,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459404015,327985.00
03/31/2016 02:00,2,0.000,ALERT,213.29,302.68,59.959,1459404004,"201051344000585","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,355915.5,355915.5,29108,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459404017,327986.00
03/31/2016 02:00,2,0.000,ALERT,213.29,302.98,59.965,1459404004,"201051344001230","219011344069620",0.00,3.00,0,300.27,303.58,0.0,0.0,0.000,354297.9,354297.9,28895,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459404019,327987.00
03/31/2016 02:00,2,0.000,ALERT,213.74,303.28,59.965,1459404004,"201051344000582","219011344069620",0.00,2.00,0,300.87,304.48,0.0,0.0,0.000,347777.2,347777.2,29076,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459404021,327988.00
03/31/2016 02:00,2,0.000,ALERT,212.83,302.37,59.959,1459404004,"201051344000955","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,358960.6,358960.6,29013,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459404022,327989.00
03/31/2016 02:00,2,0.000,ALERT,212.38,301.17,59.938,1459404004,"274151322000094","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,506834.1,506834.1,18710,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459404024,327990.00
03/31/2016 02:00,2,0.000,ALERT,213.06,304.48,59.981,1459404004,"201051344000579","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,360003.8,360003.8,4607,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459404026,327991.00
03/31/2016 02:00,2,0.000,ALERT,213.06,302.68,59.944,1459404004,"201051344000890","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,356319.0,356319.0,29037,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459404028,327992.00
03/31/2016 02:00,2,0.000,ALERT,213.29,302.37,59.970,1459404004,"201051344000438","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,358432.7,358432.7,29034,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459404030,327993.00
03/31/2016 02:00,2,0.000,ALERT,213.29,301.77,59.954,1459404004,"201051344000417","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,351975.5,351975.5,29188,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459404032,327994.00
03/31/2016 02:00,2,0.000,ALERT,212.61,301.77,59.954,1459404004,"274151322000083","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,625394.9,625394.9,18024,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459404033,327995.00
03/31/2016 02:00,2,0.000,ALERT,213.06,301.47,59.944,1459404004,"274151322000076","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,665757.1,665757.1,18032,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459404035,327996.00
03/31/2016 02:00,2,0.000,ALERT,213.06,304.48,59.954,1459404004,"201051344000868","219011344069620",0.00,2.50,0,302.37,306.28,0.0,0.0,0.000,345547.8,345547.8,24276,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459404037,327997.00
03/31/2016 02:00,2,0.000,ALERT,212.38,302.68,59.917,1459404004,"274151322000095","219011344069620",0.00,3.00,0,300.57,303.88,0.0,0.0,0.000,659161.2,659161.2,17924,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459404039,327998.00
03/31/2016 02:00,2,0.000,ALERT,213.06,303.58,59.944,1459404004,"201051344000988","219011344069620",0.00,2.50,0,299.37,305.08,0.0,0.0,0.000,343385.3,343385.3,24557,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459404041,327999.00
03/31/2016 02:00,2,0.000,ALERT,213.06,301.77,59.954,1459404004,"201051344001025","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,355878.0,355878.0,29088,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459404043,328000.00
03/31/2016 02:00,2,0.000,ALERT,213.29,304.18,59.959,1459404004,"201051344000458","219011344069620",0.00,4.00,0,301.77,306.28,0.0,0.0,0.000,353488.0,353488.0,24486,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459404045,328001.00
03/31/2016 02:00,2,0.000,ALERT,213.74,303.88,59.949,1459404004,"201051344000853","219011344069620",0.00,2.50,0,301.77,305.38,0.0,0.0,0.000,351829.6,351829.6,24081,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459404046,328002.00
03/31/2016 02:00,2,0.000,ALERT,213.51,302.37,59.949,1459404004,"201051344000685","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,358139.4,358139.4,28908,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459404048,328003.00
03/31/2016 02:00,2,0.000,ALERT,213.51,302.07,59.933,1459404004,"201051344000917","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,355239.1,355239.1,28911,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459404050,328004.00
03/31/2016 02:00,2,0.000,ALERT,213.51,302.68,59.949,1459404004,"201051344001145","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,360499.0,360499.0,28770,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459404052,328005.00
03/31/2016 02:00,2,0.000,ALERT,213.29,301.77,59.954,1459404004,"201051344000651","219011344069620",0.00,1.50,0,299.67,302.98,0.0,0.0,0.000,352244.9,352244.9,29138,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459404054,328006.00
03/31/2016 02:00,2,0.000,ALERT,212.16,300.87,59.949,1459404004,"274151322000088","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,606116.4,606116.4,17718,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459404055,328007.00
03/31/2016 02:00,2,0.000,ALERT,213.06,301.17,59.944,1459404004,"274151322000068","219011344069620",0.00,4.00,0,299.07,302.37,0.0,0.0,0.000,507022.7,507022.7,18882,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459404057,328008.00
03/31/2016 02:00,2,0.000,ALERT,212.83,302.07,59.949,1459404004,"201051344001135","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,348688.1,348688.1,29099,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459404059,328009.00
03/31/2016 02:00,2,0.000,ALERT,212.83,304.18,59.944,1459404004,"201051344000594","219011344069620",0.00,3.00,0,301.17,305.68,0.0,0.0,0.000,355843.8,355843.8,24519,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459404061,328010.00
03/31/2016 02:00,2,0.000,ALERT,213.06,301.77,59.954,1459404004,"201051344001203","219011344069620",0.00,2.50,0,299.67,305.08,0.0,0.0,0.000,355071.7,355071.7,29092,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459404063,328011.00
03/31/2016 02:00,2,0.000,ALERT,212.16,301.47,59.944,1459404004,"274151322000054","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,619748.8,619748.8,17745,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459404065,328012.00
03/31/2016 02:00,2,0.000,ALERT,213.29,302.98,59.991,1459404004,"201051344000867","219011344069620",0.00,3.30,0,301.17,305.68,0.0,0.0,0.000,344628.3,344628.3,24523,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459404067,328013.00
03/31/2016 02:00,2,0.000,ALERT,213.06,302.07,59.944,1459404004,"201051344001093","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,353959.4,353959.4,28970,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459404068,328014.00
03/31/2016 02:00,2,0.000,ALERT,213.06,303.58,59.933,1459404004,"201051344000900","219011344069620",0.00,2.50,0,301.47,305.08,0.0,0.0,0.000,360010.6,360010.6,23922,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459404070,328015.00
03/31/2016 02:00,2,0.000,ALERT,213.29,302.98,59.996,1459404004,"201051344000648","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,352687.0,352687.0,24223,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459404072,328016.00
03/31/2016 02:00,2,0.000,ALERT,213.29,304.18,59.949,1459404004,"201051344000569","219011344069620",0.00,3.00,0,302.37,306.28,0.0,0.0,0.000,361419.0,361419.0,23858,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459404074,328017.00
03/31/2016 02:00,2,0.000,ALERT,213.06,303.88,59.944,1459404004,"201051344000983","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,353269.0,353269.0,24324,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459404075,328018.00
03/31/2016 02:00,2,0.000,ALERT,213.06,303.58,59.944,1459404004,"201051344001158","219011344069620",0.00,2.00,0,301.17,305.08,0.0,0.0,0.000,348581.1,348581.1,24567,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459404077,328019.00
03/31/2016 02:00,2,0.000,ALERT,213.51,303.88,59.975,1459404004,"201051344000576","219011344069620",0.00,2.50,0,301.77,305.68,0.0,0.0,0.000,354486.7,354486.7,23994,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459404079,328020.00
03/31/2016 02:00,2,0.000,ALERT,212.61,300.87,59.965,1459404004,"274151322000087","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,594167.1,594167.1,17813,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459404081,328021.00
03/31/2016 02:15,2,0.000,ALERT,213.74,303.88,60.039,1459404904,"201051344000645","219011344069620",0.00,3.30,0,301.77,305.98,0.0,0.0,0.000,354128.9,354128.9,24139,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459404906,328022.00
03/31/2016 02:15,2,0.000,ALERT,212.61,302.07,59.954,1459404904,"274151322000085","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,622641.5,622641.5,17759,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459404908,328023.00
03/31/2016 02:15,2,0.000,ALERT,213.96,303.88,60.002,1459404904,"201051344000633","219011344069620",0.00,2.50,0,299.97,305.08,0.0,0.0,0.000,345015.5,345015.5,24589,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459404910,328024.00
03/31/2016 02:15,2,0.000,ALERT,213.51,303.88,59.949,1459404904,"201051344000469","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,346484.2,346484.2,24543,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459404912,328025.00
03/31/2016 02:15,2,0.000,ALERT,212.83,301.77,60.002,1459404904,"201051344000646","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,350354.3,350354.3,29100,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459404914,328026.00
03/31/2016 02:15,2,0.000,ALERT,212.38,302.68,59.996,1459404904,"274151322000052","219011344069620",0.00,3.30,0,298.77,303.88,0.0,0.0,0.000,631244.6,631244.6,17974,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459404915,328027.00
03/31/2016 02:15,2,0.000,ALERT,213.51,302.37,59.996,1459404904,"201051344000585","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,355915.5,355915.5,29110,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459404917,328028.00
03/31/2016 02:15,2,0.000,ALERT,213.06,302.37,60.002,1459404904,"201051344001230","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,354297.9,354297.9,28897,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459404919,328029.00
03/31/2016 02:15,2,0.000,ALERT,213.74,302.98,60.028,1459404904,"201051344000582","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,347777.2,347777.2,29078,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459404921,328030.00
03/31/2016 02:15,2,0.000,ALERT,212.83,302.07,60.023,1459404904,"201051344000955","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,358960.6,358960.6,29015,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459404922,328031.00
03/31/2016 02:15,2,0.000,ALERT,212.61,301.17,59.970,1459404904,"274151322000094","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,506834.1,506834.1,18712,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459404924,328032.00
03/31/2016 02:15,2,0.000,ALERT,213.51,304.48,60.002,1459404904,"201051344000579","219011344069620",0.00,3.00,0,302.37,305.98,0.0,0.0,0.000,360003.8,360003.8,4609,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459404926,328033.00
03/31/2016 02:15,2,0.000,ALERT,213.06,302.37,59.986,1459404904,"201051344000890","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,356319.0,356319.0,29039,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459404928,328034.00
03/31/2016 02:15,2,0.000,ALERT,213.29,301.77,59.996,1459404904,"201051344000438","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,358432.7,358432.7,29036,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459404930,328035.00
03/31/2016 02:15,2,0.000,ALERT,213.51,301.47,59.975,1459404904,"201051344000417","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,351975.5,351975.5,29190,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459404932,328036.00
03/31/2016 02:15,2,0.000,ALERT,212.61,302.37,59.996,1459404904,"274151322000083","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,625394.9,625394.9,18026,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459404934,328037.00
03/31/2016 02:15,2,0.000,ALERT,213.29,302.07,59.996,1459404904,"274151322000076","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,665757.1,665757.1,18034,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459404936,328038.00
03/31/2016 02:15,2,0.000,ALERT,213.29,304.48,59.991,1459404904,"201051344000868","219011344069620",0.00,2.50,0,302.68,306.58,0.0,0.0,0.000,345547.8,345547.8,24278,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459404937,328039.00
03/31/2016 02:15,2,0.000,ALERT,212.83,303.28,59.986,1459404904,"274151322000095","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,659161.2,659161.2,17926,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459404939,328040.00
03/31/2016 02:15,2,0.000,ALERT,213.29,303.58,59.991,1459404904,"201051344000988","219011344069620",0.00,3.00,0,299.67,305.68,0.0,0.0,0.000,343385.3,343385.3,24559,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459404941,328041.00
03/31/2016 02:15,2,0.000,ALERT,213.06,301.47,59.996,1459404904,"201051344001025","219011344069620",0.00,2.00,0,299.37,304.48,0.0,0.0,0.000,355878.0,355878.0,29090,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459404943,328042.00
03/31/2016 02:15,2,0.000,ALERT,213.29,303.58,59.996,1459404904,"201051344000458","219011344069620",0.00,4.00,0,302.07,306.28,0.0,0.0,0.000,353488.0,353488.0,24488,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459404945,328043.00
03/31/2016 02:15,2,0.000,ALERT,213.96,303.58,59.996,1459404904,"201051344000853","219011344069620",0.00,2.50,0,301.77,305.38,0.0,0.0,0.000,351829.6,351829.6,24083,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459404946,328044.00
03/31/2016 02:15,2,0.000,ALERT,213.51,302.07,60.002,1459404904,"201051344000685","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,358139.4,358139.4,28910,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459404948,328045.00
03/31/2016 02:15,2,0.000,ALERT,213.51,301.77,60.007,1459404904,"201051344000917","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,355239.1,355239.1,28913,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459404950,328046.00
03/31/2016 02:15,2,0.000,ALERT,213.74,302.37,60.002,1459404904,"201051344001145","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,360499.0,360499.0,28772,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459404952,328047.00
03/31/2016 02:15,2,0.000,ALERT,213.51,301.47,59.996,1459404904,"201051344000651","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,352244.9,352244.9,29140,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459404953,328048.00
03/31/2016 02:15,2,0.000,ALERT,212.38,302.07,60.002,1459404904,"274151322000088","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,606116.4,606116.4,17720,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459404955,328049.00
03/31/2016 02:15,2,0.000,ALERT,213.51,301.47,59.991,1459404904,"274151322000068","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,507022.7,507022.7,18884,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459404957,328050.00
03/31/2016 02:15,2,0.000,ALERT,212.83,302.07,60.002,1459404904,"201051344001135","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,348688.1,348688.1,29101,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459404959,328051.00
03/31/2016 02:15,2,0.000,ALERT,213.29,304.48,60.002,1459404904,"201051344000594","219011344069620",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,355843.8,355843.8,24521,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459404961,328052.00
03/31/2016 02:15,2,0.000,ALERT,213.51,301.77,59.996,1459404904,"201051344001203","219011344069620",0.00,2.50,0,299.97,305.08,0.0,0.0,0.000,355071.7,355071.7,29094,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459404963,328053.00
03/31/2016 02:15,2,0.000,ALERT,212.61,302.98,59.996,1459404904,"274151322000054","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,619748.8,619748.8,17747,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459404964,328054.00
03/31/2016 02:15,2,0.000,ALERT,213.74,303.58,59.986,1459404904,"201051344000867","219011344069620",0.00,3.30,0,300.87,305.68,0.0,0.0,0.000,344628.3,344628.3,24525,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459404966,328055.00
03/31/2016 02:15,2,0.000,ALERT,213.29,302.07,59.996,1459404904,"201051344001093","219011344069620",0.00,3.70,0,299.97,303.28,0.0,0.0,0.000,353959.4,353959.4,28972,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459404968,328056.00
03/31/2016 02:15,2,0.000,ALERT,213.29,304.18,59.981,1459404904,"201051344000900","219011344069620",0.00,2.50,0,301.47,305.08,0.0,0.0,0.000,360010.6,360010.6,23924,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459404970,328057.00
03/31/2016 02:15,2,0.000,ALERT,213.74,303.28,60.023,1459404904,"201051344000648","219011344069620",0.00,2.00,0,300.87,305.38,0.0,0.0,0.000,352687.0,352687.0,24225,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459404972,328058.00
03/31/2016 02:15,2,0.000,ALERT,213.51,304.78,60.012,1459404904,"201051344000569","219011344069620",0.00,3.00,0,302.37,306.28,0.0,0.0,0.000,361419.0,361419.0,23860,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459404974,328059.00
03/31/2016 02:15,2,0.000,ALERT,213.29,304.18,59.970,1459404904,"201051344000983","219011344069620",0.00,3.00,0,302.07,305.68,0.0,0.0,0.000,353269.0,353269.0,24326,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459404975,328060.00
03/31/2016 02:15,2,0.000,ALERT,213.51,303.58,60.002,1459404904,"201051344001158","219011344069620",0.00,2.00,0,301.17,304.78,0.0,0.0,0.000,348581.1,348581.1,24569,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459404977,328061.00
03/31/2016 02:15,2,0.000,ALERT,213.96,304.78,60.012,1459404904,"201051344000576","219011344069620",0.00,3.00,0,302.07,305.38,0.0,0.0,0.000,354486.7,354486.7,23996,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459404979,328062.00
03/31/2016 02:15,2,0.000,ALERT,212.83,300.87,60.023,1459404904,"274151322000087","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,594167.1,594167.1,17815,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459404981,328063.00
03/31/2016 02:30,2,0.000,ALERT,213.96,303.88,59.991,1459405804,"201051344000645","219011344069620",0.00,3.30,0,302.07,305.68,0.0,0.0,0.000,354128.9,354128.9,24141,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459405806,328064.00
03/31/2016 02:30,2,0.000,ALERT,212.61,301.47,59.981,1459405804,"274151322000085","219011344069620",0.00,3.30,0,299.67,305.98,0.0,0.0,0.000,622641.5,622641.5,17761,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459405808,328065.00
03/31/2016 02:30,2,0.000,ALERT,213.96,303.88,59.991,1459405804,"201051344000633","219011344069620",0.00,2.50,0,300.27,305.38,0.0,0.0,0.000,345015.5,345015.5,24591,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459405810,328066.00
03/31/2016 02:30,2,0.000,ALERT,213.51,304.18,59.991,1459405804,"201051344000469","219011344069620",0.00,2.00,0,301.17,305.38,0.0,0.0,0.000,346484.2,346484.2,24545,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459405812,328067.00
03/31/2016 02:30,2,0.000,ALERT,213.06,302.07,59.986,1459405804,"201051344000646","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,350354.3,350354.3,29102,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459405814,328068.00
03/31/2016 02:30,2,0.000,ALERT,212.38,302.07,60.002,1459405804,"274151322000052","219011344069620",0.00,3.30,0,299.67,305.98,0.0,0.0,0.000,631244.6,631244.6,17976,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459405815,328069.00
03/31/2016 02:30,2,0.000,ALERT,213.51,302.37,60.002,1459405804,"201051344000585","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,355915.5,355915.5,29112,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459405817,328070.00
03/31/2016 02:30,2,0.000,ALERT,213.29,302.68,59.996,1459405804,"201051344001230","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,354297.9,354297.9,28899,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459405819,328071.00
03/31/2016 02:30,2,0.000,ALERT,213.74,303.28,60.002,1459405804,"201051344000582","219011344069620",0.00,2.00,0,300.87,304.48,0.0,0.0,0.000,347777.2,347777.2,29080,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459405821,328072.00
03/31/2016 02:30,2,0.000,ALERT,213.06,302.37,60.007,1459405804,"201051344000955","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,358960.6,358960.6,29017,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459405823,328073.00
03/31/2016 02:30,2,0.000,ALERT,212.83,300.87,59.970,1459405804,"274151322000094","219011344069620",0.00,3.00,0,299.37,305.08,0.0,0.0,0.000,506834.1,506834.1,18714,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459405824,328074.00
03/31/2016 02:30,2,0.000,ALERT,213.29,304.18,59.996,1459405804,"201051344000579","219011344069620",0.00,3.00,0,302.37,305.98,0.0,0.0,0.000,360003.8,360003.8,4611,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459405826,328075.00
03/31/2016 02:30,2,0.000,ALERT,213.29,302.68,60.002,1459405804,"201051344000890","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,356319.0,356319.0,29041,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459405828,328076.00
03/31/2016 02:30,2,0.000,ALERT,213.29,302.07,59.996,1459405804,"201051344000438","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,358432.7,358432.7,29038,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459405830,328077.00
03/31/2016 02:30,2,0.000,ALERT,213.51,301.77,59.959,1459405804,"201051344000417","219011344069620",0.00,3.00,0,299.67,302.98,0.0,0.0,0.000,351975.5,351975.5,29192,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459405832,328078.00
