ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/31/2016 02:30,2,0.000,ALERT,212.61,302.07,59.986,1459405804,"274151322000083","219011344069620",0.00,3.30,0,299.97,306.28,0.0,0.0,0.000,625394.9,625394.9,18028,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459405833,328079.00
03/31/2016 02:30,2,0.000,ALERT,213.06,301.47,60.018,1459405804,"274151322000076","219011344069620",0.00,3.30,0,299.97,306.28,0.0,0.0,0.000,665757.1,665757.1,18036,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459405835,328080.00
03/31/2016 02:30,2,0.000,ALERT,213.29,304.48,60.007,1459405804,"201051344000868","219011344069620",0.00,2.50,0,302.68,306.28,0.0,0.0,0.000,345547.8,345547.8,24280,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459405837,328081.00
03/31/2016 02:30,2,0.000,ALERT,212.61,302.37,59.996,1459405804,"274151322000095","219011344069620",0.00,2.50,0,301.17,306.88,0.0,0.0,0.000,659161.2,659161.2,17928,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459405839,328082.00
03/31/2016 02:30,2,0.000,ALERT,213.06,303.58,60.023,1459405804,"201051344000988","219011344069620",0.00,3.00,0,299.37,305.08,0.0,0.0,0.000,343385.3,343385.3,24561,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459405841,328083.00
03/31/2016 02:30,2,0.000,ALERT,213.06,301.47,60.002,1459405804,"201051344001025","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,355878.0,355878.0,29092,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459405843,328084.00
03/31/2016 02:30,2,0.000,ALERT,213.06,303.88,60.002,1459405804,"201051344000458","219011344069620",0.00,3.70,0,301.77,306.28,0.0,0.0,0.000,353488.0,353488.0,24490,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459405844,328085.00
03/31/2016 02:30,2,0.000,ALERT,213.74,303.58,60.028,1459405804,"201051344000853","219011344069620",0.00,2.50,0,301.77,305.68,0.0,0.0,0.000,351829.6,351829.6,24085,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459405846,328086.00
03/31/2016 02:30,2,0.000,ALERT,213.51,302.07,60.002,1459405804,"201051344000685","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,358139.4,358139.4,28912,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459405848,328087.00
03/31/2016 02:30,2,0.000,ALERT,213.51,301.77,60.002,1459405804,"201051344000917","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,355239.1,355239.1,28915,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459405850,328088.00
03/31/2016 02:30,2,0.000,ALERT,213.51,302.37,60.028,1459405804,"201051344001145","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,360499.0,360499.0,28774,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459405852,328089.00
03/31/2016 02:30,2,0.000,ALERT,213.29,301.47,60.002,1459405804,"201051344000651","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,352244.9,352244.9,29142,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459405854,328090.00
03/31/2016 02:30,2,0.000,ALERT,212.16,301.77,59.996,1459405804,"274151322000088","219011344069620",0.00,3.70,0,299.67,305.38,0.0,0.0,0.000,606116.4,606116.4,17722,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459405855,328091.00
03/31/2016 02:30,2,0.000,ALERT,213.29,300.57,59.991,1459405804,"274151322000068","219011344069620",0.00,4.00,0,299.37,304.78,0.0,0.0,0.000,507022.7,507022.7,18886,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459405857,328092.00
03/31/2016 02:30,2,0.000,ALERT,212.83,301.77,60.018,1459405804,"201051344001135","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,348688.1,348688.1,29103,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459405859,328093.00
03/31/2016 02:30,2,0.000,ALERT,213.06,304.48,59.986,1459405804,"201051344000594","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,355843.8,355843.8,24523,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459405861,328094.00
03/31/2016 02:30,2,0.000,ALERT,213.29,301.77,59.986,1459405804,"201051344001203","219011344069620",0.00,2.50,0,299.37,305.38,0.0,0.0,0.000,355071.7,355071.7,29096,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459405863,328095.00
03/31/2016 02:30,2,0.000,ALERT,212.16,301.77,59.975,1459405804,"274151322000054","219011344069620",0.00,4.00,0,299.97,305.68,0.0,0.0,0.000,619748.8,619748.8,17749,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459405865,328096.00
03/31/2016 02:30,2,0.000,ALERT,213.51,303.28,59.996,1459405804,"201051344000867","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,344628.3,344628.3,24527,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459405866,328097.00
03/31/2016 02:30,2,0.000,ALERT,213.29,302.07,59.991,1459405804,"201051344001093","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,353959.4,353959.4,28974,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459405868,328098.00
03/31/2016 02:30,2,0.000,ALERT,213.29,303.58,59.981,1459405804,"201051344000900","219011344069620",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,360010.6,360010.6,23926,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459405870,328099.00
03/31/2016 02:30,2,0.000,ALERT,213.51,302.98,59.986,1459405804,"201051344000648","219011344069620",0.00,2.00,0,301.47,305.68,0.0,0.0,0.000,352687.0,352687.0,24227,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459405872,328100.00
03/31/2016 02:30,2,0.000,ALERT,213.29,304.18,60.007,1459405804,"201051344000569","219011344069620",0.00,3.00,0,302.68,306.58,0.0,0.0,0.000,361419.0,361419.0,23862,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459405874,328101.00
03/31/2016 02:30,2,0.000,ALERT,213.29,303.58,59.981,1459405804,"201051344000983","219011344069620",0.00,3.00,0,302.37,305.98,0.0,0.0,0.000,353269.0,353269.0,24328,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459405875,328102.00
03/31/2016 02:30,2,0.000,ALERT,213.51,303.58,59.965,1459405804,"201051344001158","219011344069620",0.00,2.00,0,301.47,305.38,0.0,0.0,0.000,348581.1,348581.1,24571,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459405877,328103.00
03/31/2016 02:30,2,0.000,ALERT,213.74,304.18,59.986,1459405804,"201051344000576","219011344069620",0.00,2.50,0,301.77,305.98,0.0,0.0,0.000,354486.7,354486.7,23998,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459405879,328104.00
03/31/2016 02:30,2,0.000,ALERT,212.61,300.57,59.981,1459405804,"274151322000087","219011344069620",0.00,4.00,0,298.77,304.78,0.0,0.0,0.000,594167.1,594167.1,17817,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459405881,328105.00
03/31/2016 02:45,2,0.000,ALERT,213.51,303.58,59.944,1459406705,"201051344000645","219011344069620",0.00,3.30,0,302.07,305.38,0.0,0.0,0.000,354128.9,354128.9,24143,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459406707,328106.00
03/31/2016 02:45,2,0.000,ALERT,212.38,301.77,59.965,1459406705,"274151322000085","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,622641.5,622641.5,17763,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459406709,328107.00
03/31/2016 02:45,2,0.000,ALERT,213.74,302.98,59.965,1459406705,"201051344000633","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,345015.5,345015.5,24593,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459406710,328108.00
03/31/2016 02:45,2,0.000,ALERT,213.29,302.98,59.965,1459406705,"201051344000469","219011344069620",0.00,2.00,0,301.47,305.38,0.0,0.0,0.000,346484.2,346484.2,24547,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459406712,328109.00
03/31/2016 02:45,2,0.000,ALERT,213.06,302.07,59.975,1459406705,"201051344000646","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,350354.3,350354.3,29104,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459406714,328110.00
03/31/2016 02:45,2,0.000,ALERT,211.93,302.07,59.965,1459406705,"274151322000052","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,631244.6,631244.6,17978,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459406716,328111.00
03/31/2016 02:45,2,0.000,ALERT,213.29,302.37,59.970,1459406705,"201051344000585","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,355915.5,355915.5,29114,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459406718,328112.00
03/31/2016 02:45,2,0.000,ALERT,213.29,302.37,59.970,1459406705,"201051344001230","219011344069620",0.00,3.00,0,300.57,303.88,0.0,0.0,0.000,354297.9,354297.9,28901,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459406719,328113.00
03/31/2016 02:45,2,0.000,ALERT,213.74,302.98,59.970,1459406705,"201051344000582","219011344069620",0.00,2.00,0,300.87,304.48,0.0,0.0,0.000,347777.2,347777.2,29082,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459406721,328114.00
03/31/2016 02:45,2,0.000,ALERT,213.06,302.07,60.018,1459406705,"201051344000955","219011344069620",0.00,3.00,0,300.27,303.58,0.0,0.0,0.000,358960.6,358960.6,29019,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459406723,328115.00
03/31/2016 02:45,2,0.000,ALERT,212.38,300.87,59.975,1459406705,"274151322000094","219011344069620",0.00,3.00,0,298.77,302.07,0.0,0.0,0.000,506834.1,506834.1,18716,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459406725,328116.00
03/31/2016 02:45,2,0.000,ALERT,213.29,303.88,59.970,1459406705,"201051344000579","219011344069620",0.00,3.00,0,302.37,306.28,0.0,0.0,0.000,360003.8,360003.8,4613,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459406727,328117.00
03/31/2016 02:45,2,0.000,ALERT,213.06,302.68,59.975,1459406705,"201051344000890","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,356319.0,356319.0,29043,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459406729,328118.00
03/31/2016 02:45,2,0.000,ALERT,213.51,302.37,59.981,1459406705,"201051344000438","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,358432.7,358432.7,29040,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459406731,328119.00
03/31/2016 02:45,2,0.000,ALERT,213.51,301.77,59.996,1459406705,"201051344000417","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,351975.5,351975.5,29194,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459406733,328120.00
03/31/2016 02:45,2,0.000,ALERT,212.38,301.17,59.965,1459406705,"274151322000083","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,625394.9,625394.9,18030,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459406734,328121.00
03/31/2016 02:45,2,0.000,ALERT,212.83,301.17,59.965,1459406705,"274151322000076","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,665757.1,665757.1,18038,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459406736,328122.00
03/31/2016 02:45,2,0.000,ALERT,213.06,303.88,59.928,1459406705,"201051344000868","219011344069620",0.00,2.50,0,302.37,306.28,0.0,0.0,0.000,345547.8,345547.8,24282,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459406738,328123.00
03/31/2016 02:45,2,0.000,ALERT,212.16,302.07,59.975,1459406705,"274151322000095","219011344069620",0.00,3.00,0,300.57,303.88,0.0,0.0,0.000,659161.2,659161.2,17930,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459406740,328124.00
03/31/2016 02:45,2,0.000,ALERT,212.61,302.68,59.970,1459406705,"201051344000988","219011344069620",0.00,3.00,0,298.77,305.08,0.0,0.0,0.000,343385.3,343385.3,24563,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459406742,328125.00
03/31/2016 02:45,2,0.000,ALERT,213.06,301.47,59.986,1459406705,"201051344001025","219011344069620",0.00,2.00,0,299.67,304.48,0.0,0.0,0.000,355878.0,355878.0,29094,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459406744,328126.00
03/31/2016 02:45,2,0.000,ALERT,212.83,302.98,59.965,1459406705,"201051344000458","219011344069620",0.00,3.70,0,301.47,306.28,0.0,0.0,0.000,353488.0,353488.0,24492,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459406745,328127.00
03/31/2016 02:45,2,0.000,ALERT,213.51,302.98,59.949,1459406705,"201051344000853","219011344069620",0.00,2.50,0,301.17,305.68,0.0,0.0,0.000,351829.6,351829.6,24087,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459406747,328128.00
03/31/2016 02:45,2,0.000,ALERT,213.51,302.37,59.975,1459406705,"201051344000685","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,358139.4,358139.4,28914,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459406749,328129.00
03/31/2016 02:45,2,0.000,ALERT,213.51,301.77,59.981,1459406705,"201051344000917","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,355239.1,355239.1,28917,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459406751,328130.00
03/31/2016 02:45,2,0.000,ALERT,213.51,302.68,59.986,1459406705,"201051344001145","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,360499.0,360499.0,28776,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459406752,328131.00
03/31/2016 02:45,2,0.000,ALERT,213.29,301.47,59.970,1459406705,"201051344000651","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,352244.9,352244.9,29144,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459406754,328132.00
03/31/2016 02:45,2,0.000,ALERT,211.93,300.87,59.970,1459406705,"274151322000088","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,606116.4,606116.4,17724,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459406756,328133.00
03/31/2016 02:45,2,0.000,ALERT,213.06,300.87,59.975,1459406705,"274151322000068","219011344069620",0.00,4.00,0,298.77,302.07,0.0,0.0,0.000,507022.7,507022.7,18888,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459406758,328134.00
03/31/2016 02:45,2,0.000,ALERT,212.83,302.07,60.023,1459406705,"201051344001135","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,348688.1,348688.1,29105,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459406760,328135.00
03/31/2016 02:45,2,0.000,ALERT,212.83,303.88,59.986,1459406705,"201051344000594","219011344069620",0.00,3.00,0,300.87,305.98,0.0,0.0,0.000,355843.8,355843.8,24525,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459406762,328136.00
03/31/2016 02:45,2,0.000,ALERT,213.29,301.77,59.970,1459406705,"201051344001203","219011344069620",0.00,2.50,0,300.27,305.38,0.0,0.0,0.000,355071.7,355071.7,29098,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459406764,328137.00
03/31/2016 02:45,2,0.000,ALERT,212.16,301.77,59.986,1459406705,"274151322000054","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,619748.8,619748.8,17751,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459406765,328138.00
03/31/2016 02:45,2,0.000,ALERT,213.29,302.68,59.975,1459406705,"201051344000867","219011344069620",0.00,3.30,0,300.87,305.68,0.0,0.0,0.000,344628.3,344628.3,24529,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459406767,328139.00
03/31/2016 02:45,2,0.000,ALERT,213.29,301.77,59.981,1459406705,"201051344001093","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,353959.4,353959.4,28976,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459406769,328140.00
03/31/2016 02:45,2,0.000,ALERT,212.83,302.98,59.981,1459406705,"201051344000900","219011344069620",0.00,2.50,0,300.87,305.38,0.0,0.0,0.000,360010.6,360010.6,23928,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459406771,328141.00
03/31/2016 02:45,2,0.000,ALERT,213.06,302.07,60.034,1459406705,"201051344000648","219011344069620",0.00,2.00,0,300.87,305.38,0.0,0.0,0.000,352687.0,352687.0,24229,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459406773,328142.00
03/31/2016 02:45,2,0.000,ALERT,213.06,303.58,59.981,1459406705,"201051344000569","219011344069620",0.00,3.00,0,302.07,306.28,0.0,0.0,0.000,361419.0,361419.0,23864,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459406774,328143.00
03/31/2016 02:45,2,0.000,ALERT,212.83,302.68,59.986,1459406705,"201051344000983","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,353269.0,353269.0,24330,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459406776,328144.00
03/31/2016 02:45,2,0.000,ALERT,213.06,302.68,59.975,1459406705,"201051344001158","219011344069620",0.00,2.00,0,300.57,305.08,0.0,0.0,0.000,348581.1,348581.1,24573,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459406778,328145.00
03/31/2016 02:45,2,0.000,ALERT,213.29,303.28,59.991,1459406705,"201051344000576","219011344069620",0.00,2.50,0,301.17,305.68,0.0,0.0,0.000,354486.7,354486.7,24000,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459406780,328146.00
03/31/2016 02:45,2,0.000,ALERT,212.16,299.97,59.981,1459406705,"274151322000087","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,594167.1,594167.1,17819,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459406782,328147.00
03/31/2016 03:00,2,0.000,ALERT,213.74,303.88,60.023,1459407605,"201051344000645","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,354128.9,354128.9,24145,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459407607,328148.00
03/31/2016 03:00,2,0.000,ALERT,212.61,301.47,59.991,1459407605,"274151322000085","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,622641.5,622641.5,17765,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459407609,328149.00
03/31/2016 03:00,2,0.000,ALERT,213.74,303.28,59.970,1459407605,"201051344000633","219011344069620",0.00,2.50,0,299.37,304.78,0.0,0.0,0.000,345015.5,345015.5,24595,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459407610,328150.00
03/31/2016 03:00,2,0.000,ALERT,213.29,303.58,59.991,1459407605,"201051344000469","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,346484.2,346484.2,24549,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459407612,328151.00
03/31/2016 03:00,2,0.000,ALERT,212.83,302.07,59.986,1459407605,"201051344000646","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,350354.3,350354.3,29106,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459407614,328152.00
03/31/2016 03:00,2,0.000,ALERT,212.16,301.77,59.981,1459407605,"274151322000052","219011344069620",0.00,3.30,0,298.77,303.58,0.0,0.0,0.000,631244.6,631244.6,17980,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459407616,328153.00
03/31/2016 03:00,2,0.000,ALERT,213.29,302.07,59.996,1459407605,"201051344000585","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,355915.5,355915.5,29116,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459407618,328154.00
03/31/2016 03:00,2,0.000,ALERT,213.06,302.37,59.981,1459407605,"201051344001230","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,354297.9,354297.9,28903,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459407619,328155.00
03/31/2016 03:00,2,0.000,ALERT,213.51,302.68,59.991,1459407605,"201051344000582","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,347777.2,347777.2,29084,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459407621,328156.00
03/31/2016 03:00,2,0.000,ALERT,212.83,302.07,59.991,1459407605,"201051344000955","219011344069620",0.00,3.00,0,300.27,303.58,0.0,0.0,0.000,358960.6,358960.6,29021,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459407623,328157.00
03/31/2016 03:00,2,0.000,ALERT,212.61,301.17,59.991,1459407605,"274151322000094","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,506834.1,506834.1,18718,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459407625,328158.00
03/31/2016 03:00,2,0.000,ALERT,213.29,304.18,59.991,1459407605,"201051344000579","219011344069620",0.00,3.30,0,301.77,305.98,0.0,0.0,0.000,360003.8,360003.8,4615,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459407626,328159.00
03/31/2016 03:00,2,0.000,ALERT,212.61,301.77,60.002,1459407605,"201051344000890","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,356319.0,356319.0,29045,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459407628,328160.00
03/31/2016 03:00,2,0.000,ALERT,213.29,302.07,60.002,1459407605,"201051344000438","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,358432.7,358432.7,29042,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459407630,328161.00
03/31/2016 03:00,2,0.000,ALERT,213.29,301.47,60.002,1459407605,"201051344000417","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,351975.5,351975.5,29196,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459407632,328162.00
03/31/2016 03:00,2,0.000,ALERT,212.61,301.77,59.970,1459407605,"274151322000083","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,625394.9,625394.9,18032,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459407634,328163.00
03/31/2016 03:00,2,0.000,ALERT,213.06,301.77,59.986,1459407605,"274151322000076","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,665757.1,665757.1,18040,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459407635,328164.00
03/31/2016 03:00,2,0.000,ALERT,213.06,304.48,59.996,1459407605,"201051344000868","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,345547.8,345547.8,24284,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459407637,328165.00
03/31/2016 03:00,2,0.000,ALERT,212.38,302.68,60.012,1459407605,"274151322000095","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,659161.2,659161.2,17932,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459407639,328166.00
03/31/2016 03:00,2,0.000,ALERT,212.83,303.28,59.996,1459407605,"201051344000988","219011344069620",0.00,3.00,0,298.47,304.78,0.0,0.0,0.000,343385.3,343385.3,24565,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459407641,328167.00
03/31/2016 03:00,2,0.000,ALERT,212.83,301.17,59.996,1459407605,"201051344001025","219011344069620",0.00,2.50,0,299.37,304.48,0.0,0.0,0.000,355878.0,355878.0,29096,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459407643,328168.00
03/31/2016 03:00,2,0.000,ALERT,213.29,303.88,60.002,1459407605,"201051344000458","219011344069620",0.00,4.00,0,301.17,305.98,0.0,0.0,0.000,353488.0,353488.0,24494,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459407645,328169.00
03/31/2016 03:00,2,0.000,ALERT,213.74,303.58,59.996,1459407605,"201051344000853","219011344069620",0.00,2.50,0,300.87,305.38,0.0,0.0,0.000,351829.6,351829.6,24089,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459407646,328170.00
03/31/2016 03:00,2,0.000,ALERT,213.51,302.07,60.007,1459407605,"201051344000685","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,358139.4,358139.4,28916,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459407648,328171.00
03/31/2016 03:00,2,0.000,ALERT,213.29,301.77,59.996,1459407605,"201051344000917","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,355239.1,355239.1,28919,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459407650,328172.00
03/31/2016 03:00,2,0.000,ALERT,213.29,302.07,59.986,1459407605,"201051344001145","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,360499.0,360499.0,28778,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459407652,328173.00
03/31/2016 03:00,2,0.000,ALERT,213.06,301.47,59.996,1459407605,"201051344000651","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,352244.9,352244.9,29146,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459407654,328174.00
03/31/2016 03:00,2,0.000,ALERT,212.16,301.17,59.981,1459407605,"274151322000088","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,606116.4,606116.4,17726,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459407655,328175.00
03/31/2016 03:00,2,0.000,ALERT,213.06,300.87,60.028,1459407605,"274151322000068","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,507022.7,507022.7,18890,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459407657,328176.00
03/31/2016 03:00,2,0.000,ALERT,212.83,301.77,59.986,1459407605,"201051344001135","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,348688.1,348688.1,29107,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459407659,328177.00
03/31/2016 03:00,2,0.000,ALERT,212.83,304.18,59.981,1459407605,"201051344000594","219011344069620",0.00,2.50,0,300.87,305.68,0.0,0.0,0.000,355843.8,355843.8,24527,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459407661,328178.00
03/31/2016 03:00,2,0.000,ALERT,213.06,301.47,59.981,1459407605,"201051344001203","219011344069620",0.00,2.50,0,299.67,305.38,0.0,0.0,0.000,355071.7,355071.7,29100,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459407663,328179.00
03/31/2016 03:00,2,0.000,ALERT,212.38,301.77,59.975,1459407605,"274151322000054","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,619748.8,619748.8,17753,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459407664,328180.00
03/31/2016 03:00,2,0.000,ALERT,213.51,303.28,60.007,1459407605,"201051344000867","219011344069620",0.00,3.30,0,300.57,305.38,0.0,0.0,0.000,344628.3,344628.3,24531,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459407666,328181.00
03/31/2016 03:00,2,0.000,ALERT,213.06,302.07,59.991,1459407605,"201051344001093","219011344069620",0.00,3.70,0,299.97,303.28,0.0,0.0,0.000,353959.4,353959.4,28978,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459407668,328182.00
03/31/2016 03:00,2,0.000,ALERT,213.06,303.58,60.018,1459407605,"201051344000900","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,360010.6,360010.6,23930,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459407670,328183.00
03/31/2016 03:00,2,0.000,ALERT,213.29,302.98,59.975,1459407605,"201051344000648","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,352687.0,352687.0,24231,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459407672,328184.00
03/31/2016 03:00,2,0.000,ALERT,213.29,304.48,59.944,1459407605,"201051344000569","219011344069620",0.00,3.00,0,301.17,305.98,0.0,0.0,0.000,361419.0,361419.0,23866,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459407674,328185.00
03/31/2016 03:00,2,0.000,ALERT,213.29,303.88,59.965,1459407605,"201051344000983","219011344069620",0.00,3.00,0,301.17,305.68,0.0,0.0,0.000,353269.0,353269.0,24332,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459407675,328186.00
03/31/2016 03:00,2,0.000,ALERT,213.29,303.58,59.986,1459407605,"201051344001158","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,348581.1,348581.1,24575,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459407677,328187.00
03/31/2016 03:00,2,0.000,ALERT,213.74,304.18,59.986,1459407605,"201051344000576","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,354486.7,354486.7,24002,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459407679,328188.00
03/31/2016 03:00,2,0.000,ALERT,212.83,300.57,59.981,1459407605,"274151322000087","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,594167.1,594167.1,17821,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459407681,328189.00
03/31/2016 03:15,2,0.000,ALERT,213.51,303.58,59.975,1459408505,"201051344000645","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,354128.9,354128.9,24147,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459408508,328190.00
03/31/2016 03:15,2,0.000,ALERT,212.61,301.77,59.970,1459408505,"274151322000085","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,622641.5,622641.5,17767,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459408509,328191.00
03/31/2016 03:15,2,0.000,ALERT,213.74,303.58,59.970,1459408505,"201051344000633","219011344069620",0.00,2.50,0,299.97,305.08,0.0,0.0,0.000,345015.5,345015.5,24597,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459408511,328192.00
03/31/2016 03:15,2,0.000,ALERT,213.06,303.58,59.986,1459408505,"201051344000469","219011344069620",0.00,2.00,0,300.57,305.08,0.0,0.0,0.000,346484.2,346484.2,24551,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459408513,328193.00
03/31/2016 03:15,2,0.000,ALERT,213.06,302.37,59.954,1459408505,"201051344000646","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,350354.3,350354.3,29108,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459408515,328194.00
03/31/2016 03:15,2,0.000,ALERT,212.38,302.07,59.959,1459408505,"274151322000052","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,631244.6,631244.6,17982,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459408517,328195.00
03/31/2016 03:15,2,0.000,ALERT,213.51,302.37,59.965,1459408505,"201051344000585","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,355915.5,355915.5,29118,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459408518,328196.00
03/31/2016 03:15,2,0.000,ALERT,213.29,302.68,59.959,1459408505,"201051344001230","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,354297.9,354297.9,28905,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459408520,328197.00
03/31/2016 03:15,2,0.000,ALERT,213.96,303.28,59.965,1459408505,"201051344000582","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,347777.2,347777.2,29086,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459408522,328198.00
03/31/2016 03:15,2,0.000,ALERT,213.06,302.07,59.954,1459408505,"201051344000955","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,358960.6,358960.6,29023,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459408524,328199.00
03/31/2016 03:15,2,0.000,ALERT,212.61,300.87,59.959,1459408505,"274151322000094","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,506834.1,506834.1,18720,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459408526,328200.00
03/31/2016 03:15,2,0.000,ALERT,213.06,304.48,59.970,1459408505,"201051344000579","219011344069620",0.00,3.30,0,302.07,305.98,0.0,0.0,0.000,360003.8,360003.8,4617,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459408527,328201.00
03/31/2016 03:15,2,0.000,ALERT,213.06,302.37,59.959,1459408505,"201051344000890","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,356319.0,356319.0,29047,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459408529,328202.00
03/31/2016 03:15,2,0.000,ALERT,213.29,302.07,59.965,1459408505,"201051344000438","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,358432.7,358432.7,29044,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459408531,328203.00
03/31/2016 03:15,2,0.000,ALERT,213.51,301.47,59.959,1459408505,"201051344000417","219011344069620",0.00,3.00,0,299.67,302.98,0.0,0.0,0.000,351975.5,351975.5,29198,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459408533,328204.00
03/31/2016 03:15,2,0.000,ALERT,212.38,301.77,59.959,1459408505,"274151322000083","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,625394.9,625394.9,18034,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459408535,328205.00
03/31/2016 03:15,2,0.000,ALERT,213.29,301.47,59.965,1459408505,"274151322000076","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,665757.1,665757.1,18042,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459408537,328206.00
03/31/2016 03:15,2,0.000,ALERT,213.06,304.78,59.970,1459408505,"201051344000868","219011344069620",0.00,2.50,0,302.07,306.28,0.0,0.0,0.000,345547.8,345547.8,24286,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459408539,328207.00
03/31/2016 03:15,2,0.000,ALERT,212.61,302.37,59.965,1459408505,"274151322000095","219011344069620",0.00,3.00,0,300.57,303.88,0.0,0.0,0.000,659161.2,659161.2,17934,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459408541,328208.00
03/31/2016 03:15,2,0.000,ALERT,213.06,303.58,60.002,1459408505,"201051344000988","219011344069620",0.00,3.00,0,299.07,305.08,0.0,0.0,0.000,343385.3,343385.3,24567,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459408542,328209.00
03/31/2016 03:15,2,0.000,ALERT,213.06,301.17,59.959,1459408505,"201051344001025","219011344069620",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,355878.0,355878.0,29098,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459408544,328210.00
03/31/2016 03:15,2,0.000,ALERT,213.06,304.18,59.975,1459408505,"201051344000458","219011344069620",0.00,4.00,0,301.77,306.28,0.0,0.0,0.000,353488.0,353488.0,24496,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459408546,328211.00
03/31/2016 03:15,2,0.000,ALERT,213.74,303.88,59.970,1459408505,"201051344000853","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,351829.6,351829.6,24091,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459408548,328212.00
03/31/2016 03:15,2,0.000,ALERT,213.74,302.07,59.928,1459408505,"201051344000685","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,358139.4,358139.4,28918,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459408550,328213.00
03/31/2016 03:15,2,0.000,ALERT,213.51,301.77,59.933,1459408505,"201051344000917","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,355239.1,355239.1,28921,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459408551,328214.00
03/31/2016 03:15,2,0.000,ALERT,213.51,302.37,59.970,1459408505,"201051344001145","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,360499.0,360499.0,28780,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459408553,328215.00
03/31/2016 03:15,2,0.000,ALERT,213.29,301.17,59.970,1459408505,"201051344000651","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,352244.9,352244.9,29148,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459408555,328216.00
03/31/2016 03:15,2,0.000,ALERT,212.16,300.87,59.949,1459408505,"274151322000088","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,606116.4,606116.4,17728,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459408557,328217.00
03/31/2016 03:15,2,0.000,ALERT,213.29,300.57,59.965,1459408505,"274151322000068","219011344069620",0.00,4.00,0,299.07,302.37,0.0,0.0,0.000,507022.7,507022.7,18892,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459408559,328218.00
03/31/2016 03:15,2,0.000,ALERT,213.06,302.07,59.970,1459408505,"201051344001135","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,348688.1,348688.1,29109,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459408560,328219.00
03/31/2016 03:15,2,0.000,ALERT,212.83,304.18,59.991,1459408505,"201051344000594","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,355843.8,355843.8,24529,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459408562,328220.00
03/31/2016 03:15,2,0.000,ALERT,213.29,301.77,59.970,1459408505,"201051344001203","219011344069620",0.00,3.00,0,299.67,305.38,0.0,0.0,0.000,355071.7,355071.7,29102,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459408564,328221.00
03/31/2016 03:15,2,0.000,ALERT,212.38,301.47,59.959,1459408505,"274151322000054","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,619748.8,619748.8,17755,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459408566,328222.00
03/31/2016 03:15,2,0.000,ALERT,213.51,303.58,59.965,1459408505,"201051344000867","219011344069620",0.00,3.30,0,301.17,305.68,0.0,0.0,0.000,344628.3,344628.3,24533,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459408568,328223.00
