ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/31/2016 03:15,2,0.000,ALERT,213.29,302.07,59.970,1459408505,"201051344001093","219011344069620",0.00,4.00,0,299.97,303.58,0.0,0.0,0.000,353959.4,353959.4,28980,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459408570,328224.00
03/31/2016 03:15,2,0.000,ALERT,213.06,303.88,59.975,1459408505,"201051344000900","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,360010.6,360010.6,23932,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459408572,328225.00
03/31/2016 03:15,2,0.000,ALERT,213.29,302.98,59.975,1459408505,"201051344000648","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,352687.0,352687.0,24233,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459408573,328226.00
03/31/2016 03:15,2,0.000,ALERT,213.29,304.48,60.012,1459408505,"201051344000569","219011344069620",0.00,3.00,0,302.37,306.28,0.0,0.0,0.000,361419.0,361419.0,23868,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459408575,328227.00
03/31/2016 03:15,2,0.000,ALERT,213.06,304.18,59.970,1459408505,"201051344000983","219011344069620",0.00,3.30,0,302.07,305.68,0.0,0.0,0.000,353269.0,353269.0,24334,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459408577,328228.00
03/31/2016 03:15,2,0.000,ALERT,213.06,303.58,59.922,1459408505,"201051344001158","219011344069620",0.00,2.00,0,301.17,305.08,0.0,0.0,0.000,348581.1,348581.1,24577,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459408579,328229.00
03/31/2016 03:15,2,0.000,ALERT,213.51,304.18,59.928,1459408505,"201051344000576","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,354486.7,354486.7,24004,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459408581,328230.00
03/31/2016 03:15,2,0.000,ALERT,212.61,300.87,59.965,1459408505,"274151322000087","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,594167.1,594167.1,17823,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459408582,328231.00
03/31/2016 03:30,2,0.000,ALERT,213.74,303.88,60.002,1459409404,"201051344000645","219011344069620",0.00,3.30,0,301.77,305.38,0.0,0.0,0.000,354128.9,354128.9,24149,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459409406,328232.00
03/31/2016 03:30,2,0.000,ALERT,212.61,301.47,59.996,1459409404,"274151322000085","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,622641.5,622641.5,17769,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459409408,328233.00
03/31/2016 03:30,2,0.000,ALERT,213.96,303.58,60.012,1459409404,"201051344000633","219011344069620",0.00,2.50,0,299.97,304.78,0.0,0.0,0.000,345015.5,345015.5,24599,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459409410,328234.00
03/31/2016 03:30,2,0.000,ALERT,213.51,303.88,60.012,1459409404,"201051344000469","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,346484.2,346484.2,24553,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459409412,328235.00
03/31/2016 03:30,2,0.000,ALERT,213.29,302.37,60.007,1459409404,"201051344000646","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,350354.3,350354.3,29110,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459409413,328236.00
03/31/2016 03:30,2,0.000,ALERT,212.38,301.17,59.991,1459409404,"274151322000052","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,631244.6,631244.6,17984,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459409415,328237.00
03/31/2016 03:30,2,0.000,ALERT,213.51,302.37,60.007,1459409404,"201051344000585","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,355915.5,355915.5,29120,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459409417,328238.00
03/31/2016 03:30,2,0.000,ALERT,213.29,302.68,60.002,1459409404,"201051344001230","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,354297.9,354297.9,28907,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459409419,328239.00
03/31/2016 03:30,2,0.000,ALERT,213.96,303.28,60.018,1459409404,"201051344000582","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,347777.2,347777.2,29088,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459409421,328240.00
03/31/2016 03:30,2,0.000,ALERT,213.06,302.37,60.007,1459409404,"201051344000955","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,358960.6,358960.6,29025,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459409422,328241.00
03/31/2016 03:30,2,0.000,ALERT,212.61,300.87,59.996,1459409404,"274151322000094","219011344069620",0.00,3.00,0,299.07,302.37,0.0,0.0,0.000,506834.1,506834.1,18722,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459409424,328242.00
03/31/2016 03:30,2,0.000,ALERT,213.29,304.48,60.007,1459409404,"201051344000579","219011344069620",0.00,3.30,0,301.77,306.28,0.0,0.0,0.000,360003.8,360003.8,4619,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459409426,328243.00
03/31/2016 03:30,2,0.000,ALERT,213.29,302.68,60.007,1459409404,"201051344000890","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,356319.0,356319.0,29049,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459409428,328244.00
03/31/2016 03:30,2,0.000,ALERT,213.51,301.77,60.002,1459409404,"201051344000438","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,358432.7,358432.7,29046,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459409430,328245.00
03/31/2016 03:30,2,0.000,ALERT,213.74,301.77,59.975,1459409404,"201051344000417","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,351975.5,351975.5,29200,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459409431,328246.00
03/31/2016 03:30,2,0.000,ALERT,212.83,301.77,60.007,1459409404,"274151322000083","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,625394.9,625394.9,18036,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459409433,328247.00
03/31/2016 03:30,2,0.000,ALERT,213.29,302.37,60.002,1459409404,"274151322000076","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,665757.1,665757.1,18044,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459409435,328248.00
03/31/2016 03:30,2,0.000,ALERT,213.29,304.78,60.007,1459409404,"201051344000868","219011344069620",0.00,3.00,0,302.37,306.28,0.0,0.0,0.000,345547.8,345547.8,24288,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459409437,328249.00
03/31/2016 03:30,2,0.000,ALERT,212.61,302.68,60.007,1459409404,"274151322000095","219011344069620",0.00,3.00,0,300.57,303.88,0.0,0.0,0.000,659161.2,659161.2,17936,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459409439,328250.00
03/31/2016 03:30,2,0.000,ALERT,213.06,303.88,60.007,1459409404,"201051344000988","219011344069620",0.00,3.30,0,299.37,305.08,0.0,0.0,0.000,343385.3,343385.3,24569,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459409440,328251.00
03/31/2016 03:30,2,0.000,ALERT,213.29,301.77,60.012,1459409404,"201051344001025","219011344069620",0.00,2.50,0,299.67,304.48,0.0,0.0,0.000,355878.0,355878.0,29100,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459409442,328252.00
03/31/2016 03:30,2,0.000,ALERT,213.29,303.88,59.996,1459409404,"201051344000458","219011344069620",0.00,4.00,0,301.77,306.28,0.0,0.0,0.000,353488.0,353488.0,24498,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459409444,328253.00
03/31/2016 03:30,2,0.000,ALERT,213.96,303.58,60.007,1459409404,"201051344000853","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,351829.6,351829.6,24093,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459409446,328254.00
03/31/2016 03:30,2,0.000,ALERT,213.96,302.37,60.012,1459409404,"201051344000685","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,358139.4,358139.4,28920,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459409448,328255.00
03/31/2016 03:30,2,0.000,ALERT,213.74,301.77,59.970,1459409404,"201051344000917","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,355239.1,355239.1,28923,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459409450,328256.00
03/31/2016 03:30,2,0.000,ALERT,213.74,302.37,60.007,1459409404,"201051344001145","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,360499.0,360499.0,28782,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459409451,328257.00
03/31/2016 03:30,2,0.000,ALERT,213.51,301.77,60.002,1459409404,"201051344000651","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,352244.9,352244.9,29150,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459409453,328258.00
03/31/2016 03:30,2,0.000,ALERT,212.38,301.47,59.986,1459409404,"274151322000088","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,606116.4,606116.4,17730,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459409455,328259.00
03/31/2016 03:30,2,0.000,ALERT,213.51,301.47,59.965,1459409404,"274151322000068","219011344069620",0.00,4.00,0,298.77,302.07,0.0,0.0,0.000,507022.7,507022.7,18894,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459409457,328260.00
03/31/2016 03:30,2,0.000,ALERT,213.29,302.37,59.981,1459409404,"201051344001135","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,348688.1,348688.1,29111,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459409459,328261.00
03/31/2016 03:30,2,0.000,ALERT,213.06,304.48,59.981,1459409404,"201051344000594","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,355843.8,355843.8,24531,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459409460,328262.00
03/31/2016 03:30,2,0.000,ALERT,213.51,302.07,59.991,1459409404,"201051344001203","219011344069620",0.00,3.00,0,299.97,305.38,0.0,0.0,0.000,355071.7,355071.7,29104,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459409462,328263.00
03/31/2016 03:30,2,0.000,ALERT,212.38,302.07,60.012,1459409404,"274151322000054","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,619748.8,619748.8,17757,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459409464,328264.00
03/31/2016 03:30,2,0.000,ALERT,213.74,303.58,59.996,1459409404,"201051344000867","219011344069620",0.00,3.70,0,301.17,305.68,0.0,0.0,0.000,344628.3,344628.3,24535,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459409466,328265.00
03/31/2016 03:30,2,0.000,ALERT,213.29,302.07,59.996,1459409404,"201051344001093","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,353959.4,353959.4,28982,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459409468,328266.00
03/31/2016 03:30,2,0.000,ALERT,213.29,303.88,59.986,1459409404,"201051344000900","219011344069620",0.00,3.00,0,301.47,305.08,0.0,0.0,0.000,360010.6,360010.6,23934,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459409470,328267.00
03/31/2016 03:30,2,0.000,ALERT,213.74,303.28,59.996,1459409404,"201051344000648","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,352687.0,352687.0,24235,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459409471,328268.00
03/31/2016 03:30,2,0.000,ALERT,213.51,304.48,60.007,1459409404,"201051344000569","219011344069620",0.00,3.00,0,302.37,306.28,0.0,0.0,0.000,361419.0,361419.0,23870,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459409473,328269.00
03/31/2016 03:30,2,0.000,ALERT,213.29,303.88,59.986,1459409404,"201051344000983","219011344069620",0.00,3.30,0,302.07,305.68,0.0,0.0,0.000,353269.0,353269.0,24336,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459409475,328270.00
03/31/2016 03:30,2,0.000,ALERT,213.51,303.88,59.986,1459409404,"201051344001158","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,348581.1,348581.1,24579,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459409477,328271.00
03/31/2016 03:30,2,0.000,ALERT,213.74,304.18,59.975,1459409404,"201051344000576","219011344069620",0.00,2.50,0,301.77,305.68,0.0,0.0,0.000,354486.7,354486.7,24006,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459409479,328272.00
03/31/2016 03:30,2,0.000,ALERT,212.83,300.87,59.975,1459409404,"274151322000087","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,594167.1,594167.1,17825,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459409480,328273.00
03/31/2016 03:45,2,0.000,ALERT,214.19,304.18,59.949,1459410304,"201051344000645","219011344069620",0.00,3.70,0,301.77,305.68,0.0,0.0,0.000,354128.9,354128.9,24151,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459410306,328274.00
03/31/2016 03:45,2,0.000,ALERT,213.06,302.07,59.959,1459410304,"274151322000085","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,622641.5,622641.5,17771,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459410308,328275.00
03/31/2016 03:45,2,0.000,ALERT,214.19,303.88,59.944,1459410304,"201051344000633","219011344069620",0.00,3.00,0,300.27,305.38,0.0,0.0,0.000,345015.5,345015.5,24601,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459410310,328276.00
03/31/2016 03:45,2,0.000,ALERT,213.74,304.18,59.970,1459410304,"201051344000469","219011344069620",0.00,2.50,0,300.87,305.68,0.0,0.0,0.000,346484.2,346484.2,24555,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459410312,328277.00
03/31/2016 03:45,2,0.000,ALERT,213.51,302.68,59.970,1459410304,"201051344000646","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,350354.3,350354.3,29112,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459410313,328278.00
03/31/2016 03:45,2,0.000,ALERT,212.61,302.37,59.959,1459410304,"274151322000052","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,631244.6,631244.6,17986,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459410315,328279.00
03/31/2016 03:45,2,0.000,ALERT,213.74,302.68,59.944,1459410304,"201051344000585","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,355915.5,355915.5,29122,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459410317,328280.00
03/31/2016 03:45,2,0.000,ALERT,213.51,302.68,59.965,1459410304,"201051344001230","219011344069620",0.00,3.30,0,300.57,303.88,0.0,0.0,0.000,354297.9,354297.9,28909,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459410319,328281.00
03/31/2016 03:45,2,0.000,ALERT,213.96,302.98,59.965,1459410304,"201051344000582","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,347777.2,347777.2,29090,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459410321,328282.00
03/31/2016 03:45,2,0.000,ALERT,213.29,302.37,59.970,1459410304,"201051344000955","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,358960.6,358960.6,29027,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459410323,328283.00
03/31/2016 03:45,2,0.000,ALERT,212.83,301.47,59.965,1459410304,"274151322000094","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,506834.1,506834.1,18724,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459410324,328284.00
03/31/2016 03:45,2,0.000,ALERT,213.51,304.78,59.975,1459410304,"201051344000579","219011344069620",0.00,3.30,0,302.07,306.58,0.0,0.0,0.000,360003.8,360003.8,4621,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459410326,328285.00
03/31/2016 03:45,2,0.000,ALERT,213.51,302.68,59.970,1459410304,"201051344000890","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,356319.0,356319.0,29051,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459410328,328286.00
03/31/2016 03:45,2,0.000,ALERT,213.74,302.37,59.933,1459410304,"201051344000438","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,358432.7,358432.7,29048,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459410330,328287.00
03/31/2016 03:45,2,0.000,ALERT,213.74,301.77,59.965,1459410304,"201051344000417","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,351975.5,351975.5,29202,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459410332,328288.00
03/31/2016 03:45,2,0.000,ALERT,212.83,302.07,59.965,1459410304,"274151322000083","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,625394.9,625394.9,18038,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459410333,328289.00
03/31/2016 03:45,2,0.000,ALERT,213.29,302.68,59.970,1459410304,"274151322000076","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,665757.1,665757.1,18046,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459410335,328290.00
03/31/2016 03:45,2,0.000,ALERT,213.29,304.48,59.970,1459410304,"201051344000868","219011344069620",0.00,3.00,0,302.68,306.58,0.0,0.0,0.000,345547.8,345547.8,24290,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459410337,328291.00
03/31/2016 03:45,2,0.000,ALERT,212.83,302.68,59.959,1459410304,"274151322000095","219011344069620",0.00,3.00,0,301.17,304.48,0.0,0.0,0.000,659161.2,659161.2,17938,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459410339,328292.00
03/31/2016 03:45,2,0.000,ALERT,213.06,303.88,60.002,1459410304,"201051344000988","219011344069620",0.00,3.30,0,299.67,305.38,0.0,0.0,0.000,343385.3,343385.3,24571,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459410341,328293.00
03/31/2016 03:45,2,0.000,ALERT,213.29,301.47,59.975,1459410304,"201051344001025","219011344069620",0.00,2.50,0,299.67,304.48,0.0,0.0,0.000,355878.0,355878.0,29102,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459410343,328294.00
03/31/2016 03:45,2,0.000,ALERT,213.29,304.18,60.002,1459410304,"201051344000458","219011344069620",0.00,4.00,0,302.37,306.58,0.0,0.0,0.000,353488.0,353488.0,24500,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459410344,328295.00
03/31/2016 03:45,2,0.000,ALERT,213.96,303.88,59.975,1459410304,"201051344000853","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,351829.6,351829.6,24095,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459410346,328296.00
03/31/2016 03:45,2,0.000,ALERT,213.74,302.07,59.933,1459410304,"201051344000685","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,358139.4,358139.4,28922,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459410348,328297.00
03/31/2016 03:45,2,0.000,ALERT,213.74,301.77,59.986,1459410304,"201051344000917","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,355239.1,355239.1,28925,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459410350,328298.00
03/31/2016 03:45,2,0.000,ALERT,213.74,302.37,59.986,1459410304,"201051344001145","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,360499.0,360499.0,28784,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459410351,328299.00
03/31/2016 03:45,2,0.000,ALERT,213.74,301.47,59.944,1459410304,"201051344000651","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,352244.9,352244.9,29152,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459410353,328300.00
03/31/2016 03:45,2,0.000,ALERT,212.38,301.47,59.981,1459410304,"274151322000088","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,606116.4,606116.4,17732,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459410355,328301.00
03/31/2016 03:45,2,0.000,ALERT,213.51,301.17,60.023,1459410304,"274151322000068","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,507022.7,507022.7,18896,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459410357,328302.00
03/31/2016 03:45,2,0.000,ALERT,213.29,302.07,59.981,1459410304,"201051344001135","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,348688.1,348688.1,29113,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459410359,328303.00
03/31/2016 03:45,2,0.000,ALERT,212.83,304.48,60.018,1459410304,"201051344000594","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,355843.8,355843.8,24533,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459410361,328304.00
03/31/2016 03:45,2,0.000,ALERT,213.51,301.77,60.002,1459410304,"201051344001203","219011344069620",0.00,3.00,0,299.97,305.38,0.0,0.0,0.000,355071.7,355071.7,29106,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459410363,328305.00
03/31/2016 03:45,2,0.000,ALERT,212.61,301.47,59.981,1459410304,"274151322000054","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,619748.8,619748.8,17759,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459410365,328306.00
03/31/2016 03:45,2,0.000,ALERT,213.74,303.28,59.986,1459410304,"201051344000867","219011344069620",0.00,3.70,0,301.47,306.28,0.0,0.0,0.000,344628.3,344628.3,24537,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459410366,328307.00
03/31/2016 03:45,2,0.000,ALERT,213.51,302.07,59.986,1459410304,"201051344001093","219011344069620",0.00,4.00,0,299.97,303.58,0.0,0.0,0.000,353959.4,353959.4,28984,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459410368,328308.00
03/31/2016 03:45,2,0.000,ALERT,213.29,303.88,59.986,1459410304,"201051344000900","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,360010.6,360010.6,23936,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459410370,328309.00
03/31/2016 03:45,2,0.000,ALERT,213.51,303.28,59.991,1459410304,"201051344000648","219011344069620",0.00,2.00,0,301.17,305.68,0.0,0.0,0.000,352687.0,352687.0,24237,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459410372,328310.00
03/31/2016 03:45,2,0.000,ALERT,213.29,304.48,59.981,1459410304,"201051344000569","219011344069620",0.00,3.30,0,302.68,306.58,0.0,0.0,0.000,361419.0,361419.0,23872,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459410373,328311.00
03/31/2016 03:45,2,0.000,ALERT,213.29,303.88,59.986,1459410304,"201051344000983","219011344069620",0.00,3.30,0,302.37,306.28,0.0,0.0,0.000,353269.0,353269.0,24338,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459410375,328312.00
03/31/2016 03:45,2,0.000,ALERT,213.51,303.58,59.991,1459410304,"201051344001158","219011344069620",0.00,2.50,0,301.47,305.38,0.0,0.0,0.000,348581.1,348581.1,24581,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459410377,328313.00
03/31/2016 03:45,2,0.000,ALERT,213.74,304.48,59.986,1459410304,"201051344000576","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,354486.7,354486.7,24008,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459410379,328314.00
03/31/2016 03:45,2,0.000,ALERT,212.83,300.57,60.007,1459410304,"274151322000087","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,594167.1,594167.1,17827,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459410381,328315.00
03/31/2016 04:00,2,0.000,ALERT,213.74,303.88,60.028,1459411204,"201051344000645","219011344069620",0.00,3.70,0,301.77,305.68,0.0,0.0,0.000,354128.9,354128.9,24153,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459411206,328316.00
03/31/2016 04:00,2,0.000,ALERT,212.61,301.17,59.996,1459411204,"274151322000085","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,622641.5,622641.5,17773,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459411208,328317.00
03/31/2016 04:00,2,0.000,ALERT,213.74,303.28,60.007,1459411204,"201051344000633","219011344069620",0.00,3.00,0,300.57,305.38,0.0,0.0,0.000,345015.5,345015.5,24603,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459411210,328318.00
03/31/2016 04:00,2,0.000,ALERT,213.29,303.88,60.044,1459411204,"201051344000469","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,346484.2,346484.2,24557,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459411212,328319.00
03/31/2016 04:00,2,0.000,ALERT,213.06,301.77,60.012,1459411204,"201051344000646","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,350354.3,350354.3,29114,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459411214,328320.00
03/31/2016 04:00,2,0.000,ALERT,212.38,301.47,60.007,1459411204,"274151322000052","219011344069620",0.00,3.70,0,299.07,303.88,0.0,0.0,0.000,631244.6,631244.6,17988,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459411216,328321.00
03/31/2016 04:00,2,0.000,ALERT,213.51,302.07,60.007,1459411204,"201051344000585","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,355915.5,355915.5,29124,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459411217,328322.00
03/31/2016 04:00,2,0.000,ALERT,213.29,302.07,60.007,1459411204,"201051344001230","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,354297.9,354297.9,28911,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459411219,328323.00
03/31/2016 04:00,2,0.000,ALERT,213.74,302.98,60.007,1459411204,"201051344000582","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,347777.2,347777.2,29092,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459411221,328324.00
03/31/2016 04:00,2,0.000,ALERT,212.83,302.07,60.002,1459411204,"201051344000955","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,358960.6,358960.6,29029,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459411223,328325.00
03/31/2016 04:00,2,0.000,ALERT,212.61,300.87,59.996,1459411204,"274151322000094","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,506834.1,506834.1,18726,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459411225,328326.00
03/31/2016 04:00,2,0.000,ALERT,213.29,304.48,59.996,1459411204,"201051344000579","219011344069620",0.00,3.30,0,302.37,306.28,0.0,0.0,0.000,360003.8,360003.8,4623,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459411227,328327.00
03/31/2016 04:00,2,0.000,ALERT,213.06,302.37,59.991,1459411204,"201051344000890","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,356319.0,356319.0,29053,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459411228,328328.00
03/31/2016 04:00,2,0.000,ALERT,213.51,301.77,59.991,1459411204,"201051344000438","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,358432.7,358432.7,29050,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459411230,328329.00
03/31/2016 04:00,2,0.000,ALERT,213.51,301.47,59.996,1459411204,"201051344000417","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,351975.5,351975.5,29204,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459411232,328330.00
03/31/2016 04:00,2,0.000,ALERT,212.83,302.07,59.991,1459411204,"274151322000083","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,625394.9,625394.9,18040,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459411234,328331.00
03/31/2016 04:00,2,0.000,ALERT,213.06,300.87,59.981,1459411204,"274151322000076","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,665757.1,665757.1,18048,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459411236,328332.00
03/31/2016 04:00,2,0.000,ALERT,213.29,304.48,59.986,1459411204,"201051344000868","219011344069620",0.00,3.00,0,302.37,306.28,0.0,0.0,0.000,345547.8,345547.8,24292,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459411237,328333.00
03/31/2016 04:00,2,0.000,ALERT,212.83,302.37,59.954,1459411204,"274151322000095","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,659161.2,659161.2,17940,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459411239,328334.00
03/31/2016 04:00,2,0.000,ALERT,213.06,303.58,59.991,1459411204,"201051344000988","219011344069620",0.00,3.30,0,299.67,305.08,0.0,0.0,0.000,343385.3,343385.3,24573,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459411241,328335.00
03/31/2016 04:00,2,0.000,ALERT,213.06,301.17,59.991,1459411204,"201051344001025","219011344069620",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,355878.0,355878.0,29104,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459411243,328336.00
03/31/2016 04:00,2,0.000,ALERT,213.06,303.88,59.991,1459411204,"201051344000458","219011344069620",0.00,4.50,0,302.07,306.28,0.0,0.0,0.000,353488.0,353488.0,24502,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459411245,328337.00
03/31/2016 04:00,2,0.000,ALERT,213.74,303.58,59.986,1459411204,"201051344000853","219011344069620",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,351829.6,351829.6,24097,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459411247,328338.00
03/31/2016 04:00,2,0.000,ALERT,213.74,301.77,59.981,1459411204,"201051344000685","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,358139.4,358139.4,28924,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459411248,328339.00
03/31/2016 04:00,2,0.000,ALERT,213.29,301.17,59.986,1459411204,"201051344000917","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,355239.1,355239.1,28927,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459411250,328340.00
03/31/2016 04:00,2,0.000,ALERT,213.51,301.77,59.996,1459411204,"201051344001145","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,360499.0,360499.0,28786,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459411252,328341.00
03/31/2016 04:00,2,0.000,ALERT,213.29,301.17,59.981,1459411204,"201051344000651","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,352244.9,352244.9,29154,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459411254,328342.00
03/31/2016 04:00,2,0.000,ALERT,212.38,301.17,59.986,1459411204,"274151322000088","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,606116.4,606116.4,17734,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459411256,328343.00
03/31/2016 04:00,2,0.000,ALERT,213.29,300.87,59.981,1459411204,"274151322000068","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,507022.7,507022.7,18898,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459411257,328344.00
03/31/2016 04:00,2,0.000,ALERT,212.83,301.47,59.975,1459411204,"201051344001135","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,348688.1,348688.1,29115,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459411259,328345.00
03/31/2016 04:00,2,0.000,ALERT,212.83,304.18,60.034,1459411204,"201051344000594","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,355843.8,355843.8,24535,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459411261,328346.00
03/31/2016 04:00,2,0.000,ALERT,213.29,301.17,59.991,1459411204,"201051344001203","219011344069620",0.00,3.00,0,299.97,305.38,0.0,0.0,0.000,355071.7,355071.7,29108,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459411263,328347.00
03/31/2016 04:00,2,0.000,ALERT,212.61,300.87,59.975,1459411204,"274151322000054","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,619748.8,619748.8,17761,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459411265,328348.00
03/31/2016 04:00,2,0.000,ALERT,213.29,302.98,59.975,1459411204,"201051344000867","219011344069620",0.00,3.70,0,301.17,305.98,0.0,0.0,0.000,344628.3,344628.3,24539,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459411266,328349.00
03/31/2016 04:00,2,0.000,ALERT,213.29,301.77,59.991,1459411204,"201051344001093","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,353959.4,353959.4,28986,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459411268,328350.00
03/31/2016 04:00,2,0.000,ALERT,213.06,303.88,59.975,1459411204,"201051344000900","219011344069620",0.00,3.00,0,301.77,305.38,0.0,0.0,0.000,360010.6,360010.6,23938,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459411270,328351.00
03/31/2016 04:00,2,0.000,ALERT,213.29,302.98,59.965,1459411204,"201051344000648","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,352687.0,352687.0,24239,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459411272,328352.00
03/31/2016 04:00,2,0.000,ALERT,213.29,304.18,59.981,1459411204,"201051344000569","219011344069620",0.00,3.30,0,302.37,306.28,0.0,0.0,0.000,361419.0,361419.0,23874,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459411273,328353.00
03/31/2016 04:00,2,0.000,ALERT,213.06,303.88,59.970,1459411204,"201051344000983","219011344069620",0.00,3.30,0,302.07,305.98,0.0,0.0,0.000,353269.0,353269.0,24340,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459411275,328354.00
03/31/2016 04:00,2,0.000,ALERT,213.29,303.58,59.981,1459411204,"201051344001158","219011344069620",0.00,2.50,0,301.47,305.08,0.0,0.0,0.000,348581.1,348581.1,24583,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459411277,328355.00
03/31/2016 04:00,2,0.000,ALERT,213.74,304.18,59.965,1459411204,"201051344000576","219011344069620",0.00,3.30,0,302.07,305.68,0.0,0.0,0.000,354486.7,354486.7,24010,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459411279,328356.00
03/31/2016 04:00,2,0.000,ALERT,212.61,300.87,59.965,1459411204,"274151322000087","219011344069620",0.00,4.00,0,298.17,302.98,0.0,0.0,0.000,594167.1,594167.1,17829,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459411281,328357.00
03/31/2016 04:15,2,0.000,ALERT,213.74,303.88,59.991,1459412105,"201051344000645","219011344069620",0.00,3.70,0,302.07,306.28,0.0,0.0,0.000,354128.9,354128.9,24155,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459412107,328358.00
03/31/2016 04:15,2,0.000,ALERT,212.83,301.47,59.970,1459412105,"274151322000085","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,622641.5,622641.5,17775,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459412108,328359.00
03/31/2016 04:15,2,0.000,ALERT,213.74,303.58,59.938,1459412105,"201051344000633","219011344069620",0.00,3.00,0,299.97,305.38,0.0,0.0,0.000,345015.5,345015.5,24605,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459412110,328360.00
03/31/2016 04:15,2,0.000,ALERT,213.29,303.88,59.986,1459412105,"201051344000469","219011344069620",0.00,2.50,0,300.87,305.38,0.0,0.0,0.000,346484.2,346484.2,24559,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459412112,328361.00
03/31/2016 04:15,2,0.000,ALERT,213.06,302.07,59.986,1459412105,"201051344000646","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,350354.3,350354.3,29116,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459412114,328362.00
03/31/2016 04:15,2,0.000,ALERT,212.16,301.77,59.975,1459412105,"274151322000052","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,631244.6,631244.6,17990,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459412116,328363.00
03/31/2016 04:15,2,0.000,ALERT,213.29,302.07,60.002,1459412105,"201051344000585","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,355915.5,355915.5,29126,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459412118,328364.00
03/31/2016 04:15,2,0.000,ALERT,213.06,302.37,60.012,1459412105,"201051344001230","219011344069620",0.00,3.30,0,300.57,303.88,0.0,0.0,0.000,354297.9,354297.9,28913,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459412120,328365.00
03/31/2016 04:15,2,0.000,ALERT,213.74,302.98,59.996,1459412105,"201051344000582","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,347777.2,347777.2,29094,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459412121,328366.00
03/31/2016 04:15,2,0.000,ALERT,212.83,301.77,59.991,1459412105,"201051344000955","219011344069620",0.00,3.00,0,299.97,303.28,0.0,0.0,0.000,358960.6,358960.6,29031,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459412123,328367.00
03/31/2016 04:15,2,0.000,ALERT,212.38,300.57,59.954,1459412105,"274151322000094","219011344069620",0.00,3.00,0,299.07,302.37,0.0,0.0,0.000,506834.1,506834.1,18728,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459412125,328368.00
