ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/31/2016 04:15,2,0.000,ALERT,213.06,304.48,59.991,1459412105,"201051344000579","219011344069620",0.00,3.30,0,302.68,306.88,0.0,0.0,0.000,360003.8,360003.8,4625,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459412127,328369.00
03/31/2016 04:15,2,0.000,ALERT,213.06,302.37,59.996,1459412105,"201051344000890","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,356319.0,356319.0,29055,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459412129,328370.00
03/31/2016 04:15,2,0.000,ALERT,213.29,301.77,59.996,1459412105,"201051344000438","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,358432.7,358432.7,29052,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459412131,328371.00
03/31/2016 04:15,2,0.000,ALERT,213.51,301.47,60.007,1459412105,"201051344000417","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,351975.5,351975.5,29206,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459412133,328372.00
03/31/2016 04:15,2,0.000,ALERT,212.61,302.07,59.959,1459412105,"274151322000083","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,625394.9,625394.9,18042,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459412134,328373.00
03/31/2016 04:15,2,0.000,ALERT,213.06,301.47,59.991,1459412105,"274151322000076","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,665757.1,665757.1,18050,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459412136,328374.00
03/31/2016 04:15,2,0.000,ALERT,213.29,304.48,59.991,1459412105,"201051344000868","219011344069620",0.00,3.30,0,302.68,306.88,0.0,0.0,0.000,345547.8,345547.8,24294,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459412138,328375.00
03/31/2016 04:15,2,0.000,ALERT,212.61,302.37,59.991,1459412105,"274151322000095","219011344069620",0.00,3.00,0,300.87,304.18,0.0,0.0,0.000,659161.2,659161.2,17942,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459412140,328376.00
03/31/2016 04:15,2,0.000,ALERT,213.06,303.88,59.959,1459412105,"201051344000988","219011344069620",0.00,3.30,0,299.37,305.38,0.0,0.0,0.000,343385.3,343385.3,24575,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459412142,328377.00
03/31/2016 04:15,2,0.000,ALERT,213.06,301.47,60.007,1459412105,"201051344001025","219011344069620",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,355878.0,355878.0,29106,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459412144,328378.00
03/31/2016 04:15,2,0.000,ALERT,213.06,303.88,59.954,1459412105,"201051344000458","219011344069620",0.00,4.50,0,301.77,306.88,0.0,0.0,0.000,353488.0,353488.0,24504,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459412145,328379.00
03/31/2016 04:15,2,0.000,ALERT,213.74,303.58,59.981,1459412105,"201051344000853","219011344069620",0.00,3.30,0,301.77,306.28,0.0,0.0,0.000,351829.6,351829.6,24099,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459412147,328380.00
03/31/2016 04:15,2,0.000,ALERT,213.74,302.37,59.991,1459412105,"201051344000685","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,358139.4,358139.4,28926,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459412149,328381.00
03/31/2016 04:15,2,0.000,ALERT,213.51,301.77,59.959,1459412105,"201051344000917","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,355239.1,355239.1,28929,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459412151,328382.00
03/31/2016 04:15,2,0.000,ALERT,213.74,302.37,59.991,1459412105,"201051344001145","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,360499.0,360499.0,28788,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459412153,328383.00
03/31/2016 04:15,2,0.000,ALERT,213.51,301.47,59.991,1459412105,"201051344000651","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,352244.9,352244.9,29156,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459412154,328384.00
03/31/2016 04:15,2,0.000,ALERT,212.16,301.47,59.991,1459412105,"274151322000088","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,606116.4,606116.4,17736,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459412156,328385.00
03/31/2016 04:15,2,0.000,ALERT,213.29,300.87,59.970,1459412105,"274151322000068","219011344069620",0.00,4.00,0,299.07,302.37,0.0,0.0,0.000,507022.7,507022.7,18900,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459412158,328386.00
03/31/2016 04:15,2,0.000,ALERT,212.83,302.07,59.981,1459412105,"201051344001135","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,348688.1,348688.1,29117,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459412160,328387.00
03/31/2016 04:15,2,0.000,ALERT,212.83,304.18,59.975,1459412105,"201051344000594","219011344069620",0.00,3.30,0,301.47,305.98,0.0,0.0,0.000,355843.8,355843.8,24537,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459412162,328388.00
03/31/2016 04:15,2,0.000,ALERT,213.29,301.77,59.975,1459412105,"201051344001203","219011344069620",0.00,3.00,0,299.67,305.38,0.0,0.0,0.000,355071.7,355071.7,29110,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459412163,328389.00
03/31/2016 04:15,2,0.000,ALERT,212.38,301.47,59.975,1459412105,"274151322000054","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,619748.8,619748.8,17763,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459412165,328390.00
03/31/2016 04:15,2,0.000,ALERT,213.29,303.28,59.981,1459412105,"201051344000867","219011344069620",0.00,3.70,0,301.17,306.58,0.0,0.0,0.000,344628.3,344628.3,24541,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459412167,328391.00
03/31/2016 04:15,2,0.000,ALERT,213.29,302.07,60.007,1459412105,"201051344001093","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,353959.4,353959.4,28988,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459412169,328392.00
03/31/2016 04:15,2,0.000,ALERT,213.06,303.58,59.975,1459412105,"201051344000900","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,360010.6,360010.6,23940,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459412171,328393.00
03/31/2016 04:15,2,0.000,ALERT,213.51,302.98,59.981,1459412105,"201051344000648","219011344069620",0.00,2.50,0,301.17,306.28,0.0,0.0,0.000,352687.0,352687.0,24241,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459412173,328394.00
03/31/2016 04:15,2,0.000,ALERT,213.29,304.18,59.981,1459412105,"201051344000569","219011344069620",0.00,3.30,0,302.07,307.18,0.0,0.0,0.000,361419.0,361419.0,23876,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459412174,328395.00
03/31/2016 04:15,2,0.000,ALERT,213.06,303.88,59.975,1459412105,"201051344000983","219011344069620",0.00,3.30,0,302.07,306.28,0.0,0.0,0.000,353269.0,353269.0,24342,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459412176,328396.00
03/31/2016 04:15,2,0.000,ALERT,213.29,303.58,59.986,1459412105,"201051344001158","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,348581.1,348581.1,24585,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459412178,328397.00
03/31/2016 04:15,2,0.000,ALERT,213.51,304.18,59.970,1459412105,"201051344000576","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,354486.7,354486.7,24012,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459412180,328398.00
03/31/2016 04:15,2,0.000,ALERT,212.61,300.27,59.959,1459412105,"274151322000087","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,594167.1,594167.1,17831,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459412181,328399.00
03/31/2016 04:30,2,0.000,ALERT,213.29,302.98,59.965,1459413005,"201051344000645","219011344069620",0.00,3.70,0,289.45,305.38,0.0,0.0,0.000,354128.9,354128.9,24157,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459413007,328400.00
03/31/2016 04:30,2,0.000,ALERT,212.38,301.17,59.959,1459413005,"274151322000085","219011344069620",0.00,3.70,0,287.65,305.08,0.0,0.0,0.000,622641.5,622641.5,17777,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459413008,328401.00
03/31/2016 04:30,2,0.000,ALERT,213.51,302.98,59.975,1459413005,"201051344000633","219011344069620",0.00,3.00,0,287.65,305.08,0.0,0.0,0.000,345015.5,345015.5,24607,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459413010,328402.00
03/31/2016 04:30,2,0.000,ALERT,212.83,302.98,59.981,1459413005,"201051344000469","219011344069620",0.00,2.50,0,288.55,305.08,0.0,0.0,0.000,346484.2,346484.2,24561,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459413012,328403.00
03/31/2016 04:30,2,0.000,ALERT,212.83,301.77,59.965,1459413005,"201051344000646","219011344069620",0.00,3.00,0,288.55,303.58,0.0,0.0,0.000,350354.3,350354.3,29118,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459413014,328404.00
03/31/2016 04:30,2,0.000,ALERT,211.93,300.87,60.012,1459413005,"274151322000052","219011344069620",0.00,3.70,0,287.95,304.78,0.0,0.0,0.000,631244.6,631244.6,17992,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459413016,328405.00
03/31/2016 04:30,2,0.000,ALERT,213.06,302.07,59.986,1459413005,"201051344000585","219011344069620",0.00,3.70,0,288.25,303.58,0.0,0.0,0.000,355915.5,355915.5,29128,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459413017,328406.00
03/31/2016 04:30,2,0.000,ALERT,213.06,302.07,59.965,1459413005,"201051344001230","219011344069620",0.00,3.30,0,289.15,303.88,0.0,0.0,0.000,354297.9,354297.9,28915,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459413019,328407.00
03/31/2016 04:30,2,0.000,ALERT,213.51,302.68,59.922,1459413005,"201051344000582","219011344069620",0.00,3.00,0,289.75,304.48,0.0,0.0,0.000,347777.2,347777.2,29096,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459413021,328408.00
03/31/2016 04:30,2,0.000,ALERT,212.83,301.77,59.970,1459413005,"201051344000955","219011344069620",0.00,3.30,0,288.85,303.28,0.0,0.0,0.000,358960.6,358960.6,29033,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459413023,328409.00
03/31/2016 04:30,2,0.000,ALERT,212.38,300.87,59.965,1459413005,"274151322000094","219011344069620",0.00,3.30,0,287.35,304.18,0.0,0.0,0.000,506834.1,506834.1,18730,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459413025,328410.00
03/31/2016 04:30,2,0.000,ALERT,213.06,303.88,59.922,1459413005,"201051344000579","219011344069620",0.00,3.70,0,290.35,305.98,0.0,0.0,0.000,360003.8,360003.8,4627,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459413026,328411.00
03/31/2016 04:30,2,0.000,ALERT,213.06,302.07,59.975,1459413005,"201051344000890","219011344069620",0.00,3.70,0,289.45,304.48,0.0,0.0,0.000,356319.0,356319.0,29057,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459413028,328412.00
03/31/2016 04:30,2,0.000,ALERT,213.29,302.07,59.975,1459413005,"201051344000438","219011344069620",0.00,3.00,0,288.85,303.88,0.0,0.0,0.000,358432.7,358432.7,29054,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459413030,328413.00
03/31/2016 04:30,2,0.000,ALERT,213.29,301.47,59.959,1459413005,"201051344000417","219011344069620",0.00,3.30,0,288.25,302.98,0.0,0.0,0.000,351975.5,351975.5,29208,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459413032,328414.00
03/31/2016 04:30,2,0.000,ALERT,212.38,301.47,59.965,1459413005,"274151322000083","219011344069620",0.00,3.70,0,288.25,306.28,0.0,0.0,0.000,625394.9,625394.9,18044,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459413034,328415.00
03/31/2016 04:30,2,0.000,ALERT,213.06,302.07,59.970,1459413005,"274151322000076","219011344069620",0.00,3.70,0,287.95,305.68,0.0,0.0,0.000,665757.1,665757.1,18052,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459413035,328416.00
03/31/2016 04:30,2,0.000,ALERT,212.83,304.18,59.970,1459413005,"201051344000868","219011344069620",0.00,3.30,0,290.35,306.58,0.0,0.0,0.000,345547.8,345547.8,24296,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459413037,328417.00
03/31/2016 04:30,2,0.000,ALERT,212.38,302.68,59.975,1459413005,"274151322000095","219011344069620",0.00,3.00,0,289.15,306.58,0.0,0.0,0.000,659161.2,659161.2,17944,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459413039,328418.00
03/31/2016 04:30,2,0.000,ALERT,212.83,303.28,59.970,1459413005,"201051344000988","219011344069620",0.00,3.30,0,287.05,305.08,0.0,0.0,0.000,343385.3,343385.3,24577,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459413041,328419.00
03/31/2016 04:30,2,0.000,ALERT,212.83,301.17,59.970,1459413005,"201051344001025","219011344069620",0.00,3.00,0,288.25,304.18,0.0,0.0,0.000,355878.0,355878.0,29108,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459413043,328420.00
03/31/2016 04:30,2,0.000,ALERT,212.83,303.58,59.981,1459413005,"201051344000458","219011344069620",0.00,4.50,0,289.75,305.98,0.0,0.0,0.000,353488.0,353488.0,24506,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459413045,328421.00
03/31/2016 04:30,2,0.000,ALERT,213.51,303.28,59.928,1459413005,"201051344000853","219011344069620",0.00,3.30,0,289.75,305.68,0.0,0.0,0.000,351829.6,351829.6,24101,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459413046,328422.00
03/31/2016 04:30,2,0.000,ALERT,213.51,301.77,59.975,1459413005,"201051344000685","219011344069620",0.00,3.30,0,288.85,303.88,0.0,0.0,0.000,358139.4,358139.4,28928,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459413048,328423.00
03/31/2016 04:30,2,0.000,ALERT,213.29,301.47,59.970,1459413005,"201051344000917","219011344069620",0.00,4.00,0,287.65,303.28,0.0,0.0,0.000,355239.1,355239.1,28931,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459413050,328424.00
03/31/2016 04:30,2,0.000,ALERT,213.29,302.07,59.970,1459413005,"201051344001145","219011344069620",0.00,3.30,0,289.45,304.48,0.0,0.0,0.000,360499.0,360499.0,28790,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459413052,328425.00
03/31/2016 04:30,2,0.000,ALERT,213.29,301.17,59.959,1459413005,"201051344000651","219011344069620",0.00,2.00,0,288.55,303.28,0.0,0.0,0.000,352244.9,352244.9,29158,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459413054,328426.00
03/31/2016 04:30,2,0.000,ALERT,211.93,301.17,59.928,1459413005,"274151322000088","219011344069620",0.00,4.00,0,287.95,305.38,0.0,0.0,0.000,606116.4,606116.4,17738,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459413056,328427.00
03/31/2016 04:30,2,0.000,ALERT,213.06,300.57,59.965,1459413005,"274151322000068","219011344069620",0.00,4.00,0,287.35,304.78,0.0,0.0,0.000,507022.7,507022.7,18902,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459413057,328428.00
03/31/2016 04:30,2,0.000,ALERT,212.61,301.47,59.970,1459413005,"201051344001135","219011344069620",0.00,3.00,0,288.85,304.18,0.0,0.0,0.000,348688.1,348688.1,29119,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459413059,328429.00
03/31/2016 04:30,2,0.000,ALERT,212.61,303.58,59.965,1459413005,"201051344000594","219011344069620",0.00,3.30,0,289.15,305.68,0.0,0.0,0.000,355843.8,355843.8,24539,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459413061,328430.00
03/31/2016 04:30,2,0.000,ALERT,213.06,301.47,59.996,1459413005,"201051344001203","219011344069620",0.00,3.00,0,288.85,305.08,0.0,0.0,0.000,355071.7,355071.7,29112,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459413063,328431.00
03/31/2016 04:30,2,0.000,ALERT,212.16,301.47,59.959,1459413005,"274151322000054","219011344069620",0.00,4.00,0,287.95,305.98,0.0,0.0,0.000,619748.8,619748.8,17765,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459413065,328432.00
03/31/2016 04:30,2,0.000,ALERT,213.29,302.98,59.965,1459413005,"201051344000867","219011344069620",0.00,4.00,0,289.15,305.68,0.0,0.0,0.000,344628.3,344628.3,24543,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459413066,328433.00
03/31/2016 04:30,2,0.000,ALERT,213.06,301.77,59.959,1459413005,"201051344001093","219011344069620",0.00,4.00,0,288.85,303.88,0.0,0.0,0.000,353959.4,353959.4,28990,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459413068,328434.00
03/31/2016 04:30,2,0.000,ALERT,212.83,303.58,59.959,1459413005,"201051344000900","219011344069620",0.00,3.30,0,289.15,305.38,0.0,0.0,0.000,360010.6,360010.6,23942,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459413070,328435.00
03/31/2016 04:30,2,0.000,ALERT,213.29,302.37,59.986,1459413005,"201051344000648","219011344069620",0.00,2.50,0,288.85,305.38,0.0,0.0,0.000,352687.0,352687.0,24243,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459413072,328436.00
03/31/2016 04:30,2,0.000,ALERT,213.06,303.58,59.917,1459413005,"201051344000569","219011344069620",0.00,3.30,0,290.35,306.28,0.0,0.0,0.000,361419.0,361419.0,23878,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459413074,328437.00
03/31/2016 04:30,2,0.000,ALERT,213.06,303.58,59.975,1459413005,"201051344000983","219011344069620",0.00,3.70,0,289.75,305.68,0.0,0.0,0.000,353269.0,353269.0,24344,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459413075,328438.00
03/31/2016 04:30,2,0.000,ALERT,213.06,302.98,59.965,1459413005,"201051344001158","219011344069620",0.00,3.00,0,288.85,305.08,0.0,0.0,0.000,348581.1,348581.1,24587,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459413077,328439.00
03/31/2016 04:30,2,0.000,ALERT,213.51,303.58,59.996,1459413005,"201051344000576","219011344069620",0.00,3.30,0,289.45,305.68,0.0,0.0,0.000,354486.7,354486.7,24014,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459413079,328440.00
03/31/2016 04:30,2,0.000,ALERT,212.61,300.87,59.970,1459413005,"274151322000087","219011344069620",0.00,4.50,0,287.05,305.08,0.0,0.0,0.000,594167.1,594167.1,17833,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459413081,328441.00
03/31/2016 04:45,2,0.000,ALERT,213.51,303.28,59.965,1459413905,"201051344000645","219011344069620",0.00,3.70,0,301.47,305.08,0.0,0.0,0.000,354128.9,354128.9,24159,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459413907,328442.00
03/31/2016 04:45,2,0.000,ALERT,212.61,301.47,59.944,1459413905,"274151322000085","219011344069620",0.00,3.70,0,299.97,305.38,0.0,0.0,0.000,622641.5,622641.5,17779,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459413909,328443.00
03/31/2016 04:45,2,0.000,ALERT,213.51,302.98,59.986,1459413905,"201051344000633","219011344069620",0.00,3.00,0,299.67,304.78,0.0,0.0,0.000,345015.5,345015.5,24609,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459413910,328444.00
03/31/2016 04:45,2,0.000,ALERT,213.06,303.28,59.981,1459413905,"201051344000469","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,346484.2,346484.2,24563,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459413912,328445.00
03/31/2016 04:45,2,0.000,ALERT,213.06,302.37,60.002,1459413905,"201051344000646","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,350354.3,350354.3,29120,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459413914,328446.00
03/31/2016 04:45,2,0.000,ALERT,212.38,301.17,59.949,1459413905,"274151322000052","219011344069620",0.00,3.70,0,299.37,305.98,0.0,0.0,0.000,631244.6,631244.6,17994,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459413916,328447.00
03/31/2016 04:45,2,0.000,ALERT,213.29,302.37,59.970,1459413905,"201051344000585","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,355915.5,355915.5,29130,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459413918,328448.00
03/31/2016 04:45,2,0.000,ALERT,213.06,302.37,59.975,1459413905,"201051344001230","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,354297.9,354297.9,28917,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459413919,328449.00
03/31/2016 04:45,2,0.000,ALERT,213.74,302.98,59.954,1459413905,"201051344000582","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,347777.2,347777.2,29098,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459413921,328450.00
03/31/2016 04:45,2,0.000,ALERT,212.61,302.07,59.981,1459413905,"201051344000955","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,358960.6,358960.6,29035,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459413923,328451.00
03/31/2016 04:45,2,0.000,ALERT,212.61,301.17,59.954,1459413905,"274151322000094","219011344069620",0.00,3.00,0,299.37,304.78,0.0,0.0,0.000,506834.1,506834.1,18732,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459413925,328452.00
03/31/2016 04:45,2,0.000,ALERT,213.06,303.88,59.970,1459413905,"201051344000579","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,360003.8,360003.8,4629,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459413927,328453.00
03/31/2016 04:45,2,0.000,ALERT,213.06,302.37,59.970,1459413905,"201051344000890","219011344069620",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,356319.0,356319.0,29059,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459413928,328454.00
03/31/2016 04:45,2,0.000,ALERT,213.29,302.07,59.981,1459413905,"201051344000438","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,358432.7,358432.7,29056,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459413930,328455.00
03/31/2016 04:45,2,0.000,ALERT,213.29,301.77,60.007,1459413905,"201051344000417","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,351975.5,351975.5,29210,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459413932,328456.00
03/31/2016 04:45,2,0.000,ALERT,212.61,302.07,59.965,1459413905,"274151322000083","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,625394.9,625394.9,18046,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459413934,328457.00
03/31/2016 04:45,2,0.000,ALERT,213.29,301.77,59.970,1459413905,"274151322000076","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,665757.1,665757.1,18054,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459413936,328458.00
03/31/2016 04:45,2,0.000,ALERT,213.06,304.18,59.970,1459413905,"201051344000868","219011344069620",0.00,3.30,0,302.07,305.98,0.0,0.0,0.000,345547.8,345547.8,24298,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459413937,328459.00
03/31/2016 04:45,2,0.000,ALERT,212.61,302.98,59.954,1459413905,"274151322000095","219011344069620",0.00,3.00,0,301.17,304.18,0.0,0.0,0.000,659161.2,659161.2,17946,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459413939,328460.00
03/31/2016 04:45,2,0.000,ALERT,213.06,303.58,59.970,1459413905,"201051344000988","219011344069620",0.00,3.70,0,299.07,304.78,0.0,0.0,0.000,343385.3,343385.3,24579,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459413941,328461.00
03/31/2016 04:45,2,0.000,ALERT,213.06,301.17,59.970,1459413905,"201051344001025","219011344069620",0.00,3.00,0,299.37,304.18,0.0,0.0,0.000,355878.0,355878.0,29110,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459413943,328462.00
03/31/2016 04:45,2,0.000,ALERT,213.06,303.58,59.965,1459413905,"201051344000458","219011344069620",0.00,4.50,0,301.47,305.98,0.0,0.0,0.000,353488.0,353488.0,24508,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459413945,328463.00
03/31/2016 04:45,2,0.000,ALERT,213.74,303.28,59.975,1459413905,"201051344000853","219011344069620",0.00,3.30,0,301.47,305.08,0.0,0.0,0.000,351829.6,351829.6,24103,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459413946,328464.00
03/31/2016 04:45,2,0.000,ALERT,213.51,302.37,59.970,1459413905,"201051344000685","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,358139.4,358139.4,28930,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459413948,328465.00
03/31/2016 04:45,2,0.000,ALERT,213.29,301.77,59.970,1459413905,"201051344000917","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,355239.1,355239.1,28933,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459413950,328466.00
03/31/2016 04:45,2,0.000,ALERT,213.51,302.68,59.975,1459413905,"201051344001145","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,360499.0,360499.0,28792,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459413952,328467.00
03/31/2016 04:45,2,0.000,ALERT,213.29,301.47,59.975,1459413905,"201051344000651","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,352244.9,352244.9,29160,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459413954,328468.00
03/31/2016 04:45,2,0.000,ALERT,212.16,301.77,59.928,1459413905,"274151322000088","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,606116.4,606116.4,17740,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459413955,328469.00
03/31/2016 04:45,2,0.000,ALERT,213.29,301.17,59.996,1459413905,"274151322000068","219011344069620",0.00,4.50,0,299.07,302.37,0.0,0.0,0.000,507022.7,507022.7,18904,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459413957,328470.00
03/31/2016 04:45,2,0.000,ALERT,212.83,302.07,59.970,1459413905,"201051344001135","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,348688.1,348688.1,29121,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459413959,328471.00
03/31/2016 04:45,2,0.000,ALERT,212.83,303.88,59.981,1459413905,"201051344000594","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,355843.8,355843.8,24541,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459413961,328472.00
03/31/2016 04:45,2,0.000,ALERT,213.06,301.77,59.975,1459413905,"201051344001203","219011344069620",0.00,3.30,0,299.67,305.38,0.0,0.0,0.000,355071.7,355071.7,29114,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459413963,328473.00
03/31/2016 04:45,2,0.000,ALERT,212.61,302.68,59.959,1459413905,"274151322000054","219011344069620",0.00,4.50,0,299.97,303.58,0.0,0.0,0.000,619748.8,619748.8,17767,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459413965,328474.00
03/31/2016 04:45,2,0.000,ALERT,213.29,302.98,59.970,1459413905,"201051344000867","219011344069620",0.00,4.00,0,300.87,305.38,0.0,0.0,0.000,344628.3,344628.3,24545,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459413967,328475.00
03/31/2016 04:45,2,0.000,ALERT,213.06,302.07,59.965,1459413905,"201051344001093","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,353959.4,353959.4,28992,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459413969,328476.00
03/31/2016 04:45,2,0.000,ALERT,212.83,303.28,59.965,1459413905,"201051344000900","219011344069620",0.00,3.30,0,301.17,304.78,0.0,0.0,0.000,360010.6,360010.6,23944,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459413970,328477.00
03/31/2016 04:45,2,0.000,ALERT,213.29,302.68,59.965,1459413905,"201051344000648","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,352687.0,352687.0,24245,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459413972,328478.00
03/31/2016 04:45,2,0.000,ALERT,213.06,303.88,59.970,1459413905,"201051344000569","219011344069620",0.00,3.30,0,301.77,305.98,0.0,0.0,0.000,361419.0,361419.0,23880,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459413974,328479.00
03/31/2016 04:45,2,0.000,ALERT,213.06,303.58,60.007,1459413905,"201051344000983","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,353269.0,353269.0,24346,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459413976,328480.00
03/31/2016 04:45,2,0.000,ALERT,213.06,302.98,59.944,1459413905,"201051344001158","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,348581.1,348581.1,24589,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459413978,328481.00
03/31/2016 04:45,2,0.000,ALERT,213.51,303.88,59.965,1459413905,"201051344000576","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,354486.7,354486.7,24016,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459413979,328482.00
03/31/2016 04:45,2,0.000,ALERT,212.83,301.17,59.959,1459413905,"274151322000087","219011344069620",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,594167.1,594167.1,17835,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459413981,328483.00
03/31/2016 05:00,2,0.000,ALERT,213.06,302.98,59.965,1459414805,"201051344000645","219011344069620",0.00,3.70,0,300.87,305.38,0.0,0.0,0.000,354128.9,354128.9,24161,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459414807,328484.00
03/31/2016 05:00,2,0.000,ALERT,212.16,300.87,60.002,1459414805,"274151322000085","219011344069620",0.00,4.00,0,298.47,303.28,0.0,0.0,0.000,622641.5,622641.5,17781,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459414809,328485.00
03/31/2016 05:00,2,0.000,ALERT,213.29,302.37,59.917,1459414805,"201051344000633","219011344069620",0.00,3.00,0,299.07,304.78,0.0,0.0,0.000,345015.5,345015.5,24611,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459414811,328486.00
03/31/2016 05:00,2,0.000,ALERT,212.61,302.68,59.959,1459414805,"201051344000469","219011344069620",0.00,3.00,0,299.67,305.08,0.0,0.0,0.000,346484.2,346484.2,24565,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459414812,328487.00
03/31/2016 05:00,2,0.000,ALERT,212.61,301.77,59.970,1459414805,"201051344000646","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,350354.3,350354.3,29122,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459414814,328488.00
03/31/2016 05:00,2,0.000,ALERT,211.70,300.87,59.965,1459414805,"274151322000052","219011344069620",0.00,3.70,0,298.17,303.58,0.0,0.0,0.000,631244.6,631244.6,17996,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459414816,328489.00
03/31/2016 05:00,2,0.000,ALERT,212.83,302.07,59.933,1459414805,"201051344000585","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,355915.5,355915.5,29132,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459414818,328490.00
03/31/2016 05:00,2,0.000,ALERT,212.61,302.37,59.928,1459414805,"201051344001230","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,354297.9,354297.9,28919,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459414820,328491.00
03/31/2016 05:00,2,0.000,ALERT,213.29,302.98,59.991,1459414805,"201051344000582","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,347777.2,347777.2,29100,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459414822,328492.00
03/31/2016 05:00,2,0.000,ALERT,212.38,302.07,59.965,1459414805,"201051344000955","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,358960.6,358960.6,29037,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459414823,328493.00
03/31/2016 05:00,2,0.000,ALERT,212.16,300.27,59.975,1459414805,"274151322000094","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,506834.1,506834.1,18734,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459414825,328494.00
03/31/2016 05:00,2,0.000,ALERT,212.61,302.98,59.938,1459414805,"201051344000579","219011344069620",0.00,3.70,0,301.17,305.98,0.0,0.0,0.000,360003.8,360003.8,4631,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459414827,328495.00
03/31/2016 05:00,2,0.000,ALERT,212.61,302.37,59.970,1459414805,"201051344000890","219011344069620",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,356319.0,356319.0,29061,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459414829,328496.00
03/31/2016 05:00,2,0.000,ALERT,212.83,302.07,59.970,1459414805,"201051344000438","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,358432.7,358432.7,29058,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459414831,328497.00
03/31/2016 05:00,2,0.000,ALERT,213.06,301.47,59.970,1459414805,"201051344000417","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,351975.5,351975.5,29212,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459414832,328498.00
03/31/2016 05:00,2,0.000,ALERT,212.16,301.17,59.965,1459414805,"274151322000083","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,625394.9,625394.9,18048,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459414834,328499.00
03/31/2016 05:00,2,0.000,ALERT,212.61,301.47,59.938,1459414805,"274151322000076","219011344069620",0.00,3.70,0,298.47,303.58,0.0,0.0,0.000,665757.1,665757.1,18056,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459414836,328500.00
03/31/2016 05:00,2,0.000,ALERT,212.61,303.28,59.970,1459414805,"201051344000868","219011344069620",0.00,3.30,0,301.47,306.28,0.0,0.0,0.000,345547.8,345547.8,24300,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459414838,328501.00
03/31/2016 05:00,2,0.000,ALERT,211.93,301.77,59.959,1459414805,"274151322000095","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,659161.2,659161.2,17948,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459414840,328502.00
03/31/2016 05:00,2,0.000,ALERT,212.61,302.37,59.970,1459414805,"201051344000988","219011344069620",0.00,3.30,0,298.17,305.08,0.0,0.0,0.000,343385.3,343385.3,24581,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459414841,328503.00
03/31/2016 05:00,2,0.000,ALERT,212.61,301.17,59.965,1459414805,"201051344001025","219011344069620",0.00,2.50,0,299.07,304.18,0.0,0.0,0.000,355878.0,355878.0,29112,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459414843,328504.00
03/31/2016 05:00,2,0.000,ALERT,212.61,302.68,59.981,1459414805,"201051344000458","219011344069620",0.00,4.50,0,300.87,305.98,0.0,0.0,0.000,353488.0,353488.0,24510,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459414845,328505.00
03/31/2016 05:00,2,0.000,ALERT,213.29,302.37,59.986,1459414805,"201051344000853","219011344069620",0.00,3.30,0,300.57,305.38,0.0,0.0,0.000,351829.6,351829.6,24105,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459414847,328506.00
03/31/2016 05:00,2,0.000,ALERT,213.06,301.77,59.975,1459414805,"201051344000685","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,358139.4,358139.4,28932,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459414849,328507.00
03/31/2016 05:00,2,0.000,ALERT,213.06,301.17,59.975,1459414805,"201051344000917","219011344069620",0.00,4.50,0,298.47,303.28,0.0,0.0,0.000,355239.1,355239.1,28935,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459414850,328508.00
03/31/2016 05:00,2,0.000,ALERT,213.06,302.07,60.023,1459414805,"201051344001145","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,360499.0,360499.0,28794,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459414852,328509.00
03/31/2016 05:00,2,0.000,ALERT,212.83,301.17,59.975,1459414805,"201051344000651","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,352244.9,352244.9,29162,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459414854,328510.00
03/31/2016 05:00,2,0.000,ALERT,211.70,300.57,59.975,1459414805,"274151322000088","219011344069620",0.00,4.00,0,297.87,302.98,0.0,0.0,0.000,606116.4,606116.4,17742,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459414856,328511.00
03/31/2016 05:00,2,0.000,ALERT,212.61,299.97,59.959,1459414805,"274151322000068","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,507022.7,507022.7,18906,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459414858,328512.00
03/31/2016 05:00,2,0.000,ALERT,212.38,301.77,59.970,1459414805,"201051344001135","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,348688.1,348688.1,29123,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459414859,328513.00
