ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/31/2016 05:00,2,0.000,ALERT,212.38,303.28,59.996,1459414805,"201051344000594","219011344069620",0.00,3.30,0,300.27,305.68,0.0,0.0,0.000,355843.8,355843.8,24543,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459414861,328514.00
03/31/2016 05:00,2,0.000,ALERT,212.83,301.47,59.975,1459414805,"201051344001203","219011344069620",0.00,3.00,0,299.67,305.08,0.0,0.0,0.000,355071.7,355071.7,29116,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459414863,328515.00
03/31/2016 05:00,2,0.000,ALERT,211.93,301.17,59.965,1459414805,"274151322000054","219011344069620",0.00,4.50,0,298.17,303.58,0.0,0.0,0.000,619748.8,619748.8,17769,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459414865,328516.00
03/31/2016 05:00,2,0.000,ALERT,212.83,302.07,59.970,1459414805,"201051344000867","219011344069620",0.00,4.00,0,300.27,305.68,0.0,0.0,0.000,344628.3,344628.3,24547,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459414867,328517.00
03/31/2016 05:00,2,0.000,ALERT,212.83,301.77,59.965,1459414805,"201051344001093","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,353959.4,353959.4,28994,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459414869,328518.00
03/31/2016 05:00,2,0.000,ALERT,212.38,302.37,59.965,1459414805,"201051344000900","219011344069620",0.00,3.30,0,300.27,305.08,0.0,0.0,0.000,360010.6,360010.6,23946,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459414870,328519.00
03/31/2016 05:00,2,0.000,ALERT,212.83,301.77,59.959,1459414805,"201051344000648","219011344069620",0.00,3.00,0,299.97,305.38,0.0,0.0,0.000,352687.0,352687.0,24247,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459414872,328520.00
03/31/2016 05:00,2,0.000,ALERT,212.61,302.98,59.954,1459414805,"201051344000569","219011344069620",0.00,3.70,0,301.47,306.28,0.0,0.0,0.000,361419.0,361419.0,23882,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459414874,328521.00
03/31/2016 05:00,2,0.000,ALERT,212.61,302.68,59.949,1459414805,"201051344000983","219011344069620",0.00,3.70,0,300.87,305.68,0.0,0.0,0.000,353269.0,353269.0,24348,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459414876,328522.00
03/31/2016 05:00,2,0.000,ALERT,212.61,302.37,59.954,1459414805,"201051344001158","219011344069620",0.00,3.00,0,299.97,305.08,0.0,0.0,0.000,348581.1,348581.1,24591,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459414878,328523.00
03/31/2016 05:00,2,0.000,ALERT,213.06,302.68,59.949,1459414805,"201051344000576","219011344069620",0.00,3.30,0,300.57,305.68,0.0,0.0,0.000,354486.7,354486.7,24018,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459414880,328524.00
03/31/2016 05:00,2,0.000,ALERT,212.16,300.57,59.949,1459414805,"274151322000087","219011344069620",0.00,4.50,0,297.26,302.68,0.0,0.0,0.000,594167.1,594167.1,17837,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459414881,328525.00
03/31/2016 05:15,2,0.000,ALERT,213.29,303.28,59.981,1459415705,"201051344000645","219011344069620",0.00,4.00,0,300.87,304.78,0.0,0.0,0.000,354128.9,354128.9,24163,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459415707,328526.00
03/31/2016 05:15,2,0.000,ALERT,212.38,301.47,59.970,1459415705,"274151322000085","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,622641.5,622641.5,17783,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459415709,328527.00
03/31/2016 05:15,2,0.000,ALERT,213.51,302.98,59.981,1459415705,"201051344000633","219011344069620",0.00,3.30,0,299.07,304.18,0.0,0.0,0.000,345015.5,345015.5,24613,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459415710,328528.00
03/31/2016 05:15,2,0.000,ALERT,212.83,303.28,59.954,1459415705,"201051344000469","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,346484.2,346484.2,24567,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459415712,328529.00
03/31/2016 05:15,2,0.000,ALERT,212.61,301.77,59.949,1459415705,"201051344000646","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,350354.3,350354.3,29124,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459415714,328530.00
03/31/2016 05:15,2,0.000,ALERT,212.16,302.37,59.970,1459415705,"274151322000052","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,631244.6,631244.6,17998,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459415716,328531.00
03/31/2016 05:15,2,0.000,ALERT,212.83,301.77,59.959,1459415705,"201051344000585","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,355915.5,355915.5,29134,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459415717,328532.00
03/31/2016 05:15,2,0.000,ALERT,212.83,302.07,59.975,1459415705,"201051344001230","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,354297.9,354297.9,28921,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459415719,328533.00
03/31/2016 05:15,2,0.000,ALERT,213.29,302.68,59.975,1459415705,"201051344000582","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,347777.2,347777.2,29102,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459415721,328534.00
03/31/2016 05:15,2,0.000,ALERT,212.38,301.77,59.981,1459415705,"201051344000955","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,358960.6,358960.6,29039,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459415723,328535.00
03/31/2016 05:15,2,0.000,ALERT,212.16,300.87,59.959,1459415705,"274151322000094","219011344069620",0.00,3.30,0,298.77,302.07,0.0,0.0,0.000,506834.1,506834.1,18736,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459415725,328536.00
03/31/2016 05:15,2,0.000,ALERT,212.83,303.88,59.981,1459415705,"201051344000579","219011344069620",0.00,3.70,0,301.17,305.38,0.0,0.0,0.000,360003.8,360003.8,4633,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459415727,328537.00
03/31/2016 05:15,2,0.000,ALERT,212.83,302.37,59.986,1459415705,"201051344000890","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,356319.0,356319.0,29063,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459415729,328538.00
03/31/2016 05:15,2,0.000,ALERT,213.06,301.77,60.007,1459415705,"201051344000438","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,358432.7,358432.7,29060,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459415730,328539.00
03/31/2016 05:15,2,0.000,ALERT,213.06,301.47,59.986,1459415705,"201051344000417","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,351975.5,351975.5,29214,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459415732,328540.00
03/31/2016 05:15,2,0.000,ALERT,212.38,302.07,59.975,1459415705,"274151322000083","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,625394.9,625394.9,18050,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459415734,328541.00
03/31/2016 05:15,2,0.000,ALERT,212.83,301.77,59.986,1459415705,"274151322000076","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,665757.1,665757.1,18058,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459415736,328542.00
03/31/2016 05:15,2,0.000,ALERT,212.83,304.18,59.954,1459415705,"201051344000868","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,345547.8,345547.8,24302,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459415738,328543.00
03/31/2016 05:15,2,0.000,ALERT,212.38,302.68,59.981,1459415705,"274151322000095","219011344069620",0.00,3.00,0,300.27,303.58,0.0,0.0,0.000,659161.2,659161.2,17950,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459415739,328544.00
03/31/2016 05:15,2,0.000,ALERT,212.61,302.98,59.996,1459415705,"201051344000988","219011344069620",0.00,3.70,0,298.17,304.48,0.0,0.0,0.000,343385.3,343385.3,24583,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459415742,328545.00
03/31/2016 05:15,2,0.000,ALERT,212.61,301.17,59.986,1459415705,"201051344001025","219011344069620",0.00,3.00,0,299.07,303.88,0.0,0.0,0.000,355878.0,355878.0,29114,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459415744,328546.00
03/31/2016 05:15,2,0.000,ALERT,212.61,303.58,59.954,1459415705,"201051344000458","219011344069620",0.00,4.50,0,300.87,305.38,0.0,0.0,0.000,353488.0,353488.0,24512,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459415745,328547.00
03/31/2016 05:15,2,0.000,ALERT,213.51,303.28,59.986,1459415705,"201051344000853","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,351829.6,351829.6,24107,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459415747,328548.00
03/31/2016 05:15,2,0.000,ALERT,212.83,301.17,60.028,1459415705,"201051344000685","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,358139.4,358139.4,28934,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459415749,328549.00
03/31/2016 05:15,2,0.000,ALERT,213.06,301.47,59.965,1459415705,"201051344000917","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,355239.1,355239.1,28937,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459415751,328550.00
03/31/2016 05:15,2,0.000,ALERT,213.06,302.07,59.986,1459415705,"201051344001145","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,360499.0,360499.0,28796,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459415753,328551.00
03/31/2016 05:15,2,0.000,ALERT,212.83,301.17,59.975,1459415705,"201051344000651","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,352244.9,352244.9,29164,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459415754,328552.00
03/31/2016 05:15,2,0.000,ALERT,211.93,301.17,59.981,1459415705,"274151322000088","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,606116.4,606116.4,17744,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459415756,328553.00
03/31/2016 05:15,2,0.000,ALERT,212.83,300.87,59.970,1459415705,"274151322000068","219011344069620",0.00,4.50,0,298.77,302.07,0.0,0.0,0.000,507022.7,507022.7,18908,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459415758,328554.00
03/31/2016 05:15,2,0.000,ALERT,212.38,301.77,59.996,1459415705,"201051344001135","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,348688.1,348688.1,29125,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459415760,328555.00
03/31/2016 05:15,2,0.000,ALERT,212.38,303.58,59.991,1459415705,"201051344000594","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,355843.8,355843.8,24545,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459415762,328556.00
03/31/2016 05:15,2,0.000,ALERT,212.83,301.47,59.991,1459415705,"201051344001203","219011344069620",0.00,3.30,0,299.37,305.08,0.0,0.0,0.000,355071.7,355071.7,29118,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459415764,328557.00
03/31/2016 05:15,2,0.000,ALERT,211.93,302.07,59.981,1459415705,"274151322000054","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,619748.8,619748.8,17771,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459415765,328558.00
03/31/2016 05:15,2,0.000,ALERT,213.06,302.98,59.991,1459415705,"201051344000867","219011344069620",0.00,4.00,0,299.97,305.08,0.0,0.0,0.000,344628.3,344628.3,24549,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459415767,328559.00
03/31/2016 05:15,2,0.000,ALERT,212.83,301.47,59.986,1459415705,"201051344001093","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,353959.4,353959.4,28996,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459415769,328560.00
03/31/2016 05:15,2,0.000,ALERT,212.38,302.98,59.986,1459415705,"201051344000900","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,360010.6,360010.6,23948,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459415771,328561.00
03/31/2016 05:15,2,0.000,ALERT,212.83,302.68,59.986,1459415705,"201051344000648","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,352687.0,352687.0,24249,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459415772,328562.00
03/31/2016 05:15,2,0.000,ALERT,212.83,303.88,59.970,1459415705,"201051344000569","219011344069620",0.00,3.70,0,301.17,305.38,0.0,0.0,0.000,361419.0,361419.0,23884,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459415774,328563.00
03/31/2016 05:15,2,0.000,ALERT,212.61,303.28,59.986,1459415705,"201051344000983","219011344069620",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,353269.0,353269.0,24350,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459415776,328564.00
03/31/2016 05:15,2,0.000,ALERT,212.83,302.98,59.986,1459415705,"201051344001158","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,348581.1,348581.1,24593,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459415778,328565.00
03/31/2016 05:15,2,0.000,ALERT,213.06,303.58,60.012,1459415705,"201051344000576","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,354486.7,354486.7,24020,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459415780,328566.00
03/31/2016 05:15,2,0.000,ALERT,212.16,301.47,59.986,1459415705,"274151322000087","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,594167.1,594167.1,17839,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459415782,328567.00
03/31/2016 05:30,2,0.000,ALERT,212.61,302.68,59.981,1459416606,"201051344000645","219011344069620",0.00,4.00,0,300.57,305.08,0.0,0.0,0.000,354128.9,354128.9,24165,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459416608,328568.00
03/31/2016 05:30,2,0.000,ALERT,211.70,300.27,60.002,1459416606,"274151322000085","219011344069620",0.00,4.00,0,298.47,303.28,0.0,0.0,0.000,622641.5,622641.5,17785,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459416610,328569.00
03/31/2016 05:30,2,0.000,ALERT,212.83,302.07,59.996,1459416606,"201051344000633","219011344069620",0.00,3.30,0,298.77,304.48,0.0,0.0,0.000,345015.5,345015.5,24615,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459416611,328570.00
03/31/2016 05:30,2,0.000,ALERT,212.16,302.07,59.959,1459416606,"201051344000469","219011344069620",0.00,3.00,0,299.67,304.78,0.0,0.0,0.000,346484.2,346484.2,24569,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459416613,328571.00
03/31/2016 05:30,2,0.000,ALERT,211.70,300.57,59.986,1459416606,"201051344000646","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,350354.3,350354.3,29126,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459416615,328572.00
03/31/2016 05:30,2,0.000,ALERT,211.48,299.97,60.002,1459416606,"274151322000052","219011344069620",0.00,3.70,0,298.17,303.58,0.0,0.0,0.000,631244.6,631244.6,18000,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459416617,328573.00
03/31/2016 05:30,2,0.000,ALERT,211.93,300.87,60.012,1459416606,"201051344000585","219011344069620",0.00,3.70,0,298.47,303.28,0.0,0.0,0.000,355915.5,355915.5,29136,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459416619,328574.00
03/31/2016 05:30,2,0.000,ALERT,211.93,301.17,59.991,1459416606,"201051344001230","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,354297.9,354297.9,28923,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459416621,328575.00
03/31/2016 05:30,2,0.000,ALERT,212.38,301.47,60.007,1459416606,"201051344000582","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,347777.2,347777.2,29104,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459416622,328576.00
03/31/2016 05:30,2,0.000,ALERT,211.48,300.57,60.007,1459416606,"201051344000955","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,358960.6,358960.6,29041,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459416624,328577.00
03/31/2016 05:30,2,0.000,ALERT,211.70,299.97,59.991,1459416606,"274151322000094","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,506834.1,506834.1,18738,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459416626,328578.00
03/31/2016 05:30,2,0.000,ALERT,211.93,302.37,60.007,1459416606,"201051344000579","219011344069620",0.00,3.70,0,301.17,305.68,0.0,0.0,0.000,360003.8,360003.8,4635,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459416628,328579.00
03/31/2016 05:30,2,0.000,ALERT,211.70,300.87,60.002,1459416606,"201051344000890","219011344069620",0.00,3.70,0,299.37,304.78,0.0,0.0,0.000,356319.0,356319.0,29065,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459416630,328580.00
03/31/2016 05:30,2,0.000,ALERT,212.16,300.87,59.986,1459416606,"201051344000438","219011344069620",0.00,3.00,0,299.07,303.88,0.0,0.0,0.000,358432.7,358432.7,29062,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459416632,328581.00
03/31/2016 05:30,2,0.000,ALERT,212.38,300.27,59.996,1459416606,"201051344000417","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,351975.5,351975.5,29216,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459416634,328582.00
03/31/2016 05:30,2,0.000,ALERT,211.70,300.57,59.986,1459416606,"274151322000083","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,625394.9,625394.9,18052,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459416636,328583.00
03/31/2016 05:30,2,0.000,ALERT,212.16,300.57,59.991,1459416606,"274151322000076","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,665757.1,665757.1,18060,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459416638,328584.00
03/31/2016 05:30,2,0.000,ALERT,212.16,302.68,59.991,1459416606,"201051344000868","219011344069620",0.00,3.30,0,301.17,305.98,0.0,0.0,0.000,345547.8,345547.8,24304,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459416639,328585.00
03/31/2016 05:30,2,0.000,ALERT,211.48,301.47,59.986,1459416606,"274151322000095","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,659161.2,659161.2,17952,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459416641,328586.00
03/31/2016 05:30,2,0.000,ALERT,211.93,301.77,60.018,1459416606,"201051344000988","219011344069620",0.00,3.70,0,298.17,304.48,0.0,0.0,0.000,343385.3,343385.3,24585,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459416643,328587.00
03/31/2016 05:30,2,0.000,ALERT,211.70,299.67,59.986,1459416606,"201051344001025","219011344069620",0.00,3.00,0,298.47,303.88,0.0,0.0,0.000,355878.0,355878.0,29116,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459416645,328588.00
03/31/2016 05:30,2,0.000,ALERT,211.93,302.07,59.991,1459416606,"201051344000458","219011344069620",0.00,4.50,0,300.87,305.68,0.0,0.0,0.000,353488.0,353488.0,24514,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459416646,328589.00
03/31/2016 05:30,2,0.000,ALERT,212.61,302.07,59.991,1459416606,"201051344000853","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,351829.6,351829.6,24109,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459416648,328590.00
03/31/2016 05:30,2,0.000,ALERT,212.38,300.87,59.975,1459416606,"201051344000685","219011344069620",0.00,3.70,0,298.77,303.88,0.0,0.0,0.000,358139.4,358139.4,28936,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459416650,328591.00
03/31/2016 05:30,2,0.000,ALERT,212.16,300.27,59.991,1459416606,"201051344000917","219011344069620",0.00,4.50,0,297.57,303.28,0.0,0.0,0.000,355239.1,355239.1,28939,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459416652,328592.00
03/31/2016 05:30,2,0.000,ALERT,212.16,300.87,59.996,1459416606,"201051344001145","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,360499.0,360499.0,28798,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459416654,328593.00
03/31/2016 05:30,2,0.000,ALERT,211.93,299.97,59.996,1459416606,"201051344000651","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,352244.9,352244.9,29166,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459416655,328594.00
03/31/2016 05:30,2,0.000,ALERT,211.25,300.57,59.986,1459416606,"274151322000088","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,606116.4,606116.4,17746,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459416657,328595.00
03/31/2016 05:30,2,0.000,ALERT,212.38,299.97,59.949,1459416606,"274151322000068","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,507022.7,507022.7,18910,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459416659,328596.00
03/31/2016 05:30,2,0.000,ALERT,211.70,300.87,59.986,1459416606,"201051344001135","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,348688.1,348688.1,29127,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459416661,328597.00
03/31/2016 05:30,2,0.000,ALERT,211.70,302.68,59.986,1459416606,"201051344000594","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,355843.8,355843.8,24547,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459416663,328598.00
03/31/2016 05:30,2,0.000,ALERT,211.93,300.27,59.986,1459416606,"201051344001203","219011344069620",0.00,3.30,0,298.77,304.78,0.0,0.0,0.000,355071.7,355071.7,29120,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459416665,328599.00
03/31/2016 05:30,2,0.000,ALERT,211.25,300.57,59.975,1459416606,"274151322000054","219011344069620",0.00,5.00,0,298.47,303.28,0.0,0.0,0.000,619748.8,619748.8,17773,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459416667,328600.00
03/31/2016 05:30,2,0.000,ALERT,211.93,300.87,59.981,1459416606,"201051344000867","219011344069620",0.00,4.00,0,300.27,305.08,0.0,0.0,0.000,344628.3,344628.3,24551,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459416668,328601.00
03/31/2016 05:30,2,0.000,ALERT,211.48,299.97,59.986,1459416606,"201051344001093","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,353959.4,353959.4,28998,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459416670,328602.00
03/31/2016 05:30,2,0.000,ALERT,211.48,301.17,59.991,1459416606,"201051344000900","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,360010.6,360010.6,23950,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459416672,328603.00
03/31/2016 05:30,2,0.000,ALERT,211.93,300.57,59.981,1459416606,"201051344000648","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,352687.0,352687.0,24251,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459416674,328604.00
03/31/2016 05:30,2,0.000,ALERT,211.70,302.07,59.986,1459416606,"201051344000569","219011344069620",0.00,3.70,0,301.17,305.38,0.0,0.0,0.000,361419.0,361419.0,23886,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459416676,328605.00
03/31/2016 05:30,2,0.000,ALERT,211.70,301.47,59.975,1459416606,"201051344000983","219011344069620",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,353269.0,353269.0,24352,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459416677,328606.00
03/31/2016 05:30,2,0.000,ALERT,211.70,301.17,59.986,1459416606,"201051344001158","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,348581.1,348581.1,24595,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459416679,328607.00
03/31/2016 05:30,2,0.000,ALERT,211.93,301.77,59.991,1459416606,"201051344000576","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,354486.7,354486.7,24022,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459416681,328608.00
03/31/2016 05:30,2,0.000,ALERT,211.25,299.07,59.975,1459416606,"274151322000087","219011344069620",0.00,4.50,0,297.57,302.37,0.0,0.0,0.000,594167.1,594167.1,17841,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459416683,328609.00
03/31/2016 05:45,2,0.000,ALERT,212.16,301.47,59.970,1459417504,"201051344000645","219011344069620",0.00,4.00,0,299.37,304.18,0.0,0.0,0.000,354128.9,354128.9,24167,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459417506,328610.00
03/31/2016 05:45,2,0.000,ALERT,211.03,299.97,59.970,1459417504,"274151322000085","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,622641.5,622641.5,17787,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459417508,328611.00
03/31/2016 05:45,2,0.000,ALERT,211.93,300.87,59.975,1459417504,"201051344000633","219011344069620",0.00,3.30,0,297.57,303.88,0.0,0.0,0.000,345015.5,345015.5,24617,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459417510,328612.00
03/31/2016 05:45,2,0.000,ALERT,211.70,301.47,60.002,1459417504,"201051344000469","219011344069620",0.00,3.00,0,298.47,303.58,0.0,0.0,0.000,346484.2,346484.2,24571,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459417512,328613.00
03/31/2016 05:45,2,0.000,ALERT,211.48,300.27,59.970,1459417504,"201051344000646","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,350354.3,350354.3,29128,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459417513,328614.00
03/31/2016 05:45,2,0.000,ALERT,210.35,300.27,59.986,1459417504,"274151322000052","219011344069620",0.00,3.70,0,297.26,302.07,0.0,0.0,0.000,631244.6,631244.6,18002,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459417515,328615.00
03/31/2016 05:45,2,0.000,ALERT,211.93,300.87,59.970,1459417504,"201051344000585","219011344069620",0.00,3.70,0,297.57,302.37,0.0,0.0,0.000,355915.5,355915.5,29138,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459417517,328616.00
03/31/2016 05:45,2,0.000,ALERT,211.48,300.57,59.970,1459417504,"201051344001230","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,354297.9,354297.9,28925,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459417519,328617.00
03/31/2016 05:45,2,0.000,ALERT,212.16,301.17,59.975,1459417504,"201051344000582","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,347777.2,347777.2,29106,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459417521,328618.00
03/31/2016 05:45,2,0.000,ALERT,211.25,300.27,59.970,1459417504,"201051344000955","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,358960.6,358960.6,29043,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459417522,328619.00
03/31/2016 05:45,2,0.000,ALERT,210.57,298.77,59.965,1459417504,"274151322000094","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,506834.1,506834.1,18740,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459417524,328620.00
03/31/2016 05:45,2,0.000,ALERT,211.48,302.07,59.991,1459417504,"201051344000579","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,360003.8,360003.8,4637,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459417526,328621.00
03/31/2016 05:45,2,0.000,ALERT,211.48,300.57,59.970,1459417504,"201051344000890","219011344069620",0.00,3.70,0,298.47,303.58,0.0,0.0,0.000,356319.0,356319.0,29067,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459417528,328622.00
03/31/2016 05:45,2,0.000,ALERT,211.70,300.27,59.975,1459417504,"201051344000438","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,358432.7,358432.7,29064,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459417530,328623.00
03/31/2016 05:45,2,0.000,ALERT,211.93,299.97,59.981,1459417504,"201051344000417","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,351975.5,351975.5,29218,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459417532,328624.00
03/31/2016 05:45,2,0.000,ALERT,211.03,300.27,59.975,1459417504,"274151322000083","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,625394.9,625394.9,18054,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459417534,328625.00
03/31/2016 05:45,2,0.000,ALERT,211.70,299.67,59.970,1459417504,"274151322000076","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,665757.1,665757.1,18062,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459417536,328626.00
03/31/2016 05:45,2,0.000,ALERT,211.48,302.37,59.991,1459417504,"201051344000868","219011344069620",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,345547.8,345547.8,24306,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459417537,328627.00
03/31/2016 05:45,2,0.000,ALERT,210.80,300.87,59.991,1459417504,"274151322000095","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,659161.2,659161.2,17954,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459417539,328628.00
03/31/2016 05:45,2,0.000,ALERT,211.48,301.47,59.981,1459417504,"201051344000988","219011344069620",0.00,3.70,0,296.66,303.28,0.0,0.0,0.000,343385.3,343385.3,24587,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459417541,328629.00
03/31/2016 05:45,2,0.000,ALERT,211.48,299.67,59.970,1459417504,"201051344001025","219011344069620",0.00,3.00,0,297.57,302.37,0.0,0.0,0.000,355878.0,355878.0,29118,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459417543,328630.00
03/31/2016 05:45,2,0.000,ALERT,211.70,301.77,59.986,1459417504,"201051344000458","219011344069620",0.00,5.00,0,299.67,304.48,0.0,0.0,0.000,353488.0,353488.0,24516,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459417545,328631.00
03/31/2016 05:45,2,0.000,ALERT,212.16,301.47,59.928,1459417504,"201051344000853","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,351829.6,351829.6,24111,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459417546,328632.00
03/31/2016 05:45,2,0.000,ALERT,212.16,300.27,60.007,1459417504,"201051344000685","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,358139.4,358139.4,28938,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459417548,328633.00
03/31/2016 05:45,2,0.000,ALERT,211.93,299.97,59.970,1459417504,"201051344000917","219011344069620",0.00,4.50,0,296.66,301.47,0.0,0.0,0.000,355239.1,355239.1,28941,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459417550,328634.00
03/31/2016 05:45,2,0.000,ALERT,212.16,300.87,59.975,1459417504,"201051344001145","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,360499.0,360499.0,28800,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459417552,328635.00
03/31/2016 05:45,2,0.000,ALERT,211.93,299.97,59.975,1459417504,"201051344000651","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,352244.9,352244.9,29168,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459417553,328636.00
03/31/2016 05:45,2,0.000,ALERT,210.57,299.67,59.965,1459417504,"274151322000088","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,606116.4,606116.4,17748,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459417555,328637.00
03/31/2016 05:45,2,0.000,ALERT,211.70,299.67,59.965,1459417504,"274151322000068","219011344069620",0.00,4.50,0,296.96,300.87,0.0,0.0,0.000,507022.7,507022.7,18912,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459417557,328638.00
03/31/2016 05:45,2,0.000,ALERT,211.48,300.27,59.970,1459417504,"201051344001135","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,348688.1,348688.1,29129,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459417559,328639.00
03/31/2016 05:45,2,0.000,ALERT,211.48,302.07,59.970,1459417504,"201051344000594","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,355843.8,355843.8,24549,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459417561,328640.00
03/31/2016 05:45,2,0.000,ALERT,211.93,300.27,59.975,1459417504,"201051344001203","219011344069620",0.00,3.30,0,297.87,303.58,0.0,0.0,0.000,355071.7,355071.7,29122,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459417562,328641.00
03/31/2016 05:45,2,0.000,ALERT,210.80,300.57,60.018,1459417504,"274151322000054","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,619748.8,619748.8,17775,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459417564,328642.00
03/31/2016 05:45,2,0.000,ALERT,211.93,300.87,59.975,1459417504,"201051344000867","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,344628.3,344628.3,24553,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459417566,328643.00
03/31/2016 05:45,2,0.000,ALERT,211.70,300.27,59.975,1459417504,"201051344001093","219011344069620",0.00,4.50,0,297.87,301.47,0.0,0.0,0.000,353959.4,353959.4,29000,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459417568,328644.00
03/31/2016 05:45,2,0.000,ALERT,211.48,301.47,59.975,1459417504,"201051344000900","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,360010.6,360010.6,23952,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459417570,328645.00
03/31/2016 05:45,2,0.000,ALERT,211.93,300.87,59.991,1459417504,"201051344000648","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,352687.0,352687.0,24253,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459417572,328646.00
03/31/2016 05:45,2,0.000,ALERT,211.70,301.77,59.970,1459417504,"201051344000569","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,361419.0,361419.0,23888,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459417573,328647.00
03/31/2016 05:45,2,0.000,ALERT,211.70,301.47,59.938,1459417504,"201051344000983","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,353269.0,353269.0,24354,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459417575,328648.00
03/31/2016 05:45,2,0.000,ALERT,211.70,301.47,59.981,1459417504,"201051344001158","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,348581.1,348581.1,24597,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459417577,328649.00
03/31/2016 05:45,2,0.000,ALERT,212.16,302.07,59.965,1459417504,"201051344000576","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,354486.7,354486.7,24024,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459417579,328650.00
03/31/2016 05:45,2,0.000,ALERT,211.03,299.07,59.975,1459417504,"274151322000087","219011344069620",0.00,4.50,0,296.66,300.87,0.0,0.0,0.000,594167.1,594167.1,17843,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459417581,328651.00
03/31/2016 06:00,2,0.000,ALERT,211.25,300.27,60.028,1459418405,"201051344000645","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,354128.9,354128.9,24169,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459418407,328652.00
03/31/2016 06:00,2,0.000,ALERT,210.12,298.47,60.023,1459418405,"274151322000085","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,622641.5,622641.5,17789,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459418408,328653.00
03/31/2016 06:00,2,0.000,ALERT,211.48,299.97,60.034,1459418405,"201051344000633","219011344069620",0.00,3.30,0,296.96,302.68,0.0,0.0,0.000,345015.5,345015.5,24619,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459418410,328654.00
03/31/2016 06:00,2,0.000,ALERT,211.03,300.27,60.028,1459418405,"201051344000469","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,346484.2,346484.2,24573,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459418412,328655.00
03/31/2016 06:00,2,0.000,ALERT,210.35,299.07,60.023,1459418405,"201051344000646","219011344069620",0.00,3.30,0,296.66,301.77,0.0,0.0,0.000,350354.3,350354.3,29130,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459418414,328656.00
03/31/2016 06:00,2,0.000,ALERT,210.12,298.47,60.018,1459418405,"274151322000052","219011344069620",0.00,4.00,0,296.96,302.07,0.0,0.0,0.000,631244.6,631244.6,18004,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459418415,328657.00
03/31/2016 06:00,2,0.000,ALERT,210.80,299.37,60.039,1459418405,"201051344000585","219011344069620",0.00,3.70,0,296.66,302.07,0.0,0.0,0.000,355915.5,355915.5,29140,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459418417,328658.00
