ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/31/2016 06:00,2,0.000,ALERT,210.35,299.07,60.018,1459418405,"201051344001230","219011344069620",0.00,3.70,0,297.26,302.07,0.0,0.0,0.000,354297.9,354297.9,28927,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459418419,328659.00
03/31/2016 06:00,2,0.000,ALERT,211.25,299.97,60.034,1459418405,"201051344000582","219011344069620",0.00,3.30,0,297.87,302.68,0.0,0.0,0.000,347777.2,347777.2,29108,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459418421,328660.00
03/31/2016 06:00,2,0.000,ALERT,210.12,299.07,60.039,1459418405,"201051344000955","219011344069620",0.00,3.70,0,296.96,301.77,0.0,0.0,0.000,358960.6,358960.6,29045,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459418423,328661.00
03/31/2016 06:00,2,0.000,ALERT,210.12,297.87,60.018,1459418405,"274151322000094","219011344069620",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,506834.1,506834.1,18742,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459418425,328662.00
03/31/2016 06:00,2,0.000,ALERT,211.03,300.87,60.023,1459418405,"201051344000579","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,360003.8,360003.8,4639,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459418426,328663.00
03/31/2016 06:00,2,0.000,ALERT,210.57,299.37,60.012,1459418405,"201051344000890","219011344069620",0.00,4.00,0,297.87,302.98,0.0,0.0,0.000,356319.0,356319.0,29069,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459418428,328664.00
03/31/2016 06:00,2,0.000,ALERT,210.80,299.07,60.018,1459418405,"201051344000438","219011344069620",0.00,3.30,0,297.57,302.37,0.0,0.0,0.000,358432.7,358432.7,29066,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459418430,328665.00
03/31/2016 06:00,2,0.000,ALERT,210.80,298.47,60.018,1459418405,"201051344000417","219011344069620",0.00,3.70,0,296.66,301.47,0.0,0.0,0.000,351975.5,351975.5,29220,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459418432,328666.00
03/31/2016 06:00,2,0.000,ALERT,210.35,298.77,60.012,1459418405,"274151322000083","219011344069620",0.00,4.00,0,297.26,302.07,0.0,0.0,0.000,625394.9,625394.9,18056,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459418434,328667.00
03/31/2016 06:00,2,0.000,ALERT,210.80,298.77,60.023,1459418405,"274151322000076","219011344069620",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,665757.1,665757.1,18064,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459418435,328668.00
03/31/2016 06:00,2,0.000,ALERT,210.80,300.87,59.981,1459418405,"201051344000868","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,345547.8,345547.8,24308,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459418437,328669.00
03/31/2016 06:00,2,0.000,ALERT,210.35,299.37,59.986,1459418405,"274151322000095","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,659161.2,659161.2,17956,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459418439,328670.00
03/31/2016 06:00,2,0.000,ALERT,210.80,299.97,60.023,1459418405,"201051344000988","219011344069620",0.00,3.70,0,296.66,302.68,0.0,0.0,0.000,343385.3,343385.3,24589,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459418441,328671.00
03/31/2016 06:00,2,0.000,ALERT,210.35,297.87,60.039,1459418405,"201051344001025","219011344069620",0.00,3.00,0,296.66,302.37,0.0,0.0,0.000,355878.0,355878.0,29120,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459418443,328672.00
03/31/2016 06:00,2,0.000,ALERT,210.57,300.27,60.034,1459418405,"201051344000458","219011344069620",0.00,5.00,0,299.07,303.88,0.0,0.0,0.000,353488.0,353488.0,24518,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459418445,328673.00
03/31/2016 06:00,2,0.000,ALERT,211.48,299.97,60.039,1459418405,"201051344000853","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,351829.6,351829.6,24113,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459418447,328674.00
03/31/2016 06:00,2,0.000,ALERT,210.80,299.07,60.023,1459418405,"201051344000685","219011344069620",0.00,3.70,0,296.96,302.07,0.0,0.0,0.000,358139.4,358139.4,28940,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459418449,328675.00
03/31/2016 06:00,2,0.000,ALERT,209.90,296.96,60.007,1459418405,"201051344000917","219011344069620",0.00,5.00,0,295.76,301.17,0.0,0.0,0.000,355239.1,355239.1,28943,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459418450,328676.00
03/31/2016 06:00,2,0.000,ALERT,210.35,298.77,60.007,1459418405,"201051344001145","219011344069620",0.00,3.70,0,296.66,302.68,0.0,0.0,0.000,360499.0,360499.0,28802,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459418452,328677.00
03/31/2016 06:00,2,0.000,ALERT,210.57,298.17,60.012,1459418405,"201051344000651","219011344069620",0.00,2.50,0,295.76,301.47,0.0,0.0,0.000,352244.9,352244.9,29170,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459418454,328678.00
03/31/2016 06:00,2,0.000,ALERT,209.90,298.77,60.007,1459418405,"274151322000088","219011344069620",0.00,4.50,0,296.36,301.47,0.0,0.0,0.000,606116.4,606116.4,17750,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459418456,328679.00
03/31/2016 06:00,2,0.000,ALERT,211.03,298.17,60.002,1459418405,"274151322000068","219011344069620",0.00,4.50,0,296.06,300.57,0.0,0.0,0.000,507022.7,507022.7,18914,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459418458,328680.00
03/31/2016 06:00,2,0.000,ALERT,209.44,297.57,59.996,1459418405,"201051344001135","219011344069620",0.00,3.70,0,296.36,302.37,0.0,0.0,0.000,348688.1,348688.1,29131,0,0,0,L,1122011218,0,119.97,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459418459,328681.00
03/31/2016 06:00,2,0.000,ALERT,210.35,300.57,60.007,1459418405,"201051344000594","219011344069620",0.00,3.30,0,297.87,303.58,0.0,0.0,0.000,355843.8,355843.8,24551,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459418461,328682.00
03/31/2016 06:00,2,0.000,ALERT,210.57,298.47,59.991,1459418405,"201051344001203","219011344069620",0.00,3.30,0,296.06,303.58,0.0,0.0,0.000,355071.7,355071.7,29124,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459418463,328683.00
03/31/2016 06:00,2,0.000,ALERT,210.12,298.77,59.991,1459418405,"274151322000054","219011344069620",0.00,4.50,0,296.66,301.77,0.0,0.0,0.000,619748.8,619748.8,17777,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459418465,328684.00
03/31/2016 06:00,2,0.000,ALERT,211.25,299.97,59.975,1459418405,"201051344000867","219011344069620",0.00,4.50,0,297.57,303.28,0.0,0.0,0.000,344628.3,344628.3,24555,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459418467,328685.00
03/31/2016 06:00,2,0.000,ALERT,210.57,299.07,60.012,1459418405,"201051344001093","219011344069620",0.00,4.50,0,296.36,301.77,0.0,0.0,0.000,353959.4,353959.4,29002,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459418468,328686.00
03/31/2016 06:00,2,0.000,ALERT,210.80,300.27,59.991,1459418405,"201051344000900","219011344069620",0.00,3.70,0,297.87,303.28,0.0,0.0,0.000,360010.6,360010.6,23954,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459418470,328687.00
03/31/2016 06:00,2,0.000,ALERT,211.03,299.67,59.991,1459418405,"201051344000648","219011344069620",0.00,3.00,0,297.57,302.98,0.0,0.0,0.000,352687.0,352687.0,24255,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459418472,328688.00
03/31/2016 06:00,2,0.000,ALERT,211.03,300.87,59.965,1459418405,"201051344000569","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,361419.0,361419.0,23890,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459418474,328689.00
03/31/2016 06:00,2,0.000,ALERT,210.57,300.27,59.981,1459418405,"201051344000983","219011344069620",0.00,4.00,0,298.47,303.28,0.0,0.0,0.000,353269.0,353269.0,24356,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459418475,328690.00
03/31/2016 06:00,2,0.000,ALERT,211.03,300.27,59.986,1459418405,"201051344001158","219011344069620",0.00,3.00,0,297.87,302.68,0.0,0.0,0.000,348581.1,348581.1,24599,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459418477,328691.00
03/31/2016 06:00,2,0.000,ALERT,211.48,300.87,59.986,1459418405,"201051344000576","219011344069620",0.00,3.30,0,298.47,303.58,0.0,0.0,0.000,354486.7,354486.7,24026,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459418479,328692.00
03/31/2016 06:00,2,0.000,ALERT,210.12,298.17,59.949,1459418405,"274151322000087","219011344069620",0.00,5.00,0,295.46,300.87,0.0,0.0,0.000,594167.1,594167.1,17845,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459418481,328693.00
03/31/2016 06:15,2,0.000,ALERT,211.25,300.27,59.970,1459419305,"201051344000645","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,354128.9,354128.9,24171,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459419307,328694.00
03/31/2016 06:15,2,0.000,ALERT,210.35,299.67,59.996,1459419305,"274151322000085","219011344069620",0.00,4.00,0,295.76,300.87,0.0,0.0,0.000,622641.5,622641.5,17791,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459419309,328695.00
03/31/2016 06:15,2,0.000,ALERT,211.48,300.27,59.944,1459419305,"201051344000633","219011344069620",0.00,3.30,0,296.06,302.07,0.0,0.0,0.000,345015.5,345015.5,24621,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459419311,328696.00
03/31/2016 06:15,2,0.000,ALERT,211.03,300.27,59.981,1459419305,"201051344000469","219011344069620",0.00,3.30,0,296.96,302.07,0.0,0.0,0.000,346484.2,346484.2,24575,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459419313,328697.00
03/31/2016 06:15,2,0.000,ALERT,210.80,299.37,59.975,1459419305,"201051344000646","219011344069620",0.00,3.30,0,295.76,301.17,0.0,0.0,0.000,350354.3,350354.3,29132,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459419315,328698.00
03/31/2016 06:15,2,0.000,ALERT,210.12,299.07,59.970,1459419305,"274151322000052","219011344069620",0.00,4.00,0,295.46,301.17,0.0,0.0,0.000,631244.6,631244.6,18006,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459419316,328699.00
03/31/2016 06:15,2,0.000,ALERT,211.25,299.67,59.996,1459419305,"201051344000585","219011344069620",0.00,4.00,0,295.76,305.98,0.0,0.0,0.000,355915.5,355915.5,29142,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459419318,328700.00
03/31/2016 06:15,2,0.000,ALERT,211.03,299.67,59.933,1459419305,"201051344001230","219011344069620",0.00,3.70,0,296.06,306.58,0.0,0.0,0.000,354297.9,354297.9,28929,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459419320,328701.00
03/31/2016 06:15,2,0.000,ALERT,211.70,300.57,59.970,1459419305,"201051344000582","219011344069620",0.00,3.30,0,296.66,307.18,0.0,0.0,0.000,347777.2,347777.2,29110,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459419322,328702.00
03/31/2016 06:15,2,0.000,ALERT,210.57,299.37,59.975,1459419305,"201051344000955","219011344069620",0.00,3.70,0,295.76,306.28,0.0,0.0,0.000,358960.6,358960.6,29047,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459419323,328703.00
03/31/2016 06:15,2,0.000,ALERT,210.35,299.07,59.965,1459419305,"274151322000094","219011344069620",0.00,3.30,0,295.16,299.97,0.0,0.0,0.000,506834.1,506834.1,18744,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459419325,328704.00
03/31/2016 06:15,2,0.000,ALERT,210.80,300.87,59.965,1459419305,"201051344000579","219011344069620",0.00,4.00,0,298.47,303.28,0.0,0.0,0.000,360003.8,360003.8,4641,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459419327,328705.00
03/31/2016 06:15,2,0.000,ALERT,210.80,299.67,59.965,1459419305,"201051344000890","219011344069620",0.00,4.00,0,296.06,307.48,0.0,0.0,0.000,356319.0,356319.0,29071,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459419329,328706.00
03/31/2016 06:15,2,0.000,ALERT,211.03,299.07,60.007,1459419305,"201051344000438","219011344069620",0.00,3.30,0,295.76,306.58,0.0,0.0,0.000,358432.7,358432.7,29068,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459419331,328707.00
03/31/2016 06:15,2,0.000,ALERT,211.48,299.07,59.965,1459419305,"201051344000417","219011344069620",0.00,4.00,0,295.16,305.98,0.0,0.0,0.000,351975.5,351975.5,29222,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459419332,328708.00
03/31/2016 06:15,2,0.000,ALERT,210.57,299.37,59.996,1459419305,"274151322000083","219011344069620",0.00,4.00,0,295.76,302.07,0.0,0.0,0.000,625394.9,625394.9,18058,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459419334,328709.00
03/31/2016 06:15,2,0.000,ALERT,211.03,299.67,59.954,1459419305,"274151322000076","219011344069620",0.00,4.00,0,295.76,301.47,0.0,0.0,0.000,665757.1,665757.1,18066,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459419336,328710.00
03/31/2016 06:15,2,0.000,ALERT,211.03,301.17,59.975,1459419305,"201051344000868","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,345547.8,345547.8,24310,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459419338,328711.00
03/31/2016 06:15,2,0.000,ALERT,210.35,300.27,59.954,1459419305,"274151322000095","219011344069620",0.00,3.30,0,296.66,302.37,0.0,0.0,0.000,659161.2,659161.2,17958,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459419340,328712.00
03/31/2016 06:15,2,0.000,ALERT,210.57,300.27,59.965,1459419305,"201051344000988","219011344069620",0.00,3.70,0,295.16,302.07,0.0,0.0,0.000,343385.3,343385.3,24591,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459419341,328713.00
03/31/2016 06:15,2,0.000,ALERT,211.03,298.77,59.954,1459419305,"201051344001025","219011344069620",0.00,3.30,0,295.16,306.88,0.0,0.0,0.000,355878.0,355878.0,29122,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459419343,328714.00
03/31/2016 06:15,2,0.000,ALERT,210.57,300.57,59.954,1459419305,"201051344000458","219011344069620",0.00,5.00,0,297.87,303.28,0.0,0.0,0.000,353488.0,353488.0,24520,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459419345,328715.00
03/31/2016 06:15,2,0.000,ALERT,211.48,300.27,59.965,1459419305,"201051344000853","219011344069620",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,351829.6,351829.6,24115,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459419347,328716.00
03/31/2016 06:15,2,0.000,ALERT,211.25,299.07,59.959,1459419305,"201051344000685","219011344069620",0.00,3.70,0,295.76,306.58,0.0,0.0,0.000,358139.4,358139.4,28942,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459419349,328717.00
03/31/2016 06:15,2,0.000,ALERT,211.03,298.77,59.917,1459419305,"201051344000917","219011344069620",0.00,5.00,0,293.96,305.38,0.0,0.0,0.000,355239.1,355239.1,28945,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459419351,328718.00
03/31/2016 06:15,2,0.000,ALERT,211.25,299.67,59.965,1459419305,"201051344001145","219011344069620",0.00,3.70,0,296.06,307.48,0.0,0.0,0.000,360499.0,360499.0,28804,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459419352,328719.00
03/31/2016 06:15,2,0.000,ALERT,211.03,298.77,59.933,1459419305,"201051344000651","219011344069620",0.00,3.00,0,295.16,305.68,0.0,0.0,0.000,352244.9,352244.9,29172,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459419354,328720.00
03/31/2016 06:15,2,0.000,ALERT,209.90,299.37,59.928,1459419305,"274151322000088","219011344069620",0.00,4.50,0,295.46,301.47,0.0,0.0,0.000,606116.4,606116.4,17752,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459419356,328721.00
03/31/2016 06:15,2,0.000,ALERT,211.03,298.77,59.965,1459419305,"274151322000068","219011344069620",0.00,4.50,0,295.16,300.87,0.0,0.0,0.000,507022.7,507022.7,18916,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459419358,328722.00
03/31/2016 06:15,2,0.000,ALERT,210.57,299.37,59.996,1459419305,"201051344001135","219011344069620",0.00,3.70,0,295.76,306.58,0.0,0.0,0.000,348688.1,348688.1,29133,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459419359,328723.00
03/31/2016 06:15,2,0.000,ALERT,210.35,300.57,59.970,1459419305,"201051344000594","219011344069620",0.00,3.70,0,297.57,302.98,0.0,0.0,0.000,355843.8,355843.8,24553,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459419361,328724.00
03/31/2016 06:15,2,0.000,ALERT,211.03,299.07,59.981,1459419305,"201051344001203","219011344069620",0.00,3.70,0,295.46,307.48,0.0,0.0,0.000,355071.7,355071.7,29126,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459419363,328725.00
03/31/2016 06:15,2,0.000,ALERT,210.12,299.67,59.965,1459419305,"274151322000054","219011344069620",0.00,5.00,0,295.16,302.07,0.0,0.0,0.000,619748.8,619748.8,17779,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459419365,328726.00
03/31/2016 06:15,2,0.000,ALERT,211.03,299.97,60.018,1459419305,"201051344000867","219011344069620",0.00,4.50,0,297.26,302.98,0.0,0.0,0.000,344628.3,344628.3,24557,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459419367,328727.00
03/31/2016 06:15,2,0.000,ALERT,211.03,299.37,59.965,1459419305,"201051344001093","219011344069620",0.00,4.50,0,295.76,305.98,0.0,0.0,0.000,353959.4,353959.4,29004,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459419368,328728.00
03/31/2016 06:15,2,0.000,ALERT,210.57,300.27,59.986,1459419305,"201051344000900","219011344069620",0.00,3.70,0,297.57,302.37,0.0,0.0,0.000,360010.6,360010.6,23956,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459419370,328729.00
03/31/2016 06:15,2,0.000,ALERT,211.03,299.67,60.028,1459419305,"201051344000648","219011344069620",0.00,3.30,0,297.26,302.37,0.0,0.0,0.000,352687.0,352687.0,24257,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459419372,328730.00
03/31/2016 06:15,2,0.000,ALERT,210.80,300.87,59.991,1459419305,"201051344000569","219011344069620",0.00,4.00,0,298.47,303.28,0.0,0.0,0.000,361419.0,361419.0,23892,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459419374,328731.00
03/31/2016 06:15,2,0.000,ALERT,210.57,300.27,59.970,1459419305,"201051344000983","219011344069620",0.00,4.00,0,298.17,302.98,0.0,0.0,0.000,353269.0,353269.0,24358,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459419376,328732.00
03/31/2016 06:15,2,0.000,ALERT,211.03,300.27,59.996,1459419305,"201051344001158","219011344069620",0.00,3.30,0,297.26,302.07,0.0,0.0,0.000,348581.1,348581.1,24601,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459419378,328733.00
03/31/2016 06:15,2,0.000,ALERT,211.25,300.87,59.965,1459419305,"201051344000576","219011344069620",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,354486.7,354486.7,24028,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459419380,328734.00
03/31/2016 06:15,2,0.000,ALERT,210.12,298.47,59.991,1459419305,"274151322000087","219011344069620",0.00,5.00,0,294.86,300.87,0.0,0.0,0.000,594167.1,594167.1,17847,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459419382,328735.00
03/31/2016 06:30,2,0.000,ALERT,211.03,299.97,59.965,1459420205,"201051344000645","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,354128.9,354128.9,24173,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459420207,328736.00
03/31/2016 06:30,2,0.000,ALERT,209.90,298.17,59.959,1459420205,"274151322000085","219011344069620",0.00,4.50,0,296.96,301.17,0.0,0.0,0.000,622641.5,622641.5,17793,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459420209,328737.00
03/31/2016 06:30,2,0.000,ALERT,211.03,299.67,59.965,1459420205,"201051344000633","219011344069620",0.00,3.70,0,296.06,301.47,0.0,0.0,0.000,345015.5,345015.5,24623,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459420211,328738.00
03/31/2016 06:30,2,0.000,ALERT,210.57,299.67,59.965,1459420205,"201051344000469","219011344069620",0.00,3.30,0,296.96,301.77,0.0,0.0,0.000,346484.2,346484.2,24577,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459420212,328739.00
03/31/2016 06:30,2,0.000,ALERT,210.35,298.77,60.002,1459420205,"201051344000646","219011344069620",0.00,3.70,0,296.36,306.58,0.0,0.0,0.000,350354.3,350354.3,29134,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459420214,328740.00
03/31/2016 06:30,2,0.000,ALERT,209.67,298.77,59.949,1459420205,"274151322000052","219011344069620",0.00,4.00,0,296.66,302.07,0.0,0.0,0.000,631244.6,631244.6,18008,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459420216,328741.00
03/31/2016 06:30,2,0.000,ALERT,210.35,298.47,59.970,1459420205,"201051344000585","219011344069620",0.00,4.50,0,296.36,300.87,0.0,0.0,0.000,355915.5,355915.5,29144,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459420218,328742.00
03/31/2016 06:30,2,0.000,ALERT,210.35,299.07,59.975,1459420205,"201051344001230","219011344069620",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,354297.9,354297.9,28931,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459420219,328743.00
03/31/2016 06:30,2,0.000,ALERT,210.80,299.37,59.954,1459420205,"201051344000582","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,347777.2,347777.2,29112,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459420221,328744.00
03/31/2016 06:30,2,0.000,ALERT,209.90,298.17,59.965,1459420205,"201051344000955","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,358960.6,358960.6,29049,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459420223,328745.00
03/31/2016 06:30,2,0.000,ALERT,209.67,297.57,59.933,1459420205,"274151322000094","219011344069620",0.00,3.70,0,296.06,300.57,0.0,0.0,0.000,506834.1,506834.1,18746,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459420225,328746.00
03/31/2016 06:30,2,0.000,ALERT,210.35,300.27,59.959,1459420205,"201051344000579","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,360003.8,360003.8,4643,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459420227,328747.00
03/31/2016 06:30,2,0.000,ALERT,210.35,298.77,59.965,1459420205,"201051344000890","219011344069620",0.00,4.00,0,297.26,302.07,0.0,0.0,0.000,356319.0,356319.0,29073,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459420229,328748.00
03/31/2016 06:30,2,0.000,ALERT,210.57,298.47,59.991,1459420205,"201051344000438","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,358432.7,358432.7,29070,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459420231,328749.00
03/31/2016 06:30,2,0.000,ALERT,210.80,298.17,59.949,1459420205,"201051344000417","219011344069620",0.00,3.70,0,296.36,300.27,0.0,0.0,0.000,351975.5,351975.5,29224,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459420233,328750.00
03/31/2016 06:30,2,0.000,ALERT,209.90,299.07,59.944,1459420205,"274151322000083","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,625394.9,625394.9,18060,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459420234,328751.00
03/31/2016 06:30,2,0.000,ALERT,210.57,298.47,59.949,1459420205,"274151322000076","219011344069620",0.00,4.00,0,296.36,301.47,0.0,0.0,0.000,665757.1,665757.1,18068,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459420236,328752.00
03/31/2016 06:30,2,0.000,ALERT,210.57,301.17,59.981,1459420205,"201051344000868","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,345547.8,345547.8,24312,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459420238,328753.00
03/31/2016 06:30,2,0.000,ALERT,209.90,299.67,59.928,1459420205,"274151322000095","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,659161.2,659161.2,17960,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459420240,328754.00
03/31/2016 06:30,2,0.000,ALERT,210.35,300.27,59.933,1459420205,"201051344000988","219011344069620",0.00,4.00,0,295.76,301.77,0.0,0.0,0.000,343385.3,343385.3,24593,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459420242,328755.00
03/31/2016 06:30,2,0.000,ALERT,210.12,297.57,59.917,1459420205,"201051344001025","219011344069620",0.00,3.30,0,296.36,301.47,0.0,0.0,0.000,355878.0,355878.0,29124,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459420244,328756.00
03/31/2016 06:30,2,0.000,ALERT,210.35,300.27,59.944,1459420205,"201051344000458","219011344069620",0.00,5.00,0,298.17,303.28,0.0,0.0,0.000,353488.0,353488.0,24522,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459420245,328757.00
03/31/2016 06:30,2,0.000,ALERT,211.25,300.27,59.954,1459420205,"201051344000853","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,351829.6,351829.6,24117,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459420247,328758.00
03/31/2016 06:30,2,0.000,ALERT,210.80,298.47,59.959,1459420205,"201051344000685","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,358139.4,358139.4,28944,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459420249,328759.00
03/31/2016 06:30,2,0.000,ALERT,210.35,297.87,59.959,1459420205,"201051344000917","219011344069620",0.00,5.00,0,295.16,300.27,0.0,0.0,0.000,355239.1,355239.1,28947,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459420251,328760.00
03/31/2016 06:30,2,0.000,ALERT,210.80,298.77,59.954,1459420205,"201051344001145","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,360499.0,360499.0,28806,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459420253,328761.00
03/31/2016 06:30,2,0.000,ALERT,210.57,297.87,59.954,1459420205,"201051344000651","219011344069620",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,352244.9,352244.9,29174,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459420254,328762.00
03/31/2016 06:30,2,0.000,ALERT,209.44,298.47,59.949,1459420205,"274151322000088","219011344069620",0.00,4.50,0,296.36,300.27,0.0,0.0,0.000,606116.4,606116.4,17754,0,0,0,L,1151911521,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459420256,328763.00
03/31/2016 06:30,2,0.000,ALERT,210.57,297.87,59.949,1459420205,"274151322000068","219011344069620",0.00,4.50,0,296.06,299.67,0.0,0.0,0.000,507022.7,507022.7,18918,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459420258,328764.00
03/31/2016 06:30,2,0.000,ALERT,210.12,298.47,59.954,1459420205,"201051344001135","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,348688.1,348688.1,29135,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459420260,328765.00
03/31/2016 06:30,2,0.000,ALERT,210.12,300.57,59.949,1459420205,"201051344000594","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,355843.8,355843.8,24555,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459420262,328766.00
03/31/2016 06:30,2,0.000,ALERT,210.57,298.17,59.944,1459420205,"201051344001203","219011344069620",0.00,3.70,0,296.66,302.68,0.0,0.0,0.000,355071.7,355071.7,29128,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459420263,328767.00
03/31/2016 06:30,2,0.000,ALERT,209.90,298.77,59.944,1459420205,"274151322000054","219011344069620",0.00,5.00,0,296.66,301.17,0.0,0.0,0.000,619748.8,619748.8,17781,0,0,0,L,1151911521,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459420265,328768.00
03/31/2016 06:30,2,0.000,ALERT,211.03,300.27,59.944,1459420205,"201051344000867","219011344069620",0.00,4.50,0,297.26,302.68,0.0,0.0,0.000,344628.3,344628.3,24559,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459420267,328769.00
03/31/2016 06:30,2,0.000,ALERT,210.57,298.77,59.959,1459420205,"201051344001093","219011344069620",0.00,5.00,0,296.36,300.87,0.0,0.0,0.000,353959.4,353959.4,29006,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459420269,328770.00
03/31/2016 06:30,2,0.000,ALERT,210.57,300.57,59.944,1459420205,"201051344000900","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,360010.6,360010.6,23958,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459420271,328771.00
03/31/2016 06:30,2,0.000,ALERT,211.03,300.27,59.938,1459420205,"201051344000648","219011344069620",0.00,3.30,0,297.26,302.37,0.0,0.0,0.000,352687.0,352687.0,24259,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459420273,328772.00
03/31/2016 06:30,2,0.000,ALERT,210.80,301.47,59.938,1459420205,"201051344000569","219011344069620",0.00,3.70,0,298.47,303.28,0.0,0.0,0.000,361419.0,361419.0,23894,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459420274,328773.00
03/31/2016 06:30,2,0.000,ALERT,210.57,300.87,59.933,1459420205,"201051344000983","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,353269.0,353269.0,24360,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459420276,328774.00
03/31/2016 06:30,2,0.000,ALERT,210.80,300.57,59.954,1459420205,"201051344001158","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,348581.1,348581.1,24603,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459420278,328775.00
03/31/2016 06:30,2,0.000,ALERT,211.25,301.47,59.922,1459420205,"201051344000576","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,354486.7,354486.7,24030,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459420280,328776.00
03/31/2016 06:30,2,0.000,ALERT,210.12,297.87,59.928,1459420205,"274151322000087","219011344069620",0.00,5.00,0,295.76,299.97,0.0,0.0,0.000,594167.1,594167.1,17849,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459420282,328777.00
03/31/2016 06:45,2,0.000,ALERT,210.80,299.97,59.970,1459421104,"201051344000645","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,354128.9,354128.9,24175,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459421106,328778.00
03/31/2016 06:45,2,0.000,ALERT,209.90,298.47,59.965,1459421104,"274151322000085","219011344069620",0.00,4.50,0,296.36,300.57,0.0,0.0,0.000,622641.5,622641.5,17795,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459421108,328779.00
03/31/2016 06:45,2,0.000,ALERT,210.80,299.37,59.970,1459421104,"201051344000633","219011344069620",0.00,3.70,0,296.06,301.47,0.0,0.0,0.000,345015.5,345015.5,24625,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459421110,328780.00
03/31/2016 06:45,2,0.000,ALERT,210.35,299.67,59.922,1459421104,"201051344000469","219011344069620",0.00,3.30,0,296.66,301.47,0.0,0.0,0.000,346484.2,346484.2,24579,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459421112,328781.00
03/31/2016 06:45,2,0.000,ALERT,209.90,298.17,59.959,1459421104,"201051344000646","219011344069620",0.00,3.70,0,296.06,300.27,0.0,0.0,0.000,350354.3,350354.3,29136,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459421114,328782.00
03/31/2016 06:45,2,0.000,ALERT,209.44,299.07,59.975,1459421104,"274151322000052","219011344069620",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,631244.6,631244.6,18010,0,0,0,L,1151911521,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459421116,328783.00
03/31/2016 06:45,2,0.000,ALERT,210.12,298.47,59.965,1459421104,"201051344000585","219011344069620",0.00,4.00,0,295.76,300.57,0.0,0.0,0.000,355915.5,355915.5,29146,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459421118,328784.00
03/31/2016 06:45,2,0.000,ALERT,210.12,298.77,59.991,1459421104,"201051344001230","219011344069620",0.00,3.70,0,296.36,300.57,0.0,0.0,0.000,354297.9,354297.9,28933,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459421119,328785.00
03/31/2016 06:45,2,0.000,ALERT,210.80,299.37,59.975,1459421104,"201051344000582","219011344069620",0.00,3.30,0,297.26,300.87,0.0,0.0,0.000,347777.2,347777.2,29114,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459421121,328786.00
03/31/2016 06:45,2,0.000,ALERT,209.67,298.17,59.970,1459421104,"201051344000955","219011344069620",0.00,3.70,0,296.36,300.27,0.0,0.0,0.000,358960.6,358960.6,29051,0,0,0,L,1122011218,0,119.75,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459421123,328787.00
03/31/2016 06:45,2,0.000,ALERT,209.22,297.26,59.996,1459421104,"274151322000094","219011344069620",0.00,3.70,0,295.76,299.67,0.0,0.0,0.000,506834.1,506834.1,18748,0,0,0,L,1151911521,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459421125,328788.00
03/31/2016 06:45,2,0.000,ALERT,211.03,301.47,59.917,1459421104,"201051344000579","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,360003.8,360003.8,4645,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459421126,328789.00
03/31/2016 06:45,2,0.000,ALERT,210.12,298.77,59.970,1459421104,"201051344000890","219011344069620",0.00,4.00,0,296.36,301.47,0.0,0.0,0.000,356319.0,356319.0,29075,0,0,0,L,1122011218,0,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459421128,328790.00
03/31/2016 06:45,2,0.000,ALERT,210.35,298.47,60.012,1459421104,"201051344000438","219011344069620",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,358432.7,358432.7,29072,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459421130,328791.00
03/31/2016 06:45,2,0.000,ALERT,210.35,297.87,59.970,1459421104,"201051344000417","219011344069620",0.00,4.00,0,295.76,299.67,0.0,0.0,0.000,351975.5,351975.5,29226,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459421132,328792.00
03/31/2016 06:45,2,0.000,ALERT,209.44,298.17,59.959,1459421104,"274151322000083","219011344069620",0.00,4.00,0,296.06,300.87,0.0,0.0,0.000,625394.9,625394.9,18062,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459421134,328793.00
03/31/2016 06:45,2,0.000,ALERT,210.35,297.87,59.965,1459421104,"274151322000076","219011344069620",0.00,4.00,0,296.06,300.87,0.0,0.0,0.000,665757.1,665757.1,18070,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459421135,328794.00
03/31/2016 06:45,2,0.000,ALERT,211.03,301.47,59.959,1459421104,"201051344000868","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,345547.8,345547.8,24314,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459421137,328795.00
03/31/2016 06:45,2,0.000,ALERT,209.44,299.07,59.954,1459421104,"274151322000095","219011344069620",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,659161.2,659161.2,17962,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459421139,328796.00
03/31/2016 06:45,2,0.000,ALERT,210.80,300.57,59.922,1459421104,"201051344000988","219011344069620",0.00,4.00,0,295.16,301.77,0.0,0.0,0.000,343385.3,343385.3,24595,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459421141,328797.00
03/31/2016 06:45,2,0.000,ALERT,210.12,297.87,59.965,1459421104,"201051344001025","219011344069620",0.00,3.30,0,295.76,300.87,0.0,0.0,0.000,355878.0,355878.0,29126,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459421143,328798.00
03/31/2016 06:45,2,0.000,ALERT,210.80,300.87,59.959,1459421104,"201051344000458","219011344069620",0.00,5.50,0,297.87,302.68,0.0,0.0,0.000,353488.0,353488.0,24524,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459421144,328799.00
03/31/2016 06:45,2,0.000,ALERT,211.48,300.57,59.954,1459421104,"201051344000853","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,351829.6,351829.6,24119,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459421146,328800.00
03/31/2016 06:45,2,0.000,ALERT,210.57,298.47,59.959,1459421104,"201051344000685","219011344069620",0.00,4.00,0,296.36,300.27,0.0,0.0,0.000,358139.4,358139.4,28946,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459421148,328801.00
03/31/2016 06:45,2,0.000,ALERT,210.57,297.87,59.954,1459421104,"201051344000917","219011344069620",0.00,5.00,0,295.16,299.67,0.0,0.0,0.000,355239.1,355239.1,28949,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459421150,328802.00
03/31/2016 06:45,2,0.000,ALERT,210.80,298.77,59.959,1459421104,"201051344001145","219011344069620",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,360499.0,360499.0,28808,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459421152,328803.00
