ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/31/2016 06:45,2,0.000,ALERT,210.57,297.87,59.959,1459421104,"201051344000651","219011344069620",0.00,3.00,0,295.76,299.97,0.0,0.0,0.000,352244.9,352244.9,29176,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459421154,328804.00
03/31/2016 06:45,2,0.000,ALERT,210.12,298.77,59.949,1459421104,"274151322000088","219011344069620",0.00,5.00,0,296.06,300.57,0.0,0.0,0.000,606116.4,606116.4,17756,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459421156,328805.00
03/31/2016 06:45,2,0.000,ALERT,211.03,298.47,59.938,1459421104,"274151322000068","219011344069620",0.00,5.00,0,295.46,300.27,0.0,0.0,0.000,507022.7,507022.7,18920,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459421158,328806.00
03/31/2016 06:45,2,0.000,ALERT,210.12,298.47,59.981,1459421104,"201051344001135","219011344069620",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,348688.1,348688.1,29137,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459421159,328807.00
03/31/2016 06:45,2,0.000,ALERT,210.80,301.77,59.907,1459421104,"201051344000594","219011344069620",0.00,3.70,0,297.26,302.68,0.0,0.0,0.000,355843.8,355843.8,24557,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459421161,328808.00
03/31/2016 06:45,2,0.000,ALERT,210.57,298.17,59.949,1459421104,"201051344001203","219011344069620",0.00,3.70,0,296.06,302.07,0.0,0.0,0.000,355071.7,355071.7,29130,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459421163,328809.00
03/31/2016 06:45,2,0.000,ALERT,210.35,300.27,59.959,1459421104,"274151322000054","219011344069620",0.00,5.00,0,296.36,300.87,0.0,0.0,0.000,619748.8,619748.8,17783,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459421165,328810.00
03/31/2016 06:45,2,0.000,ALERT,211.48,300.87,59.949,1459421104,"201051344000867","219011344069620",0.00,4.50,0,296.96,302.68,0.0,0.0,0.000,344628.3,344628.3,24561,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459421167,328811.00
03/31/2016 06:45,2,0.000,ALERT,210.35,298.47,59.949,1459421104,"201051344001093","219011344069620",0.00,5.00,0,296.06,300.27,0.0,0.0,0.000,353959.4,353959.4,29008,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459421168,328812.00
03/31/2016 06:45,2,0.000,ALERT,211.03,301.17,59.912,1459421104,"201051344000900","219011344069620",0.00,4.00,0,297.26,302.07,0.0,0.0,0.000,360010.6,360010.6,23960,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459421170,328813.00
03/31/2016 06:45,2,0.000,ALERT,211.48,300.27,59.954,1459421104,"201051344000648","219011344069620",0.00,3.30,0,296.96,302.37,0.0,0.0,0.000,352687.0,352687.0,24261,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459421172,328814.00
03/31/2016 06:45,2,0.000,ALERT,211.03,301.47,59.954,1459421104,"201051344000569","219011344069620",0.00,4.00,0,298.17,303.28,0.0,0.0,0.000,361419.0,361419.0,23896,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459421174,328815.00
03/31/2016 06:45,2,0.000,ALERT,211.25,301.47,59.959,1459421104,"201051344000983","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,353269.0,353269.0,24362,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459421176,328816.00
03/31/2016 06:45,2,0.000,ALERT,211.25,300.87,59.991,1459421104,"201051344001158","219011344069620",0.00,3.30,0,296.96,302.37,0.0,0.0,0.000,348581.1,348581.1,24605,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459421178,328817.00
03/31/2016 06:45,2,0.000,ALERT,211.70,301.47,59.954,1459421104,"201051344000576","219011344069620",0.00,4.00,0,297.57,302.68,0.0,0.0,0.000,354486.7,354486.7,24032,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459421179,328818.00
03/31/2016 06:45,2,0.000,ALERT,210.57,298.77,59.981,1459421104,"274151322000087","219011344069620",0.00,5.00,0,295.16,299.97,0.0,0.0,0.000,594167.1,594167.1,17851,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459421181,328819.00
03/31/2016 07:00,2,0.000,ALERT,211.48,301.17,59.959,1459422004,"201051344000645","219011344069620",0.00,4.50,0,297.87,305.98,0.0,0.0,0.000,354128.9,354128.9,24177,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459422006,328820.00
03/31/2016 07:00,2,0.000,ALERT,210.80,299.07,59.938,1459422004,"274151322000085","219011344069620",0.00,4.50,0,296.06,301.47,0.0,0.0,0.000,622641.5,622641.5,17797,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459422008,328821.00
03/31/2016 07:00,2,0.000,ALERT,211.70,300.87,59.954,1459422004,"201051344000633","219011344069620",0.00,3.70,0,296.06,305.98,0.0,0.0,0.000,345015.5,345015.5,24627,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459422010,328822.00
03/31/2016 07:00,2,0.000,ALERT,211.25,300.87,59.954,1459422004,"201051344000469","219011344069620",0.00,3.30,0,296.66,305.98,0.0,0.0,0.000,346484.2,346484.2,24581,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459422011,328823.00
03/31/2016 07:00,2,0.000,ALERT,210.35,299.67,59.928,1459422004,"201051344000646","219011344069620",0.00,3.70,0,295.76,302.98,0.0,0.0,0.000,350354.3,350354.3,29138,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459422013,328824.00
03/31/2016 07:00,2,0.000,ALERT,210.57,299.07,59.949,1459422004,"274151322000052","219011344069620",0.00,4.50,0,295.76,301.77,0.0,0.0,0.000,631244.6,631244.6,18012,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459422015,328825.00
03/31/2016 07:00,2,0.000,ALERT,210.57,299.37,59.949,1459422004,"201051344000585","219011344069620",0.00,4.00,0,296.06,302.98,0.0,0.0,0.000,355915.5,355915.5,29148,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459422017,328826.00
03/31/2016 07:00,2,0.000,ALERT,210.35,299.37,59.954,1459422004,"201051344001230","219011344069620",0.00,4.00,0,296.36,303.58,0.0,0.0,0.000,354297.9,354297.9,28935,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459422019,328827.00
03/31/2016 07:00,2,0.000,ALERT,211.03,300.57,59.959,1459422004,"201051344000582","219011344069620",0.00,3.70,0,296.96,303.58,0.0,0.0,0.000,347777.2,347777.2,29116,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459422021,328828.00
03/31/2016 07:00,2,0.000,ALERT,210.35,299.67,59.944,1459422004,"201051344000955","219011344069620",0.00,4.00,0,296.06,302.98,0.0,0.0,0.000,358960.6,358960.6,29053,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459422023,328829.00
03/31/2016 07:00,2,0.000,ALERT,210.57,298.47,59.944,1459422004,"274151322000094","219011344069620",0.00,3.70,0,295.16,300.57,0.0,0.0,0.000,506834.1,506834.1,18750,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459422024,328830.00
03/31/2016 07:00,2,0.000,ALERT,211.03,301.47,59.986,1459422004,"201051344000579","219011344069620",0.00,4.00,0,299.67,306.58,0.0,0.0,0.000,360003.8,360003.8,4647,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459422026,328831.00
03/31/2016 07:00,2,0.000,ALERT,210.57,299.97,59.949,1459422004,"201051344000890","219011344069620",0.00,4.50,0,296.36,304.48,0.0,0.0,0.000,356319.0,356319.0,29077,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459422028,328832.00
03/31/2016 07:00,2,0.000,ALERT,210.80,299.37,59.944,1459422004,"201051344000438","219011344069620",0.00,3.70,0,296.06,303.58,0.0,0.0,0.000,358432.7,358432.7,29074,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459422030,328833.00
03/31/2016 07:00,2,0.000,ALERT,211.03,299.07,59.949,1459422004,"201051344000417","219011344069620",0.00,4.00,0,295.46,302.68,0.0,0.0,0.000,351975.5,351975.5,29228,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459422032,328834.00
03/31/2016 07:00,2,0.000,ALERT,210.80,299.67,59.944,1459422004,"274151322000083","219011344069620",0.00,4.50,0,296.66,301.77,0.0,0.0,0.000,625394.9,625394.9,18064,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459422034,328835.00
03/31/2016 07:00,2,0.000,ALERT,211.25,299.07,59.938,1459422004,"274151322000076","219011344069620",0.00,4.00,0,296.36,301.77,0.0,0.0,0.000,665757.1,665757.1,18072,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459422036,328836.00
03/31/2016 07:00,2,0.000,ALERT,211.03,301.77,59.944,1459422004,"201051344000868","219011344069620",0.00,4.00,0,299.37,306.88,0.0,0.0,0.000,345547.8,345547.8,24316,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459422037,328837.00
03/31/2016 07:00,2,0.000,ALERT,210.57,300.27,59.944,1459422004,"274151322000095","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,659161.2,659161.2,17964,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459422039,328838.00
03/31/2016 07:00,2,0.000,ALERT,210.80,300.57,59.938,1459422004,"201051344000988","219011344069620",0.00,4.00,0,296.06,305.68,0.0,0.0,0.000,343385.3,343385.3,24597,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459422041,328839.00
03/31/2016 07:00,2,0.000,ALERT,210.57,298.77,59.954,1459422004,"201051344001025","219011344069620",0.00,3.30,0,295.16,303.58,0.0,0.0,0.000,355878.0,355878.0,29128,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459422043,328840.00
03/31/2016 07:00,2,0.000,ALERT,210.80,300.87,59.944,1459422004,"201051344000458","219011344069620",0.00,5.50,0,299.07,306.58,0.0,0.0,0.000,353488.0,353488.0,24526,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459422045,328841.00
03/31/2016 07:00,2,0.000,ALERT,211.48,300.57,59.959,1459422004,"201051344000853","219011344069620",0.00,4.00,0,298.77,305.68,0.0,0.0,0.000,351829.6,351829.6,24121,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459422046,328842.00
03/31/2016 07:00,2,0.000,ALERT,211.03,299.67,59.954,1459422004,"201051344000685","219011344069620",0.00,4.00,0,296.06,303.58,0.0,0.0,0.000,358139.4,358139.4,28948,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459422048,328843.00
03/31/2016 07:00,2,0.000,ALERT,210.80,298.77,59.954,1459422004,"201051344000917","219011344069620",0.00,5.00,0,295.16,302.07,0.0,0.0,0.000,355239.1,355239.1,28951,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459422050,328844.00
03/31/2016 07:00,2,0.000,ALERT,211.03,299.97,59.986,1459422004,"201051344001145","219011344069620",0.00,3.70,0,296.36,304.18,0.0,0.0,0.000,360499.0,360499.0,28810,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459422052,328845.00
03/31/2016 07:00,2,0.000,ALERT,210.80,298.47,59.959,1459422004,"201051344000651","219011344069620",0.00,3.00,0,295.46,302.68,0.0,0.0,0.000,352244.9,352244.9,29178,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459422054,328846.00
03/31/2016 07:00,2,0.000,ALERT,210.12,297.87,59.970,1459422004,"274151322000088","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,606116.4,606116.4,17758,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459422055,328847.00
03/31/2016 07:00,2,0.000,ALERT,211.25,297.87,59.949,1459422004,"274151322000068","219011344069620",0.00,5.00,0,296.66,300.57,0.0,0.0,0.000,507022.7,507022.7,18922,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459422057,328848.00
03/31/2016 07:00,2,0.000,ALERT,210.35,299.37,59.959,1459422004,"201051344001135","219011344069620",0.00,3.70,0,296.06,303.58,0.0,0.0,0.000,348688.1,348688.1,29139,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459422059,328849.00
03/31/2016 07:00,2,0.000,ALERT,210.57,300.87,59.949,1459422004,"201051344000594","219011344069620",0.00,3.70,0,299.07,306.88,0.0,0.0,0.000,355843.8,355843.8,24559,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459422061,328850.00
03/31/2016 07:00,2,0.000,ALERT,210.80,299.37,59.949,1459422004,"201051344001203","219011344069620",0.00,3.70,0,295.76,304.48,0.0,0.0,0.000,355071.7,355071.7,29132,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459422063,328851.00
03/31/2016 07:00,2,0.000,ALERT,210.57,299.37,59.907,1459422004,"274151322000054","219011344069620",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,619748.8,619748.8,17785,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459422065,328852.00
03/31/2016 07:00,2,0.000,ALERT,211.25,300.27,59.949,1459422004,"201051344000867","219011344069620",0.00,4.50,0,298.47,306.28,0.0,0.0,0.000,344628.3,344628.3,24563,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459422066,328853.00
03/31/2016 07:00,2,0.000,ALERT,210.80,299.67,59.949,1459422004,"201051344001093","219011344069620",0.00,5.00,0,296.06,302.68,0.0,0.0,0.000,353959.4,353959.4,29010,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459422068,328854.00
03/31/2016 07:00,2,0.000,ALERT,210.80,300.57,59.944,1459422004,"201051344000900","219011344069620",0.00,4.00,0,298.77,305.98,0.0,0.0,0.000,360010.6,360010.6,23962,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459422070,328855.00
03/31/2016 07:00,2,0.000,ALERT,211.25,300.27,59.954,1459422004,"201051344000648","219011344069620",0.00,3.30,0,298.47,305.68,0.0,0.0,0.000,352687.0,352687.0,24263,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459422072,328856.00
03/31/2016 07:00,2,0.000,ALERT,211.03,301.47,59.970,1459422004,"201051344000569","219011344069620",0.00,4.00,0,299.67,306.58,0.0,0.0,0.000,361419.0,361419.0,23898,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459422074,328857.00
03/31/2016 07:00,2,0.000,ALERT,210.80,300.57,59.954,1459422004,"201051344000983","219011344069620",0.00,4.50,0,299.67,305.98,0.0,0.0,0.000,353269.0,353269.0,24364,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459422076,328858.00
03/31/2016 07:00,2,0.000,ALERT,211.25,300.57,59.954,1459422004,"201051344001158","219011344069620",0.00,3.30,0,298.77,305.68,0.0,0.0,0.000,348581.1,348581.1,24607,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459422078,328859.00
03/31/2016 07:00,2,0.000,ALERT,211.48,301.17,59.954,1459422004,"201051344000576","219011344069620",0.00,4.00,0,299.37,306.58,0.0,0.0,0.000,354486.7,354486.7,24034,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459422079,328860.00
03/31/2016 07:00,2,0.000,ALERT,210.80,298.17,59.954,1459422004,"274151322000087","219011344069620",0.00,5.50,0,295.76,300.87,0.0,0.0,0.000,594167.1,594167.1,17853,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459422081,328861.00
03/31/2016 07:15,2,0.000,ALERT,211.25,299.07,59.959,1459422905,"201051344000645","219011344069620",0.00,4.50,0,297.57,302.68,0.0,0.0,0.000,354128.9,354128.9,24179,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459422907,328862.00
03/31/2016 07:15,2,0.000,ALERT,210.12,297.57,59.959,1459422905,"274151322000085","219011344069620",0.00,5.00,0,296.06,303.58,0.0,0.0,0.000,622641.5,622641.5,17799,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459422908,328863.00
03/31/2016 07:15,2,0.000,ALERT,211.48,298.77,59.970,1459422905,"201051344000633","219011344069620",0.00,3.70,0,296.06,302.37,0.0,0.0,0.000,345015.5,345015.5,24629,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459422910,328864.00
03/31/2016 07:15,2,0.000,ALERT,210.80,298.77,59.959,1459422905,"201051344000469","219011344069620",0.00,3.70,0,296.66,302.68,0.0,0.0,0.000,346484.2,346484.2,24583,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459422912,328865.00
03/31/2016 07:15,2,0.000,ALERT,210.57,298.17,59.954,1459422905,"201051344000646","219011344069620",0.00,3.70,0,295.76,303.28,0.0,0.0,0.000,350354.3,350354.3,29140,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459422914,328866.00
03/31/2016 07:15,2,0.000,ALERT,209.90,298.47,59.965,1459422905,"274151322000052","219011344069620",0.00,4.50,0,295.76,303.58,0.0,0.0,0.000,631244.6,631244.6,18014,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459422916,328867.00
03/31/2016 07:15,2,0.000,ALERT,211.03,298.77,59.970,1459422905,"201051344000585","219011344069620",0.00,4.50,0,296.06,303.28,0.0,0.0,0.000,355915.5,355915.5,29150,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459422918,328868.00
03/31/2016 07:15,2,0.000,ALERT,211.03,298.77,59.965,1459422905,"201051344001230","219011344069620",0.00,4.00,0,296.36,303.88,0.0,0.0,0.000,354297.9,354297.9,28937,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459422919,328869.00
03/31/2016 07:15,2,0.000,ALERT,211.25,299.37,59.959,1459422905,"201051344000582","219011344069620",0.00,3.70,0,296.96,304.18,0.0,0.0,0.000,347777.2,347777.2,29118,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459422921,328870.00
03/31/2016 07:15,2,0.000,ALERT,210.57,298.17,59.975,1459422905,"201051344000955","219011344069620",0.00,4.00,0,296.06,303.58,0.0,0.0,0.000,358960.6,358960.6,29055,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459422923,328871.00
03/31/2016 07:15,2,0.000,ALERT,210.12,297.57,59.949,1459422905,"274151322000094","219011344069620",0.00,3.70,0,295.76,302.68,0.0,0.0,0.000,506834.1,506834.1,18752,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459422925,328872.00
03/31/2016 07:15,2,0.000,ALERT,210.57,299.37,59.975,1459422905,"201051344000579","219011344069620",0.00,4.50,0,298.17,303.28,0.0,0.0,0.000,360003.8,360003.8,4649,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459422926,328873.00
03/31/2016 07:15,2,0.000,ALERT,210.80,298.77,59.981,1459422905,"201051344000890","219011344069620",0.00,4.50,0,296.66,304.78,0.0,0.0,0.000,356319.0,356319.0,29079,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459422928,328874.00
03/31/2016 07:15,2,0.000,ALERT,210.80,298.17,59.975,1459422905,"201051344000438","219011344069620",0.00,3.70,0,296.06,303.88,0.0,0.0,0.000,358432.7,358432.7,29076,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459422930,328875.00
03/31/2016 07:15,2,0.000,ALERT,210.80,297.57,59.975,1459422905,"201051344000417","219011344069620",0.00,4.00,0,295.46,303.28,0.0,0.0,0.000,351975.5,351975.5,29230,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459422932,328876.00
03/31/2016 07:15,2,0.000,ALERT,210.35,298.47,59.970,1459422905,"274151322000083","219011344069620",0.00,4.50,0,296.36,303.58,0.0,0.0,0.000,625394.9,625394.9,18066,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459422934,328877.00
03/31/2016 07:15,2,0.000,ALERT,210.80,297.87,59.965,1459422905,"274151322000076","219011344069620",0.00,4.00,0,296.36,303.58,0.0,0.0,0.000,665757.1,665757.1,18074,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459422936,328878.00
03/31/2016 07:15,2,0.000,ALERT,210.80,299.67,59.986,1459422905,"201051344000868","219011344069620",0.00,4.00,0,298.17,303.28,0.0,0.0,0.000,345547.8,345547.8,24318,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459422938,328879.00
03/31/2016 07:15,2,0.000,ALERT,210.12,299.07,59.975,1459422905,"274151322000095","219011344069620",0.00,3.70,0,296.96,304.18,0.0,0.0,0.000,659161.2,659161.2,17966,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459422940,328880.00
03/31/2016 07:15,2,0.000,ALERT,210.57,299.07,59.981,1459422905,"201051344000988","219011344069620",0.00,4.00,0,295.16,302.07,0.0,0.0,0.000,343385.3,343385.3,24599,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459422942,328881.00
03/31/2016 07:15,2,0.000,ALERT,210.57,297.87,59.970,1459422905,"201051344001025","219011344069620",0.00,3.70,0,295.16,304.18,0.0,0.0,0.000,355878.0,355878.0,29130,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459422943,328882.00
03/31/2016 07:15,2,0.000,ALERT,210.80,299.67,60.012,1459422905,"201051344000458","219011344069620",0.00,5.50,0,297.57,302.98,0.0,0.0,0.000,353488.0,353488.0,24528,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459422945,328883.00
03/31/2016 07:15,2,0.000,ALERT,211.25,299.07,59.975,1459422905,"201051344000853","219011344069620",0.00,4.00,0,297.26,302.37,0.0,0.0,0.000,351829.6,351829.6,24123,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459422947,328884.00
03/31/2016 07:15,2,0.000,ALERT,211.03,298.47,59.970,1459422905,"201051344000685","219011344069620",0.00,4.00,0,296.06,303.58,0.0,0.0,0.000,358139.4,358139.4,28950,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459422949,328885.00
03/31/2016 07:15,2,0.000,ALERT,211.03,298.17,59.975,1459422905,"201051344000917","219011344069620",0.00,5.00,0,295.16,302.68,0.0,0.0,0.000,355239.1,355239.1,28953,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459422951,328886.00
03/31/2016 07:15,2,0.000,ALERT,211.25,298.77,59.975,1459422905,"201051344001145","219011344069620",0.00,4.00,0,296.36,304.48,0.0,0.0,0.000,360499.0,360499.0,28812,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459422953,328887.00
03/31/2016 07:15,2,0.000,ALERT,211.03,297.87,59.975,1459422905,"201051344000651","219011344069620",0.00,3.30,0,295.46,303.28,0.0,0.0,0.000,352244.9,352244.9,29180,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459422954,328888.00
03/31/2016 07:15,2,0.000,ALERT,209.90,298.17,59.965,1459422905,"274151322000088","219011344069620",0.00,5.00,0,295.76,302.68,0.0,0.0,0.000,606116.4,606116.4,17760,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459422956,328889.00
03/31/2016 07:15,2,0.000,ALERT,211.25,297.57,60.007,1459422905,"274151322000068","219011344069620",0.00,5.50,0,295.46,302.37,0.0,0.0,0.000,507022.7,507022.7,18924,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459422958,328890.00
03/31/2016 07:15,2,0.000,ALERT,210.57,298.47,60.012,1459422905,"201051344001135","219011344069620",0.00,3.70,0,296.36,303.88,0.0,0.0,0.000,348688.1,348688.1,29141,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459422960,328891.00
03/31/2016 07:15,2,0.000,ALERT,210.57,299.97,59.970,1459422905,"201051344000594","219011344069620",0.00,4.00,0,297.57,302.98,0.0,0.0,0.000,355843.8,355843.8,24561,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459422962,328892.00
03/31/2016 07:15,2,0.000,ALERT,211.03,298.47,59.986,1459422905,"201051344001203","219011344069620",0.00,4.00,0,295.76,305.38,0.0,0.0,0.000,355071.7,355071.7,29134,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459422964,328893.00
03/31/2016 07:15,2,0.000,ALERT,210.12,297.87,59.965,1459422905,"274151322000054","219011344069620",0.00,5.50,0,296.06,303.28,0.0,0.0,0.000,619748.8,619748.8,17787,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459422965,328894.00
03/31/2016 07:15,2,0.000,ALERT,211.03,299.07,59.970,1459422905,"201051344000867","219011344069620",0.00,4.50,0,296.96,302.37,0.0,0.0,0.000,344628.3,344628.3,24565,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459422967,328895.00
03/31/2016 07:15,2,0.000,ALERT,210.80,298.47,59.970,1459422905,"201051344001093","219011344069620",0.00,5.50,0,296.06,303.28,0.0,0.0,0.000,353959.4,353959.4,29012,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459422969,328896.00
03/31/2016 07:15,2,0.000,ALERT,210.57,299.07,59.965,1459422905,"201051344000900","219011344069620",0.00,4.00,0,297.26,302.07,0.0,0.0,0.000,360010.6,360010.6,23964,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459422971,328897.00
03/31/2016 07:15,2,0.000,ALERT,211.03,298.77,59.981,1459422905,"201051344000648","219011344069620",0.00,3.70,0,296.66,302.37,0.0,0.0,0.000,352687.0,352687.0,24265,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459422972,328898.00
03/31/2016 07:15,2,0.000,ALERT,210.80,299.67,59.933,1459422905,"201051344000569","219011344069620",0.00,4.00,0,298.17,303.28,0.0,0.0,0.000,361419.0,361419.0,23900,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459422974,328899.00
03/31/2016 07:15,2,0.000,ALERT,210.80,299.37,59.970,1459422905,"201051344000983","219011344069620",0.00,4.50,0,297.57,302.68,0.0,0.0,0.000,353269.0,353269.0,24366,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459422976,328900.00
03/31/2016 07:15,2,0.000,ALERT,210.80,299.07,59.975,1459422905,"201051344001158","219011344069620",0.00,3.30,0,296.96,302.07,0.0,0.0,0.000,348581.1,348581.1,24609,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459422978,328901.00
03/31/2016 07:15,2,0.000,ALERT,211.03,299.67,59.949,1459422905,"201051344000576","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,354486.7,354486.7,24036,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459422980,328902.00
03/31/2016 07:15,2,0.000,ALERT,210.12,297.26,59.965,1459422905,"274151322000087","219011344069620",0.00,5.50,0,294.86,302.37,0.0,0.0,0.000,594167.1,594167.1,17855,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459422982,328903.00
03/31/2016 07:30,2,0.000,ALERT,210.80,298.47,59.954,1459423805,"201051344000645","219011344069620",0.00,5.00,0,296.96,300.57,0.0,0.0,0.000,354128.9,354128.9,24181,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459423807,328904.00
03/31/2016 07:30,2,0.000,ALERT,210.12,297.87,60.012,1459423805,"274151322000085","219011344069620",0.00,5.00,0,294.26,299.37,0.0,0.0,0.000,622641.5,622641.5,17801,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459423809,328905.00
03/31/2016 07:30,2,0.000,ALERT,210.80,298.17,59.991,1459423805,"201051344000633","219011344069620",0.00,4.00,0,295.16,300.27,0.0,0.0,0.000,345015.5,345015.5,24631,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459423810,328906.00
03/31/2016 07:30,2,0.000,ALERT,210.35,298.47,59.944,1459423805,"201051344000469","219011344069620",0.00,3.70,0,295.76,300.27,0.0,0.0,0.000,346484.2,346484.2,24585,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459423812,328907.00
03/31/2016 07:30,2,0.000,ALERT,210.12,297.57,59.981,1459423805,"201051344000646","219011344069620",0.00,3.70,0,295.16,299.67,0.0,0.0,0.000,350354.3,350354.3,29142,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459423814,328908.00
03/31/2016 07:30,2,0.000,ALERT,209.67,298.17,59.975,1459423805,"274151322000052","219011344069620",0.00,4.50,0,293.96,299.97,0.0,0.0,0.000,631244.6,631244.6,18016,0,0,0,L,1151911521,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459423816,328909.00
03/31/2016 07:30,2,0.000,ALERT,210.35,297.57,59.981,1459423805,"201051344000585","219011344069620",0.00,4.50,0,295.16,300.27,0.0,0.0,0.000,355915.5,355915.5,29152,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459423818,328910.00
03/31/2016 07:30,2,0.000,ALERT,210.12,297.57,59.981,1459423805,"201051344001230","219011344069620",0.00,4.00,0,295.76,300.27,0.0,0.0,0.000,354297.9,354297.9,28939,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459423819,328911.00
03/31/2016 07:30,2,0.000,ALERT,211.03,298.47,59.991,1459423805,"201051344000582","219011344069620",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,347777.2,347777.2,29120,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459423821,328912.00
03/31/2016 07:30,2,0.000,ALERT,209.90,297.57,59.970,1459423805,"201051344000955","219011344069620",0.00,4.00,0,295.46,299.97,0.0,0.0,0.000,358960.6,358960.6,29057,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459423823,328913.00
03/31/2016 07:30,2,0.000,ALERT,209.90,297.26,59.981,1459423805,"274151322000094","219011344069620",0.00,4.00,0,293.66,298.77,0.0,0.0,0.000,506834.1,506834.1,18754,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459423825,328914.00
03/31/2016 07:30,2,0.000,ALERT,210.35,299.37,59.922,1459423805,"201051344000579","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,360003.8,360003.8,4651,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459423827,328915.00
03/31/2016 07:30,2,0.000,ALERT,210.12,297.57,59.975,1459423805,"201051344000890","219011344069620",0.00,4.50,0,295.76,300.87,0.0,0.0,0.000,356319.0,356319.0,29081,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459423828,328916.00
03/31/2016 07:30,2,0.000,ALERT,210.35,297.26,59.965,1459423805,"201051344000438","219011344069620",0.00,3.70,0,295.46,300.27,0.0,0.0,0.000,358432.7,358432.7,29078,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459423830,328917.00
03/31/2016 07:30,2,0.000,ALERT,210.35,296.66,59.975,1459423805,"201051344000417","219011344069620",0.00,4.00,0,295.16,299.07,0.0,0.0,0.000,351975.5,351975.5,29232,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459423832,328918.00
03/31/2016 07:30,2,0.000,ALERT,210.12,297.87,59.965,1459423805,"274151322000083","219011344069620",0.00,4.50,0,294.26,299.97,0.0,0.0,0.000,625394.9,625394.9,18068,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459423834,328919.00
03/31/2016 07:30,2,0.000,ALERT,210.80,298.77,59.975,1459423805,"274151322000076","219011344069620",0.00,4.50,0,294.26,299.67,0.0,0.0,0.000,665757.1,665757.1,18076,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459423836,328920.00
03/31/2016 07:30,2,0.000,ALERT,210.35,299.37,59.975,1459423805,"201051344000868","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,345547.8,345547.8,24320,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459423837,328921.00
03/31/2016 07:30,2,0.000,ALERT,210.12,298.77,59.970,1459423805,"274151322000095","219011344069620",0.00,4.00,0,295.16,300.57,0.0,0.0,0.000,659161.2,659161.2,17968,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459423839,328922.00
03/31/2016 07:30,2,0.000,ALERT,210.12,298.17,59.981,1459423805,"201051344000988","219011344069620",0.00,4.50,0,294.26,300.57,0.0,0.0,0.000,343385.3,343385.3,24601,0,0,0,L,1122011218,0,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459423841,328923.00
03/31/2016 07:30,2,0.000,ALERT,209.90,296.36,59.970,1459423805,"201051344001025","219011344069620",0.00,3.70,0,294.86,300.57,0.0,0.0,0.000,355878.0,355878.0,29132,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459423843,328924.00
03/31/2016 07:30,2,0.000,ALERT,210.12,298.47,59.996,1459423805,"201051344000458","219011344069620",0.00,5.50,0,296.96,301.47,0.0,0.0,0.000,353488.0,353488.0,24530,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459423845,328925.00
03/31/2016 07:30,2,0.000,ALERT,210.80,298.17,59.970,1459423805,"201051344000853","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,351829.6,351829.6,24125,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459423846,328926.00
03/31/2016 07:30,2,0.000,ALERT,210.57,297.26,60.012,1459423805,"201051344000685","219011344069620",0.00,4.00,0,295.46,300.27,0.0,0.0,0.000,358139.4,358139.4,28952,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459423848,328927.00
03/31/2016 07:30,2,0.000,ALERT,210.35,296.66,60.002,1459423805,"201051344000917","219011344069620",0.00,5.50,0,294.56,299.67,0.0,0.0,0.000,355239.1,355239.1,28955,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459423850,328928.00
03/31/2016 07:30,2,0.000,ALERT,210.57,297.26,59.965,1459423805,"201051344001145","219011344069620",0.00,4.00,0,295.76,300.87,0.0,0.0,0.000,360499.0,360499.0,28814,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459423852,328929.00
03/31/2016 07:30,2,0.000,ALERT,210.35,296.36,59.981,1459423805,"201051344000651","219011344069620",0.00,3.30,0,294.86,299.67,0.0,0.0,0.000,352244.9,352244.9,29182,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459423854,328930.00
03/31/2016 07:30,2,0.000,ALERT,209.44,297.57,59.965,1459423805,"274151322000088","219011344069620",0.00,5.50,0,293.96,299.37,0.0,0.0,0.000,606116.4,606116.4,17762,0,0,0,L,1151911521,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459423856,328931.00
03/31/2016 07:30,2,0.000,ALERT,210.57,297.26,59.959,1459423805,"274151322000068","219011344069620",0.00,5.50,0,293.36,298.77,0.0,0.0,0.000,507022.7,507022.7,18926,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459423857,328932.00
03/31/2016 07:30,2,0.000,ALERT,209.90,297.57,59.965,1459423805,"201051344001135","219011344069620",0.00,4.00,0,295.76,300.87,0.0,0.0,0.000,348688.1,348688.1,29143,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459423859,328933.00
03/31/2016 07:30,2,0.000,ALERT,210.12,299.37,59.970,1459423805,"201051344000594","219011344069620",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,355843.8,355843.8,24563,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459423861,328934.00
03/31/2016 07:30,2,0.000,ALERT,210.35,296.96,59.970,1459423805,"201051344001203","219011344069620",0.00,4.00,0,295.16,301.77,0.0,0.0,0.000,355071.7,355071.7,29136,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459423863,328935.00
03/31/2016 07:30,2,0.000,ALERT,209.90,298.17,59.965,1459423805,"274151322000054","219011344069620",0.00,5.00,0,294.26,299.97,0.0,0.0,0.000,619748.8,619748.8,17789,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459423865,328936.00
03/31/2016 07:30,2,0.000,ALERT,210.57,298.17,59.965,1459423805,"201051344000867","219011344069620",0.00,5.00,0,296.36,301.17,0.0,0.0,0.000,344628.3,344628.3,24567,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459423867,328937.00
03/31/2016 07:30,2,0.000,ALERT,210.35,297.26,59.970,1459423805,"201051344001093","219011344069620",0.00,5.50,0,295.46,299.97,0.0,0.0,0.000,353959.4,353959.4,29014,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459423868,328938.00
03/31/2016 07:30,2,0.000,ALERT,210.12,298.47,59.965,1459423805,"201051344000900","219011344069620",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,360010.6,360010.6,23966,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459423870,328939.00
03/31/2016 07:30,2,0.000,ALERT,210.57,297.87,59.986,1459423805,"201051344000648","219011344069620",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,352687.0,352687.0,24267,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459423872,328940.00
03/31/2016 07:30,2,0.000,ALERT,210.57,299.37,59.959,1459423805,"201051344000569","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,361419.0,361419.0,23902,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459423874,328941.00
03/31/2016 07:30,2,0.000,ALERT,210.57,299.37,59.970,1459423805,"201051344000983","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,353269.0,353269.0,24368,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459423876,328942.00
03/31/2016 07:30,2,0.000,ALERT,210.57,298.77,59.959,1459423805,"201051344001158","219011344069620",0.00,3.70,0,296.36,300.27,0.0,0.0,0.000,348581.1,348581.1,24611,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459423877,328943.00
03/31/2016 07:30,2,0.000,ALERT,211.03,299.37,59.975,1459423805,"201051344000576","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,354486.7,354486.7,24038,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459423879,328944.00
03/31/2016 07:30,2,0.000,ALERT,210.12,297.26,59.970,1459423805,"274151322000087","219011344069620",0.00,5.50,0,293.06,298.77,0.0,0.0,0.000,594167.1,594167.1,17857,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459423881,328945.00
03/31/2016 07:45,2,0.000,ALERT,211.48,299.67,59.986,1459424704,"201051344000645","219011344069620",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,354128.9,354128.9,24183,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459424706,328946.00
03/31/2016 07:45,2,0.021,ALERT,210.35,297.87,59.970,1459424704,"274151322000085","219011344069620",26.64,5.00,0,295.46,299.37,0.0,0.0,0.000,622641.5,622641.5,17803,0,0,0,L,1151911521,0,121.10,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1459424708,328947.00
03/31/2016 07:45,2,0.000,ALERT,211.48,299.07,59.981,1459424704,"201051344000633","219011344069620",0.00,4.00,0,294.86,300.27,0.0,0.0,0.000,345015.5,345015.5,24633,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459424710,328948.00
