ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/31/2016 07:45,2,0.000,ALERT,211.03,299.37,59.975,1459424704,"201051344000469","219011344069620",0.00,3.70,0,295.76,300.57,0.0,0.0,0.000,346484.2,346484.2,24587,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459424712,328949.00
03/31/2016 07:45,2,0.000,ALERT,210.35,297.57,59.975,1459424704,"201051344000646","219011344069620",0.00,4.00,0,294.86,299.07,0.0,0.0,0.000,350354.3,350354.3,29144,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459424714,328950.00
03/31/2016 07:45,2,0.043,ALERT,210.35,299.07,60.007,1459424704,"274151322000052","219011344069620",27.39,4.50,0,295.16,299.67,0.0,0.0,0.000,631244.6,631244.6,18018,0,0,0,L,1151911521,0,120.20,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1459424716,328951.00
03/31/2016 07:45,2,0.000,ALERT,210.57,297.87,59.986,1459424704,"201051344000585","219011344069620",0.00,4.50,0,294.86,299.37,0.0,0.0,0.000,355915.5,355915.5,29154,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459424717,328952.00
03/31/2016 07:45,2,0.000,ALERT,210.35,297.87,59.933,1459424704,"201051344001230","219011344069620",0.00,4.00,0,295.46,299.37,0.0,0.0,0.000,354297.9,354297.9,28941,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459424719,328953.00
03/31/2016 07:45,2,0.000,ALERT,211.03,298.47,60.007,1459424704,"201051344000582","219011344069620",0.00,3.70,0,296.06,299.97,0.0,0.0,0.000,347777.2,347777.2,29122,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459424721,328954.00
03/31/2016 07:45,2,0.000,ALERT,210.12,297.57,59.986,1459424704,"201051344000955","219011344069620",0.00,4.00,0,295.16,299.07,0.0,0.0,0.000,358960.6,358960.6,29059,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459424723,328955.00
03/31/2016 07:45,2,0.000,ALERT,210.12,296.66,59.970,1459424704,"274151322000094","219011344069620",0.00,4.00,0,295.16,298.47,0.0,0.0,0.000,506834.1,506834.1,18756,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459424725,328956.00
03/31/2016 07:45,2,0.000,ALERT,211.03,300.27,59.986,1459424704,"201051344000579","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,360003.8,360003.8,4653,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459424726,328957.00
03/31/2016 07:45,2,0.000,ALERT,210.35,298.17,59.975,1459424704,"201051344000890","219011344069620",0.00,4.50,0,295.46,300.27,0.0,0.0,0.000,356319.0,356319.0,29083,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459424728,328958.00
03/31/2016 07:45,2,0.000,ALERT,210.57,298.17,59.986,1459424704,"201051344000438","219011344069620",0.00,3.70,0,295.16,299.37,0.0,0.0,0.000,358432.7,358432.7,29080,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459424730,328959.00
03/31/2016 07:45,2,0.000,ALERT,210.80,297.26,59.991,1459424704,"201051344000417","219011344069620",0.00,4.00,0,294.56,298.77,0.0,0.0,0.000,351975.5,351975.5,29234,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459424732,328960.00
03/31/2016 07:45,2,0.020,ALERT,210.35,298.77,59.981,1459424704,"274151322000083","219011344069620",27.21,4.50,0,295.76,299.67,0.0,0.0,0.000,625394.9,625394.9,18070,0,0,0,L,1151911521,0,120.42,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1459424734,328961.00
03/31/2016 07:45,2,0.018,ALERT,211.25,297.87,59.975,1459424704,"274151322000076","219011344069620",27.91,4.50,0,295.76,299.97,0.0,0.0,0.000,665757.1,665757.1,18078,0,0,0,L,1151911521,0,121.10,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1459424736,328962.00
03/31/2016 07:45,2,0.000,ALERT,211.03,300.57,59.986,1459424704,"201051344000868","219011344069620",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,345547.8,345547.8,24322,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459424737,328963.00
03/31/2016 07:45,2,0.014,ALERT,210.35,299.07,59.970,1459424704,"274151322000095","219011344069620",27.17,4.00,0,296.36,300.27,0.0,0.0,0.000,659161.2,659161.2,17970,0,0,0,L,1151911521,0,120.88,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1459424739,328964.00
03/31/2016 07:45,2,0.000,ALERT,210.80,299.37,59.991,1459424704,"201051344000988","219011344069620",0.00,4.50,0,293.96,300.57,0.0,0.0,0.000,343385.3,343385.3,24603,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459424741,328965.00
03/31/2016 07:45,2,0.000,ALERT,210.35,296.96,60.002,1459424704,"201051344001025","219011344069620",0.00,3.70,0,294.56,299.67,0.0,0.0,0.000,355878.0,355878.0,29134,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459424743,328966.00
03/31/2016 07:45,2,0.000,ALERT,211.03,299.67,59.986,1459424704,"201051344000458","219011344069620",0.00,5.50,0,296.66,301.47,0.0,0.0,0.000,353488.0,353488.0,24532,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459424745,328967.00
03/31/2016 07:45,2,0.000,ALERT,211.70,299.67,59.986,1459424704,"201051344000853","219011344069620",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,351829.6,351829.6,24127,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459424746,328968.00
03/31/2016 07:45,2,0.000,ALERT,211.03,297.87,59.938,1459424704,"201051344000685","219011344069620",0.00,4.00,0,295.16,299.07,0.0,0.0,0.000,358139.4,358139.4,28954,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459424748,328969.00
03/31/2016 07:45,2,0.000,ALERT,210.35,296.66,59.959,1459424704,"201051344000917","219011344069620",0.00,5.50,0,293.66,298.47,0.0,0.0,0.000,355239.1,355239.1,28957,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459424750,328970.00
03/31/2016 07:45,2,0.000,ALERT,210.80,297.87,59.986,1459424704,"201051344001145","219011344069620",0.00,4.00,0,295.46,299.97,0.0,0.0,0.000,360499.0,360499.0,28816,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459424752,328971.00
03/31/2016 07:45,2,0.000,ALERT,210.35,296.66,59.938,1459424704,"201051344000651","219011344069620",0.00,3.30,0,294.56,298.77,0.0,0.0,0.000,352244.9,352244.9,29184,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459424754,328972.00
03/31/2016 07:45,2,0.008,ALERT,209.90,297.26,59.949,1459424704,"274151322000088","219011344069620",24.85,5.50,0,295.16,299.37,0.0,0.0,0.000,606116.4,606116.4,17764,0,0,0,L,1151911521,0,120.88,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1459424756,328973.00
03/31/2016 07:45,2,0.000,ALERT,211.03,296.96,60.002,1459424704,"274151322000068","219011344069620",0.00,5.50,0,294.86,298.47,0.0,0.0,0.000,507022.7,507022.7,18928,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459424757,328974.00
03/31/2016 07:45,2,0.000,ALERT,209.90,297.26,59.986,1459424704,"201051344001135","219011344069620",0.00,4.00,0,295.16,299.67,0.0,0.0,0.000,348688.1,348688.1,29145,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459424759,328975.00
03/31/2016 07:45,2,0.000,ALERT,210.35,299.97,59.986,1459424704,"201051344000594","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,355843.8,355843.8,24565,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459424761,328976.00
03/31/2016 07:45,2,0.000,ALERT,210.35,297.26,59.975,1459424704,"201051344001203","219011344069620",0.00,4.00,0,294.86,300.87,0.0,0.0,0.000,355071.7,355071.7,29138,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459424763,328977.00
03/31/2016 07:45,2,0.016,ALERT,210.12,298.47,59.975,1459424704,"274151322000054","219011344069620",27.10,5.50,0,295.46,299.67,0.0,0.0,0.000,619748.8,619748.8,17791,0,0,0,L,1151911521,0,120.65,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1459424765,328978.00
03/31/2016 07:45,2,0.000,ALERT,211.03,298.77,59.981,1459424704,"201051344000867","219011344069620",0.00,5.00,0,296.06,301.47,0.0,0.0,0.000,344628.3,344628.3,24569,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459424767,328979.00
03/31/2016 07:45,2,0.000,ALERT,210.12,297.57,59.981,1459424704,"201051344001093","219011344069620",0.00,5.50,0,295.16,299.07,0.0,0.0,0.000,353959.4,353959.4,29016,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459424769,328980.00
03/31/2016 07:45,2,0.000,ALERT,210.57,299.37,59.975,1459424704,"201051344000900","219011344069620",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,360010.6,360010.6,23968,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459424770,328981.00
03/31/2016 07:45,2,0.000,ALERT,211.03,299.07,59.933,1459424704,"201051344000648","219011344069620",0.00,3.70,0,296.06,300.87,0.0,0.0,0.000,352687.0,352687.0,24269,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459424772,328982.00
03/31/2016 07:45,2,0.000,ALERT,210.80,299.97,59.975,1459424704,"201051344000569","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,361419.0,361419.0,23904,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459424774,328983.00
03/31/2016 07:45,2,0.000,ALERT,210.80,299.67,59.981,1459424704,"201051344000983","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,353269.0,353269.0,24370,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459424776,328984.00
03/31/2016 07:45,2,0.000,ALERT,210.80,299.37,59.975,1459424704,"201051344001158","219011344069620",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,348581.1,348581.1,24613,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459424778,328985.00
03/31/2016 07:45,2,0.000,ALERT,211.03,299.97,59.986,1459424704,"201051344000576","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,354486.7,354486.7,24040,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459424779,328986.00
03/31/2016 07:45,2,0.033,ALERT,210.35,296.96,59.975,1459424704,"274151322000087","219011344069620",25.76,6.00,0,294.86,299.07,0.0,0.0,0.000,594167.1,594167.1,17859,0,0,0,L,1151911521,0,120.65,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1459424781,328987.00
03/31/2016 08:00,2,0.152,ALERT,211.03,299.07,59.959,1459425604,"201051344000645","219011344069620",20.16,5.00,0,297.57,301.17,3.1,1.1,0.000,354129.0,354129.0,24185,0,0,0,L,1122011218,0,120.42,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1459425606,328988.00
03/31/2016 08:00,2,0.066,ALERT,210.12,297.57,59.959,1459425604,"274151322000085","219011344069620",22.11,5.50,0,294.26,299.67,1.5,0.0,0.000,622641.5,622641.5,17805,0,0,0,L,1151911521,0,121.10,120.88,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1459425608,328989.00
03/31/2016 08:00,2,0.152,ALERT,211.03,298.77,59.970,1459425604,"201051344000633","219011344069620",21.61,4.00,0,295.76,300.57,3.4,1.3,0.000,345015.6,345015.6,24635,0,0,0,L,1122011218,0,120.65,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1459425610,328990.00
03/31/2016 08:00,2,0.180,ALERT,210.57,299.07,59.959,1459425604,"201051344000469","219011344069620",22.11,3.70,0,296.36,300.87,4.1,2.0,0.000,346484.5,346484.5,24589,0,0,0,L,1122011218,0,119.52,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1459425612,328991.00
03/31/2016 08:00,2,0.160,ALERT,210.35,298.17,59.996,1459425604,"201051344000646","219011344069620",19.36,4.00,0,295.16,299.67,3.2,1.1,0.000,350354.4,350354.4,29146,0,0,0,L,1122011218,0,120.88,120.42,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1459425613,328992.00
03/31/2016 08:00,2,0.092,ALERT,209.67,296.06,59.965,1459425604,"274151322000052","219011344069620",21.41,5.00,0,294.26,299.97,2.0,0.0,0.000,631244.6,631244.6,18020,0,0,0,L,1151911521,0,119.97,120.88,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1459425615,328993.00
03/31/2016 08:00,2,0.145,ALERT,210.57,298.47,59.965,1459425604,"201051344000585","219011344069620",21.29,4.50,0,295.46,299.67,3.1,1.1,0.000,355915.5,355915.5,29156,0,0,0,L,1122011218,0,120.42,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1459425617,328994.00
03/31/2016 08:00,2,0.150,ALERT,210.35,298.47,59.959,1459425604,"201051344001230","219011344069620",19.78,4.00,0,295.76,299.97,3.0,1.0,0.000,354298.0,354298.0,28943,0,0,0,L,1122011218,0,120.88,120.20,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1459425619,328995.00
03/31/2016 08:00,2,0.158,ALERT,210.80,298.77,59.959,1459425604,"201051344000582","219011344069620",21.85,3.70,0,296.66,300.27,3.5,1.5,0.000,347777.3,347777.3,29124,0,0,0,L,1122011218,0,120.88,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1459425621,328996.00
03/31/2016 08:00,2,0.176,ALERT,209.90,297.87,59.933,1459425604,"201051344000955","219011344069620",20.97,4.50,0,295.46,299.37,3.8,1.7,0.000,358960.8,358960.8,29061,0,0,0,L,1122011218,0,120.20,120.42,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1459425623,328997.00
03/31/2016 08:00,2,0.000,ALERT,209.44,295.76,59.959,1459425604,"274151322000094","219011344069620",41.03,4.00,0,295.16,389.54,0.0,0.0,0.000,506834.1,506834.1,18758,0,0,0,L,1151911521,0,120.20,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459425624,328998.00
03/31/2016 08:00,2,0.180,ALERT,210.57,299.37,59.965,1459425604,"201051344000579","219011344069620",21.61,4.50,0,298.17,301.77,4.0,1.9,0.000,360004.0,360004.0,4655,0,0,0,L,1122011218,0,119.97,120.65,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1459425626,328999.00
03/31/2016 08:00,2,0.168,ALERT,210.35,298.47,59.996,1459425604,"201051344000890","219011344069620",21.73,4.50,0,295.76,300.57,3.7,1.7,0.000,356319.2,356319.2,29085,0,0,0,L,1122011218,0,120.88,119.97,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1459425628,329000.00
03/31/2016 08:00,2,0.170,ALERT,210.57,297.87,59.965,1459425604,"201051344000438","219011344069620",21.35,3.70,0,296.06,299.97,3.7,1.6,0.000,358432.9,358432.9,29082,0,0,0,L,1122011218,0,120.88,120.42,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1459425630,329001.00
03/31/2016 08:00,2,0.209,ALERT,210.35,297.26,59.970,1459425604,"201051344000417","219011344069620",21.09,4.50,0,295.16,299.07,4.5,2.4,0.000,351975.8,351975.8,29236,0,0,0,L,1122011218,0,120.42,120.42,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1459425632,329002.00
03/31/2016 08:00,2,0.066,ALERT,210.12,296.96,59.975,1459425604,"274151322000083","219011344069620",21.85,5.00,0,294.86,299.97,1.5,0.0,0.000,625394.9,625394.9,18072,0,0,0,L,1151911521,0,120.42,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1459425633,329003.00
03/31/2016 08:00,2,0.068,ALERT,210.35,296.66,59.965,1459425604,"274151322000076","219011344069620",22.13,4.50,0,294.86,300.27,1.6,0.0,0.000,665757.1,665757.1,18080,0,0,0,L,1151911521,0,120.65,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1459425635,329004.00
03/31/2016 08:00,2,0.146,ALERT,210.57,299.97,59.970,1459425604,"201051344000868","219011344069620",21.29,4.00,0,298.17,301.77,3.2,1.1,0.000,345547.9,345547.9,24324,0,0,0,L,1122011218,0,119.97,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1459425637,329005.00
03/31/2016 08:00,2,0.061,ALERT,209.90,298.17,59.981,1459425604,"274151322000095","219011344069620",22.32,4.00,0,296.06,300.57,1.4,0.0,0.000,659161.2,659161.2,17972,0,0,0,L,1151911521,0,120.88,120.65,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1459425639,329006.00
03/31/2016 08:00,2,0.131,ALERT,210.35,299.07,60.002,1459425604,"201051344000988","219011344069620",22.03,4.50,0,295.46,300.87,2.9,0.9,0.000,343385.4,343385.4,24605,0,0,0,L,1122011218,0,119.75,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1459425641,329007.00
03/31/2016 08:00,2,0.145,ALERT,210.35,297.57,59.959,1459425604,"201051344001025","219011344069620",22.22,3.70,0,295.16,299.97,3.2,1.2,0.000,355878.1,355878.1,29136,0,0,0,L,1122011218,0,120.42,120.42,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1459425643,329008.00
03/31/2016 08:00,2,0.162,ALERT,210.35,299.37,59.975,1459425604,"201051344000458","219011344069620",21.71,6.00,0,297.87,302.07,3.6,1.5,0.000,353488.2,353488.2,24534,0,0,0,L,1122011218,0,120.20,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1459425645,329009.00
03/31/2016 08:00,2,0.143,ALERT,211.03,299.07,59.975,1459425604,"201051344000853","219011344069620",20.77,4.50,0,297.57,301.77,3.0,1.0,0.000,351829.6,351829.6,24129,0,0,0,L,1122011218,0,120.65,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1459425647,329010.00
03/31/2016 08:00,2,0.143,ALERT,210.80,298.47,59.970,1459425604,"201051344000685","219011344069620",21.35,4.50,0,295.76,299.37,3.1,1.1,0.000,358139.5,358139.5,28956,0,0,0,L,1122011218,0,121.55,120.42,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1459425649,329011.00
03/31/2016 08:00,2,0.143,ALERT,210.57,297.57,59.981,1459425604,"201051344000917","219011344069620",20.89,5.50,0,294.56,299.07,3.0,1.0,0.000,355239.1,355239.1,28959,0,0,0,L,1122011218,0,120.65,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1459425650,329012.00
03/31/2016 08:00,2,0.133,ALERT,210.80,298.47,60.018,1459425604,"201051344001145","219011344069620",21.65,4.00,0,296.06,300.27,2.9,0.9,0.000,360499.1,360499.1,28818,0,0,0,L,1122011218,0,120.88,120.65,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1459425652,329013.00
03/31/2016 08:00,2,0.168,ALERT,210.57,297.57,59.975,1459425604,"201051344000651","219011344069620",21.71,3.30,0,294.86,299.07,3.7,1.7,0.000,352245.1,352245.1,29186,0,0,0,L,1122011218,0,121.10,120.42,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1459425654,329014.00
03/31/2016 08:00,2,0.053,ALERT,209.44,296.96,59.991,1459425604,"274151322000088","219011344069620",21.43,5.50,0,294.56,299.37,1.1,0.0,0.000,606116.4,606116.4,17766,0,0,0,L,1151911521,0,120.88,120.65,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1459425656,329015.00
03/31/2016 08:00,2,0.006,ALERT,210.57,296.66,59.981,1459425604,"274151322000068","219011344069620",41.35,5.50,0,295.16,394.65,0.0,0.0,0.000,507022.7,507022.7,18930,0,0,0,L,1151911521,0,121.10,121.33,0100,5,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459425658,329016.00
03/31/2016 08:00,2,0.141,ALERT,210.12,298.17,60.012,1459425604,"201051344001135","219011344069620",21.81,4.00,0,295.46,300.27,3.1,1.1,0.000,348688.2,348688.2,29147,0,0,0,L,1122011218,0,120.42,120.42,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1459425659,329017.00
03/31/2016 08:00,2,0.156,ALERT,210.12,299.67,59.944,1459425604,"201051344000594","219011344069620",22.32,4.00,0,297.26,301.47,3.6,1.5,0.000,355844.0,355844.0,24567,0,0,0,L,1122011218,0,119.97,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1459425661,329018.00
03/31/2016 08:00,2,0.148,ALERT,210.35,298.17,59.959,1459425604,"201051344001203","219011344069620",21.29,4.00,0,295.76,301.17,3.2,1.2,0.000,355071.8,355071.8,29140,0,0,0,L,1122011218,0,121.10,120.20,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1459425663,329019.00
03/31/2016 08:00,2,0.064,ALERT,209.67,297.26,59.970,1459425604,"274151322000054","219011344069620",21.93,5.50,0,294.86,299.97,1.4,0.0,0.000,619748.8,619748.8,17793,0,0,0,L,1151911521,0,120.65,120.42,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1459425665,329020.00
03/31/2016 08:00,2,0.145,ALERT,210.80,298.77,60.039,1459425604,"201051344000867","219011344069620",22.19,5.00,0,296.36,301.17,3.3,1.2,0.000,344628.4,344628.4,24571,0,0,0,L,1122011218,0,120.42,120.88,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1459425667,329021.00
03/31/2016 08:00,2,0.199,ALERT,210.35,298.17,59.986,1459425604,"201051344001093","219011344069620",21.23,5.50,0,295.76,299.37,4.3,2.2,0.000,353959.7,353959.7,29018,0,0,0,L,1122011218,0,120.65,120.42,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1459425668,329022.00
03/31/2016 08:00,2,0.092,ALERT,210.35,299.07,59.986,1459425604,"201051344000900","219011344069620",20.63,4.50,0,296.36,301.17,1.9,0.0,0.000,360010.6,360010.6,23970,0,0,0,L,1122011218,0,120.20,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1459425670,329023.00
03/31/2016 08:00,2,0.168,ALERT,210.80,298.47,59.981,1459425604,"201051344000648","219011344069620",22.24,3.70,0,296.96,301.17,3.8,1.8,0.000,352687.2,352687.2,24271,0,0,0,L,1122011218,0,119.75,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1459425672,329024.00
03/31/2016 08:00,2,0.156,ALERT,210.57,299.67,59.986,1459425604,"201051344000569","219011344069620",22.20,4.50,0,297.87,301.77,3.5,1.5,0.000,361419.2,361419.2,23906,0,0,0,L,1122011218,0,119.75,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1459425674,329025.00
03/31/2016 08:00,2,0.148,ALERT,210.57,299.37,59.991,1459425604,"201051344000983","219011344069620",21.97,4.50,0,297.87,301.47,3.3,1.3,0.000,353269.2,353269.2,24372,0,0,0,L,1122011218,0,119.97,120.65,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1459425676,329026.00
03/31/2016 08:00,2,0.133,ALERT,210.57,299.07,59.986,1459425604,"201051344001158","219011344069620",22.01,3.70,0,297.26,300.87,3.0,1.0,0.000,348581.2,348581.2,24615,0,0,0,L,1122011218,0,119.97,120.88,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1459425678,329027.00
03/31/2016 08:00,2,0.166,ALERT,211.03,299.67,59.981,1459425604,"201051344000576","219011344069620",21.57,4.50,0,297.57,301.17,3.6,1.6,0.000,354486.9,354486.9,24042,0,0,0,L,1122011218,0,120.42,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1459425679,329028.00
03/31/2016 08:00,2,0.076,ALERT,209.67,296.06,59.975,1459425604,"274151322000087","219011344069620",20.61,6.00,0,293.96,299.07,1.6,0.0,0.000,594167.1,594167.1,17861,0,0,0,L,1151911521,0,120.42,121.10,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1459425681,329029.00
03/31/2016 08:15,2,0.203,ACTIVE,211.03,336.94,59.991,1459426504,"201051344000645","219011344069620",27.15,6.00,0,297.57,346.56,5.6,3.5,0.009,354129.5,354129.5,24187,0,0,0,L,1122011218,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459426506,329030.00
03/31/2016 08:15,2,0.086,ACTIVE,210.12,338.14,59.991,1459426504,"274151322000085","219011344069620",29.02,6.30,0,295.46,339.65,2.6,0.6,0.000,622641.6,622641.6,17807,0,0,0,L,1151911521,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459426507,329031.00
03/31/2016 08:15,2,0.229,ACTIVE,211.25,338.44,59.996,1459426504,"201051344000633","219011344069620",25.78,5.00,0,295.76,356.18,6.0,3.9,0.000,345016.1,345016.1,24637,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459426508,329032.00
03/31/2016 08:15,2,0.244,ACTIVE,210.80,336.34,59.991,1459426504,"201051344000469","219011344069620",26.96,4.50,0,296.36,348.96,6.7,4.5,0.009,346485.2,346485.2,24591,0,0,0,L,1122011218,0,119.97,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459426509,329033.00
03/31/2016 08:15,2,0.223,ACTIVE,209.90,335.44,59.991,1459426504,"201051344000646","219011344069620",26.32,4.50,0,295.76,349.86,6.0,3.8,0.009,350354.9,350354.9,29148,0,0,0,L,1122011218,0,120.88,119.97,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459426510,329034.00
03/31/2016 08:15,2,0.141,ACTIVE,209.67,335.74,59.986,1459426504,"274151322000052","219011344069620",26.78,6.30,0,295.16,349.26,3.8,1.8,0.013,631244.7,631244.7,18022,0,0,0,L,1151911521,0,119.75,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459426511,329035.00
03/31/2016 08:15,2,0.213,ACTIVE,210.12,335.74,59.965,1459426504,"201051344000585","219011344069620",26.00,5.00,0,295.76,348.06,5.6,3.5,0.004,355916.0,355916.0,29158,0,0,0,L,1122011218,0,120.20,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459426512,329036.00
03/31/2016 08:15,2,0.211,ACTIVE,210.12,334.24,59.996,1459426504,"201051344001230","219011344069620",24.77,5.00,0,296.36,338.14,5.3,3.2,0.004,354298.4,354298.4,28945,0,0,0,L,1122011218,0,120.88,119.75,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459426513,329037.00
03/31/2016 08:15,2,0.223,ACTIVE,210.57,335.14,59.991,1459426504,"201051344000582","219011344069620",26.28,4.50,0,297.26,341.15,5.9,3.8,0.000,347777.9,347777.9,29126,0,0,0,L,1122011218,0,120.65,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459426514,329038.00
03/31/2016 08:15,2,0.252,ACTIVE,209.67,333.93,59.996,1459426504,"201051344000955","219011344069620",25.56,5.00,0,296.06,343.55,6.5,4.3,0.000,358961.4,358961.4,29063,0,0,0,L,1122011218,0,120.20,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459426514,329039.00
03/31/2016 08:15,2,0.062,ALERT,209.90,329.73,60.012,1459426504,"274151322000094","219011344069620",28.07,4.50,0,294.56,407.27,1.8,0.0,0.000,506834.1,506834.1,18760,0,0,0,L,1151911521,0,119.97,121.33,0002,3,0,0,0,0,0,0,255,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1459426516,329040.00
03/31/2016 08:15,2,0.252,ACTIVE,210.80,336.34,60.007,1459426504,"201051344000579","219011344069620",26.68,5.50,0,297.87,351.67,6.8,4.6,0.009,360004.8,360004.8,4657,0,0,0,L,1122011218,0,120.42,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459426517,329041.00
03/31/2016 08:15,2,0.213,ACTIVE,209.90,333.93,59.959,1459426504,"201051344000890","219011344069620",28.45,5.50,0,296.66,344.15,6.2,4.1,0.004,356319.8,356319.8,29087,0,0,0,L,1122011218,0,120.88,119.75,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459426518,329042.00
03/31/2016 08:15,2,0.242,ACTIVE,210.35,335.44,59.991,1459426504,"201051344000438","219011344069620",25.03,4.50,0,296.36,341.75,6.2,4.0,0.009,358433.5,358433.5,29084,0,0,0,L,1122011218,0,120.88,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459426519,329043.00
03/31/2016 08:15,2,0.248,ACTIVE,210.35,335.44,59.996,1459426504,"201051344000417","219011344069620",28.07,5.00,0,295.76,345.66,7.1,4.9,0.009,351976.6,351976.6,29238,0,0,0,L,1122011218,0,120.42,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459426520,329044.00
03/31/2016 08:15,2,0.115,ACTIVE,210.12,334.54,59.954,1459426504,"274151322000083","219011344069620",26.92,6.30,0,295.76,358.88,3.2,1.1,0.004,625395.0,625395.0,18074,0,0,0,L,1151911521,0,120.42,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459426521,329045.00
03/31/2016 08:15,2,0.115,ACTIVE,210.57,335.74,59.991,1459426504,"274151322000076","219011344069620",27.89,6.00,0,295.46,347.16,3.3,1.2,0.004,665757.2,665757.2,18082,0,0,0,L,1151911521,0,120.65,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459426522,329046.00
03/31/2016 08:15,2,0.213,ACTIVE,210.35,336.04,59.991,1459426504,"201051344000868","219011344069620",25.37,5.00,0,298.17,353.47,5.5,3.4,0.004,345548.4,345548.4,24326,0,0,0,L,1122011218,0,119.97,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459426523,329047.00
03/31/2016 08:15,2,0.092,ACTIVE,209.90,334.84,59.996,1459426504,"274151322000095","219011344069620",28.94,5.50,0,296.66,340.25,2.7,0.7,0.004,659161.3,659161.3,17974,0,0,0,L,1151911521,0,120.88,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459426524,329048.00
03/31/2016 08:15,2,0.172,ACTIVE,210.35,337.54,59.991,1459426504,"201051344000988","219011344069620",28.65,5.50,0,295.16,354.07,5.0,2.9,0.013,343385.8,343385.8,24607,0,0,0,L,1122011218,0,119.97,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459426524,329049.00
03/31/2016 08:15,2,0.195,ACTIVE,209.67,334.24,60.002,1459426504,"201051344001025","219011344069620",28.01,4.50,0,296.06,343.25,5.6,3.5,0.009,355878.7,355878.7,29138,0,0,0,L,1122011218,0,120.20,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459426525,329050.00
03/31/2016 08:15,2,0.230,ACTIVE,210.35,335.44,60.002,1459426504,"201051344000458","219011344069620",26.44,6.70,0,297.57,347.46,6.2,4.1,0.009,353488.8,353488.8,24536,0,0,0,L,1122011218,0,120.42,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459426526,329051.00
03/31/2016 08:15,2,0.195,ACTIVE,211.03,337.54,59.986,1459426504,"201051344000853","219011344069620",27.37,5.00,0,297.26,351.97,5.5,3.3,0.009,351830.1,351830.1,24131,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459426527,329052.00
03/31/2016 08:15,2,0.223,ACTIVE,210.35,336.04,60.012,1459426504,"201051344000685","219011344069620",24.61,5.00,0,296.36,351.97,5.5,3.4,0.013,358140.0,358140.0,28958,0,0,0,L,1122011218,0,121.33,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459426528,329053.00
03/31/2016 08:15,2,0.186,ACTIVE,210.12,335.44,59.996,1459426504,"201051344000917","219011344069620",27.61,6.30,0,294.86,341.75,5.2,3.1,0.009,355239.6,355239.6,28961,0,0,0,L,1122011218,0,120.42,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459426529,329054.00
03/31/2016 08:15,2,0.193,ACTIVE,210.12,335.44,59.996,1459426504,"201051344001145","219011344069620",25.84,5.00,0,296.66,353.17,5.1,3.0,0.004,360499.5,360499.5,28820,0,0,0,L,1122011218,0,120.65,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459426530,329055.00
03/31/2016 08:15,2,0.201,ACTIVE,210.12,334.84,59.991,1459426504,"201051344000651","219011344069620",28.11,4.00,0,296.06,343.25,5.8,3.7,0.009,352245.7,352245.7,29188,0,0,0,L,1122011218,0,121.10,119.75,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459426531,329056.00
03/31/2016 08:15,2,0.072,ACTIVE,209.44,331.53,59.991,1459426504,"274151322000088","219011344069620",27.83,6.30,0,295.46,336.64,2.2,0.2,0.000,606116.4,606116.4,17768,0,0,0,L,1151911521,0,120.88,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459426532,329057.00
03/31/2016 08:15,2,0.080,ALERT,210.35,327.02,59.996,1459426504,"274151322000068","219011344069620",28.01,6.30,0,294.56,409.08,2.3,0.3,0.000,507022.7,507022.7,18932,0,0,0,L,1151911521,0,120.42,121.33,0002,5,0,0,0,0,0,0,255,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1459426533,329058.00
03/31/2016 08:15,2,0.203,ACTIVE,209.67,333.63,59.991,1459426504,"201051344001135","219011344069620",25.43,5.00,0,296.66,348.96,5.2,3.1,0.009,348688.6,348688.6,29149,0,0,0,L,1122011218,0,120.42,119.97,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459426534,329059.00
03/31/2016 08:15,2,0.234,ACTIVE,210.12,335.74,59.991,1459426504,"201051344000594","219011344069620",25.43,5.00,0,297.26,353.77,6.1,3.9,0.009,355844.5,355844.5,24569,0,0,0,L,1122011218,0,120.20,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459426535,329060.00
03/31/2016 08:15,2,0.188,ACTIVE,209.90,334.54,60.002,1459426504,"201051344001203","219011344069620",27.75,5.00,0,296.36,345.66,5.3,3.2,0.009,355072.3,355072.3,29142,0,0,0,L,1122011218,0,121.10,119.75,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459426536,329061.00
03/31/2016 08:15,2,0.088,ACTIVE,209.90,334.54,59.986,1459426504,"274151322000054","219011344069620",28.61,6.70,0,295.16,342.65,2.6,0.6,0.000,619748.8,619748.8,17795,0,0,0,L,1151911521,0,120.65,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459426537,329062.00
03/31/2016 08:15,2,0.184,ACTIVE,210.80,335.74,59.996,1459426504,"201051344000867","219011344069620",28.51,6.00,0,296.96,343.55,5.3,3.2,0.004,344628.9,344628.9,24573,0,0,0,L,1122011218,0,120.65,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459426538,329063.00
03/31/2016 08:15,2,0.256,ACTIVE,209.90,334.84,59.975,1459426504,"201051344001093","219011344069620",25.80,6.30,0,296.36,350.47,6.7,4.6,0.004,353960.5,353960.5,29020,0,0,0,L,1122011218,0,120.65,119.97,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459426539,329064.00
03/31/2016 08:15,2,0.145,ACTIVE,210.35,336.64,60.007,1459426504,"201051344000900","219011344069620",25.98,5.00,0,297.26,345.96,3.9,1.8,0.009,360010.7,360010.7,23972,0,0,0,L,1122011218,0,120.42,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459426540,329065.00
03/31/2016 08:15,2,0.236,ACTIVE,210.80,335.74,59.986,1459426504,"201051344000648","219011344069620",26.14,4.50,0,296.66,351.97,6.3,4.2,0.004,352687.8,352687.8,24273,0,0,0,L,1122011218,0,119.97,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459426541,329066.00
03/31/2016 08:15,2,0.219,ACTIVE,210.57,335.74,59.991,1459426504,"201051344000569","219011344069620",26.70,5.50,0,298.17,353.17,6.0,3.8,0.004,361419.8,361419.8,23908,0,0,0,L,1122011218,0,119.97,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459426542,329067.00
03/31/2016 08:15,2,0.217,ACTIVE,210.57,335.14,59.986,1459426504,"201051344000983","219011344069620",25.39,5.50,0,297.57,349.86,5.6,3.5,0.009,353269.7,353269.7,24374,0,0,0,L,1122011218,0,120.42,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459426543,329068.00
03/31/2016 08:15,2,0.176,ACTIVE,210.57,335.44,59.981,1459426504,"201051344001158","219011344069620",28.31,4.50,0,296.96,349.56,5.1,3.0,0.009,348581.6,348581.6,24617,0,0,0,L,1122011218,0,120.20,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459426544,329069.00
03/31/2016 08:15,2,0.242,ACTIVE,210.80,336.64,59.991,1459426504,"201051344000576","219011344069620",25.01,5.50,0,297.57,349.26,6.2,4.0,0.004,354487.5,354487.5,24044,0,0,0,L,1122011218,0,120.42,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459426544,329070.00
03/31/2016 08:15,2,0.121,ACTIVE,209.90,335.74,59.981,1459426504,"274151322000087","219011344069620",25.47,7.00,0,294.56,357.38,3.1,1.1,0.009,594167.1,594167.1,17863,0,0,0,L,1151911521,0,120.42,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459426545,329071.00
03/31/2016 08:30,2,0.229,ALERT,211.25,337.24,59.981,1459427405,"201051344000645","219011344069620",29.18,6.70,0,297.57,340.55,6.8,4.7,0.018,354130.5,354130.5,24188,0,0,0,L,1122011218,0,120.88,120.88,0002,4,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459427407,329072.00
03/31/2016 08:30,2,0.158,ACTIVE,210.12,336.04,59.981,1459427405,"274151322000085","219011344069620",26.92,7.30,0,307.78,339.34,4.3,2.2,0.013,622641.9,622641.9,17808,0,0,0,L,1151911521,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459427408,329073.00
03/31/2016 08:30,2,0.258,ALERT,211.25,337.84,59.970,1459427405,"201051344000633","219011344069620",28.59,5.50,0,295.46,344.45,7.5,5.3,0.018,345017.3,345017.3,24638,0,0,0,L,1122011218,0,120.88,120.88,0002,5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459427410,329074.00
03/31/2016 08:30,2,0.266,ALERT,210.80,336.94,59.959,1459427405,"201051344000469","219011344069620",29.34,5.00,0,296.06,341.45,7.9,5.7,0.018,346486.5,346486.5,24592,0,0,0,L,1122011218,0,119.97,120.88,0002,3,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459427411,329075.00
03/31/2016 08:30,2,0.240,ALERT,209.90,335.44,59.970,1459427405,"201051344000646","219011344069620",29.10,5.50,0,296.06,339.34,7.1,4.9,0.018,350356.1,350356.1,29149,0,0,0,L,1122011218,0,120.65,119.97,0002,3,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459427413,329076.00
03/31/2016 08:30,2,0.184,ACTIVE,209.67,336.04,59.981,1459427405,"274151322000052","219011344069620",27.83,7.00,0,327.02,341.75,5.2,3.1,0.013,631245.4,631245.4,18023,0,0,0,L,1151911521,0,119.97,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459427414,329077.00
03/31/2016 08:30,2,0.242,ALERT,210.12,336.04,59.970,1459427405,"201051344000585","219011344069620",29.30,6.00,0,295.76,339.95,7.2,5.0,0.013,355917.1,355917.1,29159,0,0,0,L,1122011218,0,120.20,120.65,0002,3,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459427416,329078.00
03/31/2016 08:30,2,0.254,ALERT,210.12,335.74,59.981,1459427405,"201051344001230","219011344069620",26.88,6.00,0,296.36,339.04,6.9,4.8,0.018,354299.5,354299.5,28946,0,0,0,L,1122011218,0,120.88,119.97,0002,3,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459427418,329079.00
03/31/2016 08:30,2,0.250,ALERT,210.80,336.04,59.949,1459427405,"201051344000582","219011344069620",28.73,5.50,0,296.96,340.25,7.3,5.1,0.018,347779.1,347779.1,29127,0,0,0,L,1122011218,0,120.88,120.65,0002,3,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459427420,329080.00
03/31/2016 08:30,2,0.273,ALERT,209.90,334.84,59.975,1459427405,"201051344000955","219011344069620",28.92,6.00,0,296.06,339.65,8.1,5.8,0.018,358962.8,358962.8,29064,0,0,0,L,1122011218,0,119.97,120.42,0002,3,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459427422,329081.00
03/31/2016 08:30,2,0.094,ACTIVE,210.12,335.74,59.996,1459427405,"274151322000094","219011344069620",29.70,6.00,0,295.16,407.27,2.9,0.8,0.009,506834.3,506834.3,18762,0,0,0,L,1151911521,0,120.42,121.55,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459427422,329082.00
03/31/2016 08:30,2,0.266,ALERT,210.57,336.04,59.965,1459427405,"201051344000579","219011344069620",30.02,6.00,0,298.47,341.15,8.2,5.9,0.018,360006.2,360006.2,4658,0,0,0,L,1122011218,0,120.20,120.42,0002,2,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459427424,329083.00
03/31/2016 08:30,2,0.270,ALERT,209.90,334.54,59.981,1459427405,"201051344000890","219011344069620",28.59,6.00,0,296.96,339.65,7.8,5.7,0.018,356321.1,356321.1,29088,0,0,0,L,1122011218,0,120.65,119.75,0002,5,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459427426,329084.00
03/31/2016 08:30,2,0.266,ALERT,210.35,336.04,59.970,1459427405,"201051344000438","219011344069620",29.08,5.00,0,296.66,340.25,7.9,5.7,0.018,358434.8,358434.8,29085,0,0,0,L,1122011218,0,120.88,120.42,0002,4,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459427428,329085.00
03/31/2016 08:30,2,0.299,ALERT,210.35,335.74,59.970,1459427405,"201051344000417","219011344069620",29.22,6.00,0,295.46,341.15,8.9,6.6,0.018,351978.2,351978.2,29239,0,0,0,L,1122011218,0,120.42,120.42,0002,4,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459427430,329086.00
03/31/2016 08:30,2,0.162,ACTIVE,210.12,335.44,59.965,1459427405,"274151322000083","219011344069620",27.85,7.00,0,310.49,354.37,4.6,2.5,0.009,625395.5,625395.5,18075,0,0,0,L,1151911521,0,120.65,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459427431,329087.00
03/31/2016 08:30,2,0.172,ACTIVE,210.35,335.14,59.959,1459427405,"274151322000076","219011344069620",27.81,7.00,0,327.32,342.65,4.8,2.7,0.018,665757.7,665757.7,18083,0,0,0,L,1151911521,0,120.65,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459427431,329088.00
03/31/2016 08:30,2,0.248,ALERT,210.57,336.34,60.002,1459427405,"201051344000868","219011344069620",28.49,5.50,0,297.87,339.95,7.2,5.0,0.013,345549.5,345549.5,24327,0,0,0,L,1122011218,0,120.42,120.88,0002,3,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459427433,329089.00
03/31/2016 08:30,2,0.135,ACTIVE,209.90,335.14,59.986,1459427405,"274151322000095","219011344069620",29.92,6.70,0,308.39,348.66,4.1,2.0,0.013,659161.7,659161.7,17975,0,0,0,L,1151911521,0,120.65,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459427434,329090.00
03/31/2016 08:30,2,0.232,ALERT,210.57,338.14,59.991,1459427405,"201051344000988","219011344069620",28.29,6.00,0,295.16,342.05,6.7,4.6,0.013,343386.8,343386.8,24608,0,0,0,L,1122011218,0,120.20,120.88,0002,3,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459427436,329091.00
03/31/2016 08:30,2,0.248,ALERT,209.90,334.54,59.970,1459427405,"201051344001025","219011344069620",28.77,5.00,0,296.06,339.95,7.2,5.0,0.022,355879.8,355879.8,29139,0,0,0,L,1122011218,0,120.20,120.42,0002,3,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459427438,329092.00
03/31/2016 08:30,2,0.258,ALERT,210.57,336.04,59.981,1459427405,"201051344000458","219011344069620",29.14,7.00,0,297.26,341.15,7.7,5.5,0.022,353490.0,353490.0,24537,0,0,0,L,1122011218,0,120.65,120.65,0002,4,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459427440,329093.00
