ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/31/2016 08:30,2,0.262,ALERT,211.25,338.14,59.970,1459427405,"201051344000853","219011344069620",27.41,5.50,0,297.57,342.35,7.3,5.1,0.018,351831.2,351831.2,24132,0,0,0,L,1122011218,0,120.88,120.88,0002,6,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459427442,329094.00
03/31/2016 08:30,2,0.252,ALERT,210.57,336.94,59.981,1459427405,"201051344000685","219011344069620",28.33,6.00,0,296.06,340.25,7.3,5.1,0.022,358141.1,358141.1,28959,0,0,0,L,1122011218,0,121.33,120.20,0002,3,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459427443,329095.00
03/31/2016 08:30,2,0.246,ALERT,210.12,335.74,59.975,1459427405,"201051344000917","219011344069620",28.13,7.00,0,294.86,340.25,7.1,4.9,0.022,355240.7,355240.7,28962,0,0,0,L,1122011218,0,120.42,120.42,0002,4,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459427445,329096.00
03/31/2016 08:30,2,0.232,ALERT,210.35,335.74,59.970,1459427405,"201051344001145","219011344069620",28.57,5.50,0,296.36,339.34,6.8,4.6,0.013,360500.5,360500.5,28821,0,0,0,L,1122011218,0,120.42,120.20,0002,5,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459427447,329097.00
03/31/2016 08:30,2,0.262,ALERT,210.35,336.34,59.965,1459427405,"201051344000651","219011344069620",29.14,4.50,0,295.46,339.95,7.7,5.5,0.018,352247.0,352247.0,29189,0,0,0,L,1122011218,0,120.88,119.97,0002,3,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459427449,329098.00
03/31/2016 08:30,2,0.146,ALERT,209.44,335.14,59.959,1459427405,"274151322000088","219011344069620",26.10,7.30,0,295.76,337.84,3.9,1.8,0.013,606116.7,606116.7,17769,0,0,0,L,1151911521,0,121.10,120.42,0002,4,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459427451,329099.00
03/31/2016 08:30,2,0.115,ACTIVE,210.35,335.14,59.954,1459427405,"274151322000068","219011344069620",29.92,7.00,0,294.86,407.57,3.5,1.5,0.009,507022.9,507022.9,18934,0,0,0,L,1151911521,0,121.10,121.10,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459427452,329100.00
03/31/2016 08:30,2,0.244,ALERT,209.90,334.24,59.996,1459427405,"201051344001135","219011344069620",28.84,5.50,0,296.06,339.04,7.2,5.0,0.018,348689.7,348689.7,29150,0,0,0,L,1122011218,0,120.42,119.97,0002,4,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459427453,329101.00
03/31/2016 08:30,2,0.266,ALERT,210.12,335.74,59.970,1459427405,"201051344000594","219011344069620",28.86,6.00,0,296.96,340.85,7.8,5.6,0.022,355845.8,355845.8,24570,0,0,0,L,1122011218,0,119.97,120.20,0002,3,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459427455,329102.00
03/31/2016 08:30,2,0.250,ALERT,210.35,335.44,59.981,1459427405,"201051344001203","219011344069620",28.23,6.00,0,296.06,340.55,7.2,5.0,0.018,355073.4,355073.4,29143,0,0,0,L,1122011218,0,121.10,120.20,0002,3,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459427457,329103.00
03/31/2016 08:30,2,0.158,ACTIVE,209.44,335.44,59.954,1459427405,"274151322000054","219011344069620",27.51,7.30,0,311.09,342.05,4.4,2.3,0.022,619749.1,619749.1,17796,0,0,0,L,1151911521,0,120.65,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459427458,329104.00
03/31/2016 08:30,2,0.244,ALERT,210.80,335.44,59.975,1459427405,"201051344000867","219011344069620",29.10,6.70,0,296.66,340.55,7.3,5.1,0.022,344630.1,344630.1,24574,0,0,0,L,1122011218,0,120.65,120.65,0002,4,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459427460,329105.00
03/31/2016 08:30,2,0.295,ALERT,210.35,336.34,59.975,1459427405,"201051344001093","219011344069620",28.29,6.70,0,296.06,341.15,8.5,6.3,0.022,353961.9,353961.9,29021,0,0,0,L,1122011218,0,120.42,120.20,0002,5,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459427462,329106.00
03/31/2016 08:30,2,0.191,ALERT,210.35,336.34,59.970,1459427405,"201051344000900","219011344069620",27.93,6.00,0,297.26,339.65,5.4,3.3,0.022,360011.4,360011.4,23973,0,0,0,L,1122011218,0,120.42,120.65,0002,3,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459427464,329107.00
03/31/2016 08:30,2,0.266,ALERT,210.80,336.04,59.949,1459427405,"201051344000648","219011344069620",29.20,5.00,0,296.66,341.45,7.8,5.7,0.022,352689.1,352689.1,24274,0,0,0,L,1122011218,0,119.97,121.10,0002,3,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459427465,329108.00
03/31/2016 08:30,2,0.252,ALERT,210.57,336.34,59.970,1459427405,"201051344000569","219011344069620",29.66,6.30,0,298.17,341.15,7.6,5.4,0.022,361421.0,361421.0,23909,0,0,0,L,1122011218,0,119.75,121.10,0002,3,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459427467,329109.00
03/31/2016 08:30,2,0.248,ALERT,210.57,335.44,59.981,1459427405,"201051344000983","219011344069620",29.26,6.30,0,297.57,340.25,7.4,5.2,0.018,353270.9,353270.9,24375,0,0,0,L,1122011218,0,120.20,120.42,0002,5,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459427469,329110.00
03/31/2016 08:30,2,0.238,ALERT,210.57,336.34,59.959,1459427405,"201051344001158","219011344069620",28.92,5.00,0,296.96,340.85,7.0,4.9,0.027,348582.7,348582.7,24618,0,0,0,L,1122011218,0,119.97,120.42,0002,5,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459427471,329111.00
03/31/2016 08:30,2,0.273,ALERT,211.03,337.54,59.996,1459427405,"201051344000576","219011344069620",28.51,6.00,0,297.26,342.35,7.9,5.7,0.018,354488.8,354488.8,24045,0,0,0,L,1122011218,0,120.42,120.65,0002,3,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459427473,329112.00
03/31/2016 08:30,2,0.172,ACTIVE,209.90,334.84,59.965,1459427405,"274151322000087","219011344069620",26.32,8.00,0,307.18,351.37,4.6,2.5,0.013,594167.6,594167.6,17864,0,0,0,L,1151911521,0,120.65,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459427474,329113.00
03/31/2016 08:45,2,0.291,ACTIVE,211.03,337.54,59.996,1459428306,"201051344000645","219011344069620",28.98,7.00,0,332.43,342.65,8.6,6.4,0.035,354132.0,354132.0,24190,0,0,0,L,1122011218,0,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459428307,329114.00
03/31/2016 08:45,2,0.213,ACTIVE,210.35,336.64,59.981,1459428306,"274151322000085","219011344069620",27.83,7.70,0,332.43,339.04,6.0,3.9,0.022,622642.7,622642.7,17809,0,0,0,L,1151911521,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459428308,329115.00
03/31/2016 08:45,2,0.307,ACTIVE,211.48,338.74,59.991,1459428306,"201051344000633","219011344069620",29.16,6.00,0,330.33,345.66,9.1,6.8,0.031,345018.9,345018.9,24640,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459428309,329116.00
03/31/2016 08:45,2,0.312,ACTIVE,210.80,337.24,59.991,1459428306,"201051344000469","219011344069620",29.90,5.50,0,328.82,342.35,9.5,7.2,0.031,346488.2,346488.2,24594,0,0,0,L,1122011218,0,120.20,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459428309,329117.00
03/31/2016 08:45,2,0.303,ACTIVE,210.12,336.34,59.986,1459428306,"201051344000646","219011344069620",28.65,5.50,0,328.52,341.45,8.8,6.6,0.031,350357.6,350357.6,29151,0,0,0,L,1122011218,0,120.88,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459428310,329118.00
03/31/2016 08:45,2,0.234,ACTIVE,210.12,336.04,59.981,1459428306,"274151322000052","219011344069620",28.59,7.30,0,330.93,339.34,6.8,4.7,0.027,631246.4,631246.4,18024,0,0,0,L,1151911521,0,120.42,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459428311,329119.00
03/31/2016 08:45,2,0.299,ACTIVE,210.57,336.64,59.996,1459428306,"201051344000585","219011344069620",28.96,6.30,0,330.33,341.15,8.8,6.6,0.035,355918.6,355918.6,29161,0,0,0,L,1122011218,0,120.20,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459428312,329120.00
03/31/2016 08:45,2,0.287,ACTIVE,210.35,335.14,59.981,1459428306,"201051344001230","219011344069620",29.02,6.00,0,328.22,342.35,8.5,6.3,0.027,354300.9,354300.9,28948,0,0,0,L,1122011218,0,120.65,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459428313,329121.00
03/31/2016 08:45,2,0.301,ACTIVE,211.03,336.34,59.981,1459428306,"201051344000582","219011344069620",29.18,6.00,0,330.63,341.15,8.9,6.7,0.031,347780.6,347780.6,29129,0,0,0,L,1122011218,0,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459428314,329122.00
03/31/2016 08:45,2,0.330,ACTIVE,210.12,335.74,59.986,1459428306,"201051344000955","219011344069620",28.69,6.00,0,328.82,340.55,9.6,7.4,0.031,358964.5,358964.5,29066,0,0,0,L,1122011218,0,120.20,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459428315,329123.00
03/31/2016 08:45,2,0.133,ACTIVE,210.35,336.34,59.965,1459428306,"274151322000094","219011344069620",30.53,6.70,0,331.53,340.25,4.2,2.1,0.018,506834.6,506834.6,18763,0,0,0,L,1151911521,0,120.42,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459428316,329124.00
03/31/2016 08:45,2,0.324,ACTIVE,210.80,336.94,59.981,1459428306,"201051344000579","219011344069620",29.70,6.00,0,330.33,341.45,9.8,7.5,0.031,360007.9,360007.9,4660,0,0,0,L,1122011218,0,120.42,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459428317,329125.00
03/31/2016 08:45,2,0.322,ACTIVE,209.90,334.84,59.996,1459428306,"201051344000890","219011344069620",29.00,6.30,0,329.13,340.85,9.5,7.2,0.040,356322.7,356322.7,29090,0,0,0,L,1122011218,0,120.65,119.75,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459428318,329126.00
03/31/2016 08:45,2,0.305,ACTIVE,210.35,336.34,59.975,1459428306,"201051344000438","219011344069620",30.26,5.50,0,330.33,340.85,9.4,7.1,0.027,358436.4,358436.4,29087,0,0,0,L,1122011218,0,120.88,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459428318,329127.00
03/31/2016 08:45,2,0.336,ACTIVE,210.57,336.34,59.975,1459428306,"201051344000417","219011344069620",29.96,6.00,0,330.03,341.45,10.3,8.0,0.031,351980.0,351980.0,29241,0,0,0,L,1122011218,0,120.42,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459428319,329128.00
03/31/2016 08:45,2,0.217,ACTIVE,210.35,336.34,59.970,1459428306,"274151322000083","219011344069620",27.85,7.30,0,332.13,339.65,6.1,4.0,0.027,625396.3,625396.3,18076,0,0,0,L,1151911521,0,120.42,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459428320,329129.00
03/31/2016 08:45,2,0.219,ACTIVE,210.57,336.34,59.986,1459428306,"274151322000076","219011344069620",29.04,7.30,0,333.33,339.65,6.5,4.3,0.027,665758.6,665758.6,18084,0,0,0,L,1151911521,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459428321,329130.00
03/31/2016 08:45,2,0.295,ACTIVE,210.80,336.94,59.991,1459428306,"201051344000868","219011344069620",28.96,6.30,0,330.63,341.75,8.7,6.5,0.035,345551.0,345551.0,24329,0,0,0,L,1122011218,0,120.42,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459428322,329131.00
03/31/2016 08:45,2,0.172,ACTIVE,210.35,335.74,60.028,1459428306,"274151322000095","219011344069620",30.93,7.00,0,331.83,338.74,5.4,3.3,0.022,659162.3,659162.3,17976,0,0,0,L,1151911521,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459428323,329132.00
03/31/2016 08:45,2,0.281,ACTIVE,210.57,338.14,59.996,1459428306,"201051344000988","219011344069620",28.88,6.30,0,330.33,343.85,8.3,6.1,0.040,343388.2,343388.2,24610,0,0,0,L,1122011218,0,120.20,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459428324,329133.00
03/31/2016 08:45,2,0.299,ACTIVE,210.12,335.14,60.012,1459428306,"201051344001025","219011344069620",28.84,5.50,0,329.73,340.25,8.8,6.5,0.035,355881.2,355881.2,29141,0,0,0,L,1122011218,0,120.20,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459428325,329134.00
03/31/2016 08:45,2,0.318,ACTIVE,210.57,336.94,60.002,1459428306,"201051344000458","219011344069620",28.73,7.30,0,330.63,342.05,9.3,7.1,0.035,353491.6,353491.6,24539,0,0,0,L,1122011218,0,120.65,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459428326,329135.00
03/31/2016 08:45,2,0.301,ACTIVE,211.25,338.14,59.981,1459428306,"201051344000853","219011344069620",29.22,6.00,0,332.73,343.55,8.9,6.7,0.035,351832.7,351832.7,24134,0,0,0,L,1122011218,0,121.10,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459428327,329136.00
03/31/2016 08:45,2,0.295,ACTIVE,210.57,336.94,60.002,1459428306,"201051344000685","219011344069620",28.82,6.00,0,330.03,342.35,8.6,6.4,0.031,358142.6,358142.6,28961,0,0,0,L,1122011218,0,121.33,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459428328,329137.00
03/31/2016 08:45,2,0.289,ACTIVE,210.35,336.34,59.991,1459428306,"201051344000917","219011344069620",28.49,7.00,0,328.22,341.45,8.3,6.1,0.031,355242.1,355242.1,28964,0,0,0,L,1122011218,0,120.42,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459428329,329138.00
03/31/2016 08:45,2,0.270,ACTIVE,210.57,336.64,60.002,1459428306,"201051344001145","219011344069620",29.76,6.00,0,330.93,341.75,8.1,5.9,0.027,360501.8,360501.8,28823,0,0,0,L,1122011218,0,120.65,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459428330,329139.00
03/31/2016 08:45,2,0.297,ACTIVE,210.35,336.04,60.002,1459428306,"201051344000651","219011344069620",29.80,5.00,0,330.33,341.15,9.0,6.8,0.031,352248.5,352248.5,29191,0,0,0,L,1122011218,0,120.88,119.97,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459428331,329140.00
03/31/2016 08:45,2,0.191,ACTIVE,209.90,335.74,60.023,1459428306,"274151322000088","219011344069620",27.43,7.70,0,331.23,339.04,5.3,3.2,0.027,606117.4,606117.4,17771,0,0,0,L,1151911521,0,120.88,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459428332,329141.00
03/31/2016 08:45,2,0.150,ACTIVE,211.03,336.64,59.996,1459428306,"274151322000068","219011344069620",30.73,7.70,0,333.33,339.95,4.7,2.6,0.018,507023.5,507023.5,18935,0,0,0,L,1151911521,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459428332,329142.00
03/31/2016 08:45,2,0.287,ACTIVE,209.90,334.84,59.991,1459428306,"201051344001135","219011344069620",29.10,6.00,0,329.13,339.95,8.5,6.3,0.035,348691.1,348691.1,29152,0,0,0,L,1122011218,0,120.42,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459428333,329143.00
03/31/2016 08:45,2,0.314,ACTIVE,210.35,336.34,59.975,1459428306,"201051344000594","219011344069620",28.82,6.00,0,329.13,341.45,9.2,7.0,0.035,355847.4,355847.4,24572,0,0,0,L,1122011218,0,120.42,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459428334,329144.00
03/31/2016 08:45,2,0.293,ACTIVE,210.35,335.44,59.991,1459428306,"201051344001203","219011344069620",28.59,6.30,0,331.23,342.35,8.5,6.3,0.035,355074.8,355074.8,29145,0,0,0,L,1122011218,0,121.10,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459428335,329145.00
03/31/2016 08:45,2,0.205,ACTIVE,209.90,336.64,59.996,1459428306,"274151322000054","219011344069620",27.95,8.00,0,331.23,338.74,5.8,3.7,0.027,619749.9,619749.9,17797,0,0,0,L,1151911521,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459428336,329146.00
03/31/2016 08:45,2,0.295,ACTIVE,211.03,336.04,60.002,1459428306,"201051344000867","219011344069620",28.94,7.00,0,330.63,341.75,8.7,6.5,0.035,344631.5,344631.5,24576,0,0,0,L,1122011218,0,120.88,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459428337,329147.00
03/31/2016 08:45,2,0.328,ACTIVE,210.35,336.34,60.002,1459428306,"201051344001093","219011344069620",29.60,7.00,0,329.43,341.45,9.8,7.6,0.027,353963.6,353963.6,29023,0,0,0,L,1122011218,0,120.42,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459428338,329148.00
03/31/2016 08:45,2,0.236,ACTIVE,210.57,336.94,60.007,1459428306,"201051344000900","219011344069620",28.61,6.30,0,330.33,341.75,6.8,4.7,0.031,360012.4,360012.4,23975,0,0,0,L,1122011218,0,120.65,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459428339,329149.00
03/31/2016 08:45,2,0.316,ACTIVE,211.03,336.94,59.986,1459428306,"201051344000648","219011344069620",28.96,5.50,0,330.93,342.35,9.3,7.0,0.035,352690.7,352690.7,24276,0,0,0,L,1122011218,0,120.20,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459428340,329150.00
03/31/2016 08:45,2,0.295,ACTIVE,211.03,337.24,59.991,1459428306,"201051344000569","219011344069620",29.88,6.30,0,331.83,341.45,8.9,6.7,0.031,361422.5,361422.5,23911,0,0,0,L,1122011218,0,120.20,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459428341,329151.00
03/31/2016 08:45,2,0.285,ACTIVE,210.80,336.34,60.039,1459428306,"201051344000983","219011344069620",29.92,6.30,0,330.63,340.55,8.7,6.5,0.035,353272.3,353272.3,24377,0,0,0,L,1122011218,0,120.65,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459428342,329152.00
03/31/2016 08:45,2,0.283,ACTIVE,210.80,336.94,59.996,1459428306,"201051344001158","219011344069620",29.02,5.50,0,330.33,341.75,8.3,6.1,0.044,348584.1,348584.1,24620,0,0,0,L,1122011218,0,120.20,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459428343,329153.00
03/31/2016 08:45,2,0.311,ACTIVE,211.03,338.44,59.991,1459428306,"201051344000576","219011344069620",29.16,6.30,0,331.83,343.25,9.2,7.0,0.027,354490.3,354490.3,24047,0,0,0,L,1122011218,0,120.88,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459428343,329154.00
03/31/2016 08:45,2,0.217,ACTIVE,210.35,335.74,59.991,1459428306,"274151322000087","219011344069620",27.37,8.50,0,332.13,339.95,6.0,3.9,0.027,594168.4,594168.4,17865,0,0,0,L,1151911521,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459428344,329155.00
03/31/2016 09:00,2,0.361,ACTIVE,211.93,339.34,59.986,1459429204,"201051344000645","219011344069620",28.94,7.00,0,332.43,345.06,10.6,8.3,0.049,354133.8,354133.8,24191,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459429205,329156.00
03/31/2016 09:00,2,0.275,ACTIVE,211.03,338.14,59.981,1459429204,"274151322000085","219011344069620",28.43,7.70,0,332.43,341.45,8.0,5.7,0.040,622643.9,622643.9,17810,0,0,0,L,1151911521,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459429206,329157.00
03/31/2016 09:00,2,0.375,ACTIVE,212.38,341.15,59.986,1459429204,"201051344000633","219011344069620",28.82,6.00,0,331.23,345.36,11.0,8.7,0.057,345020.8,345020.8,24641,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459429207,329158.00
03/31/2016 09:00,2,0.371,ACTIVE,211.70,339.34,59.981,1459429204,"201051344000469","219011344069620",30.34,5.50,0,330.63,344.45,11.4,9.1,0.053,346490.2,346490.2,24595,0,0,0,L,1122011218,0,120.65,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459429208,329159.00
03/31/2016 09:00,2,0.363,ACTIVE,211.25,337.84,59.981,1459429204,"201051344000646","219011344069620",29.36,6.00,0,329.13,342.65,10.8,8.5,0.044,350359.4,350359.4,29152,0,0,0,L,1122011218,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459429209,329160.00
03/31/2016 09:00,2,0.303,ACTIVE,211.03,337.54,59.944,1459429204,"274151322000052","219011344069620",28.65,7.70,0,331.83,341.75,8.8,6.6,0.040,631247.8,631247.8,18025,0,0,0,L,1151911521,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459429210,329161.00
03/31/2016 09:00,2,0.361,ACTIVE,211.70,339.04,59.986,1459429204,"201051344000585","219011344069620",29.48,6.30,0,330.63,342.95,10.8,8.5,0.053,355920.5,355920.5,29162,0,0,0,L,1122011218,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459429211,329162.00
03/31/2016 09:00,2,0.348,ACTIVE,211.48,337.84,59.981,1459429204,"201051344001230","219011344069620",28.84,6.30,0,329.43,341.75,10.2,8.0,0.044,354302.7,354302.7,28949,0,0,0,L,1122011218,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459429212,329163.00
03/31/2016 09:00,2,0.369,ACTIVE,211.93,338.74,59.991,1459429204,"201051344000582","219011344069620",28.45,6.30,0,330.93,342.95,10.7,8.4,0.049,347782.5,347782.5,29130,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459429214,329164.00
03/31/2016 09:00,2,0.387,ACTIVE,210.80,337.24,59.975,1459429204,"201051344000955","219011344069620",29.30,6.00,0,329.73,341.75,11.5,9.1,0.053,358966.5,358966.5,29067,0,0,0,L,1122011218,0,120.65,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459429214,329165.00
03/31/2016 09:00,2,0.178,ACTIVE,210.80,373.01,59.944,1459429204,"274151322000094","219011344069620",34.89,7.30,0,333.03,383.83,6.3,4.1,0.027,506835.4,506835.4,18764,0,0,0,L,1151911521,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459429215,329166.00
03/31/2016 09:00,2,0.387,ACTIVE,211.70,339.04,59.981,1459429204,"201051344000579","219011344069620",30.18,6.30,0,331.83,344.15,11.9,9.5,0.057,360010.0,360010.0,4661,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459429216,329167.00
03/31/2016 09:00,2,0.389,ACTIVE,211.25,337.54,59.986,1459429204,"201051344000890","219011344069620",29.14,6.30,0,329.73,342.35,11.5,9.2,0.049,356324.8,356324.8,29091,0,0,0,L,1122011218,0,121.33,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459429217,329168.00
03/31/2016 09:00,2,0.377,ACTIVE,211.70,338.14,59.975,1459429204,"201051344000438","219011344069620",29.66,5.50,0,330.63,342.95,11.4,9.0,0.049,358438.5,358438.5,29088,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459429218,329169.00
03/31/2016 09:00,2,0.416,ACTIVE,211.93,338.74,59.975,1459429204,"201051344000417","219011344069620",29.12,6.30,0,329.73,342.95,12.3,9.9,0.053,351982.2,351982.2,29242,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459429219,329170.00
03/31/2016 09:00,2,0.275,ACTIVE,211.03,339.04,59.981,1459429204,"274151322000083","219011344069620",28.77,7.70,0,332.73,341.75,8.0,5.8,0.035,625397.5,625397.5,18077,0,0,0,L,1151911521,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459429220,329171.00
03/31/2016 09:00,2,0.287,ACTIVE,211.70,337.84,59.970,1459429204,"274151322000076","219011344069620",29.12,7.70,0,333.33,342.05,8.5,6.3,0.044,665759.9,665759.9,18085,0,0,0,L,1151911521,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459429221,329172.00
03/31/2016 09:00,2,0.367,ACTIVE,211.70,339.04,59.949,1459429204,"201051344000868","219011344069620",28.96,6.30,0,331.23,343.85,10.8,8.5,0.053,345552.9,345552.9,24330,0,0,0,L,1122011218,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459429222,329173.00
03/31/2016 09:00,2,0.279,ACTIVE,210.80,337.54,59.965,1459429204,"274151322000095","219011344069620",28.49,7.30,0,332.13,351.07,8.0,5.8,0.040,659163.3,659163.3,17977,0,0,0,L,1151911521,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459429223,329174.00
03/31/2016 09:00,2,0.338,ACTIVE,211.48,339.34,59.981,1459429204,"201051344000988","219011344069620",29.86,6.30,0,330.63,345.36,10.3,8.0,0.057,343389.9,343389.9,24611,0,0,0,L,1122011218,0,120.65,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459429224,329175.00
03/31/2016 09:00,2,0.357,ACTIVE,211.25,336.64,59.996,1459429204,"201051344001025","219011344069620",29.60,6.00,0,329.73,342.35,10.7,8.4,0.049,355883.1,355883.1,29142,0,0,0,L,1122011218,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459429224,329176.00
03/31/2016 09:00,2,0.385,ACTIVE,211.70,338.44,60.002,1459429204,"201051344000458","219011344069620",29.02,7.30,0,331.23,343.55,11.3,9.0,0.053,353493.6,353493.6,24540,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459429225,329177.00
03/31/2016 09:00,2,0.367,ACTIVE,212.38,340.55,59.991,1459429204,"201051344000853","219011344069620",28.71,6.30,0,333.03,345.36,10.7,8.4,0.057,351834.6,351834.6,24135,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459429226,329178.00
03/31/2016 09:00,2,0.355,ACTIVE,211.70,339.34,59.954,1459429204,"201051344000685","219011344069620",28.92,6.00,0,330.33,342.95,10.4,8.1,0.053,358144.4,358144.4,28962,0,0,0,L,1122011218,0,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459429227,329179.00
03/31/2016 09:00,2,0.342,ACTIVE,211.48,338.74,60.002,1459429204,"201051344000917","219011344069620",29.22,7.30,0,329.43,343.55,10.2,7.9,0.053,355243.8,355243.8,28965,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459429228,329180.00
03/31/2016 09:00,2,0.340,ACTIVE,211.70,338.74,59.975,1459429204,"201051344001145","219011344069620",29.08,6.00,0,331.53,343.25,10.1,7.8,0.049,360503.5,360503.5,28824,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459429229,329181.00
03/31/2016 09:00,2,0.363,ACTIVE,211.48,338.74,59.981,1459429204,"201051344000651","219011344069620",29.44,5.00,0,331.53,342.95,10.9,8.6,0.044,352250.4,352250.4,29192,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459429230,329182.00
03/31/2016 09:00,2,0.252,ACTIVE,210.57,336.34,59.965,1459429204,"274151322000088","219011344069620",27.77,7.70,0,331.23,340.55,7.1,5.0,0.031,606118.4,606118.4,17772,0,0,0,L,1151911521,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459429231,329183.00
03/31/2016 09:00,2,0.189,ACTIVE,211.48,376.62,59.981,1459429204,"274151322000068","219011344069620",35.27,8.50,0,334.24,393.45,6.8,4.7,0.027,507024.4,507024.4,18936,0,0,0,L,1151911521,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459429232,329184.00
03/31/2016 09:00,2,0.352,ACTIVE,211.03,336.64,59.975,1459429204,"201051344001135","219011344069620",28.88,6.00,0,330.03,342.65,10.3,8.0,0.049,348693.0,348693.0,29153,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459429232,329185.00
03/31/2016 09:00,2,0.369,ACTIVE,211.48,338.74,59.970,1459429204,"201051344000594","219011344069620",29.56,6.30,0,329.73,343.55,11.1,8.8,0.057,355849.4,355849.4,24573,0,0,0,L,1122011218,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459429233,329186.00
03/31/2016 09:00,2,0.352,ACTIVE,211.70,337.84,59.975,1459429204,"201051344001203","219011344069620",28.84,6.30,0,330.93,343.55,10.3,8.0,0.057,355076.6,355076.6,29146,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459429234,329187.00
03/31/2016 09:00,2,0.273,ACTIVE,211.03,337.54,59.975,1459429204,"274151322000054","219011344069620",27.77,8.00,0,331.53,341.15,7.7,5.5,0.044,619751.1,619751.1,17798,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459429235,329188.00
03/31/2016 09:00,2,0.352,ACTIVE,212.16,339.04,59.970,1459429204,"201051344000867","219011344069620",29.60,7.00,0,330.33,343.85,10.6,8.3,0.049,344633.4,344633.4,24577,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459429236,329189.00
03/31/2016 09:00,2,0.383,ACTIVE,211.48,338.44,59.981,1459429204,"201051344001093","219011344069620",29.50,7.00,0,329.73,343.55,11.5,9.2,0.044,353965.7,353965.7,29024,0,0,0,L,1122011218,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459429237,329190.00
03/31/2016 09:00,2,0.287,ACTIVE,211.48,339.34,59.986,1459429204,"201051344000900","219011344069620",29.74,6.30,0,331.53,343.85,8.7,6.5,0.053,360013.8,360013.8,23976,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459429238,329191.00
03/31/2016 09:00,2,0.375,ACTIVE,211.93,339.34,59.986,1459429204,"201051344000648","219011344069620",29.36,6.00,0,332.43,344.45,11.2,8.9,0.053,352692.7,352692.7,24277,0,0,0,L,1122011218,0,120.65,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459429239,329192.00
03/31/2016 09:00,2,0.365,ACTIVE,211.70,339.04,59.986,1459429204,"201051344000569","219011344069620",29.56,6.70,0,331.53,344.15,10.9,8.6,0.053,361424.5,361424.5,23912,0,0,0,L,1122011218,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459429240,329193.00
03/31/2016 09:00,2,0.359,ACTIVE,211.48,338.14,59.981,1459429204,"201051344000983","219011344069620",29.18,6.70,0,330.33,343.25,10.7,8.4,0.057,353274.2,353274.2,24378,0,0,0,L,1122011218,0,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459429241,329194.00
03/31/2016 09:00,2,0.344,ACTIVE,211.93,339.04,59.986,1459429204,"201051344001158","219011344069620",29.40,5.50,0,331.53,344.45,10.2,8.0,0.053,348585.9,348585.9,24621,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459429242,329195.00
03/31/2016 09:00,2,0.369,ACTIVE,212.16,340.25,59.981,1459429204,"201051344000576","219011344069620",29.34,6.30,0,331.23,345.06,11.0,8.7,0.053,354492.3,354492.3,24048,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459429243,329196.00
03/31/2016 09:00,2,0.279,ACTIVE,211.03,337.84,59.981,1459429204,"274151322000087","219011344069620",27.55,9.00,0,332.13,341.45,7.8,5.6,0.040,594169.6,594169.6,17866,0,0,0,L,1151911521,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459429244,329197.00
03/31/2016 09:15,2,0.373,ACTIVE,212.38,339.95,59.959,1459430104,"201051344000645","219011344069620",28.59,7.30,0,333.63,346.26,10.9,8.6,0.053,354135.8,354135.8,24192,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459430105,329198.00
03/31/2016 09:15,2,0.279,ACTIVE,211.25,337.24,59.965,1459430104,"274151322000085","219011344069620",28.75,7.70,0,334.54,341.75,8.1,5.9,0.035,622645.2,622645.2,17811,0,0,0,L,1151911521,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459430106,329199.00
03/31/2016 09:15,2,0.385,ACTIVE,212.61,341.75,59.959,1459430104,"201051344000633","219011344069620",28.49,6.30,0,333.03,347.46,11.2,8.8,0.053,345022.9,345022.9,24642,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459430107,329200.00
03/31/2016 09:15,2,0.379,ACTIVE,212.16,340.55,60.007,1459430104,"201051344000469","219011344069620",30.06,5.50,0,332.13,345.66,11.6,9.3,0.057,346492.4,346492.4,24596,0,0,0,L,1122011218,0,120.65,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459430108,329201.00
03/31/2016 09:15,2,0.365,ACTIVE,211.93,338.44,59.949,1459430104,"201051344000646","219011344069620",29.44,6.00,0,331.23,345.06,10.9,8.6,0.053,350361.4,350361.4,29153,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459430109,329202.00
03/31/2016 09:15,2,0.307,ACTIVE,210.80,337.24,59.975,1459430104,"274151322000052","219011344069620",28.65,7.70,0,333.63,341.75,8.9,6.7,0.049,631249.4,631249.4,18026,0,0,0,L,1151911521,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459430110,329203.00
03/31/2016 09:15,2,0.367,ACTIVE,212.16,339.34,59.959,1459430104,"201051344000585","219011344069620",29.44,6.70,0,332.13,344.15,11.0,8.7,0.049,355922.5,355922.5,29163,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459430111,329204.00
03/31/2016 09:15,2,0.354,ACTIVE,211.93,337.84,59.965,1459430104,"201051344001230","219011344069620",28.86,6.30,0,331.23,342.95,10.4,8.1,0.049,354304.6,354304.6,28950,0,0,0,L,1122011218,0,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459430112,329205.00
03/31/2016 09:15,2,0.363,ACTIVE,212.16,339.04,59.981,1459430104,"201051344000582","219011344069620",29.60,6.30,0,333.03,345.06,10.9,8.6,0.053,347784.5,347784.5,29131,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459430113,329206.00
03/31/2016 09:15,2,0.396,ACTIVE,211.48,337.84,59.965,1459430104,"201051344000955","219011344069620",29.10,6.30,0,330.93,343.25,11.8,9.4,0.057,358968.7,358968.7,29068,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459430114,329207.00
03/31/2016 09:15,2,0.180,ACTIVE,211.03,376.62,59.965,1459430104,"274151322000094","219011344069620",35.25,7.70,0,335.14,378.42,6.4,4.3,0.031,506836.3,506836.3,18765,0,0,0,L,1151911521,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459430115,329208.00
03/31/2016 09:15,2,0.398,ACTIVE,211.93,339.65,59.975,1459430104,"201051344000579","219011344069620",29.64,6.70,0,333.33,346.56,12.0,9.6,0.053,360012.3,360012.3,4662,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459430115,329209.00
03/31/2016 09:15,2,0.395,ACTIVE,211.70,337.54,59.965,1459430104,"201051344000890","219011344069620",29.06,6.70,0,331.83,344.15,11.6,9.3,0.053,356327.0,356327.0,29092,0,0,0,L,1122011218,0,121.55,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459430116,329210.00
03/31/2016 09:15,2,0.387,ACTIVE,212.16,338.44,59.970,1459430104,"201051344000438","219011344069620",29.38,6.00,0,332.73,344.15,11.5,9.2,0.049,358440.6,358440.6,29089,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459430117,329211.00
03/31/2016 09:15,2,0.418,ACTIVE,212.16,338.74,59.954,1459430104,"201051344000417","219011344069620",29.10,6.30,0,332.13,345.06,12.3,10.0,0.049,351984.6,351984.6,29243,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459430118,329212.00
03/31/2016 09:15,2,0.283,ACTIVE,211.03,339.04,59.959,1459430104,"274151322000083","219011344069620",28.47,7.70,0,333.93,342.05,8.2,6.0,0.044,625398.9,625398.9,18078,0,0,0,L,1151911521,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459430119,329213.00
03/31/2016 09:15,2,0.297,ACTIVE,211.48,337.84,59.959,1459430104,"274151322000076","219011344069620",29.06,7.70,0,335.14,342.35,8.7,6.5,0.049,665761.4,665761.4,18086,0,0,0,L,1151911521,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459430120,329214.00
03/31/2016 09:15,2,0.369,ACTIVE,211.70,339.34,59.965,1459430104,"201051344000868","219011344069620",29.26,6.30,0,332.43,345.36,11.0,8.7,0.057,345554.9,345554.9,24331,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459430121,329215.00
03/31/2016 09:15,2,0.285,ACTIVE,211.03,337.54,59.944,1459430104,"274151322000095","219011344069620",28.78,7.30,0,333.63,341.45,8.3,6.1,0.040,659164.7,659164.7,17978,0,0,0,L,1151911521,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459430122,329216.00
03/31/2016 09:15,2,0.352,ACTIVE,211.70,340.25,59.965,1459430104,"201051344000988","219011344069620",29.46,6.30,0,331.83,346.56,10.5,8.2,0.053,343391.9,343391.9,24612,0,0,0,L,1122011218,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459430123,329217.00
03/31/2016 09:15,2,0.367,ACTIVE,211.93,337.54,59.938,1459430104,"201051344001025","219011344069620",29.38,6.00,0,332.13,343.55,11.0,8.7,0.049,355885.1,355885.1,29143,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459430124,329218.00
03/31/2016 09:15,2,0.391,ACTIVE,211.70,338.74,59.965,1459430104,"201051344000458","219011344069620",29.16,7.30,0,331.83,345.66,11.6,9.3,0.057,353495.8,353495.8,24541,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459430125,329219.00
03/31/2016 09:15,2,0.373,ACTIVE,212.38,340.85,59.959,1459430104,"201051344000853","219011344069620",29.26,6.30,0,334.24,346.56,11.1,8.8,0.057,351836.6,351836.6,24136,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459430125,329220.00
03/31/2016 09:15,2,0.357,ACTIVE,212.38,339.34,59.970,1459430104,"201051344000685","219011344069620",29.52,6.30,0,331.83,345.06,10.7,8.4,0.053,358146.4,358146.4,28963,0,0,0,L,1122011218,0,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459430126,329221.00
03/31/2016 09:15,2,0.350,ACTIVE,212.16,338.74,59.965,1459430104,"201051344000917","219011344069620",29.16,7.30,0,330.93,344.76,10.4,8.1,0.049,355245.7,355245.7,28966,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459430127,329222.00
03/31/2016 09:15,2,0.344,ACTIVE,212.38,338.74,59.959,1459430104,"201051344001145","219011344069620",29.24,6.00,0,332.43,345.36,10.2,8.0,0.044,360505.4,360505.4,28825,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459430128,329223.00
03/31/2016 09:15,2,0.383,ACTIVE,212.16,338.74,59.959,1459430104,"201051344000651","219011344069620",28.49,5.50,0,333.03,345.06,11.1,8.7,0.053,352252.5,352252.5,29193,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459430129,329224.00
03/31/2016 09:15,2,0.266,ACTIVE,210.80,337.24,59.933,1459430104,"274151322000088","219011344069620",27.75,8.00,0,333.33,341.15,7.4,5.2,0.035,606119.6,606119.6,17773,0,0,0,L,1151911521,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459430130,329225.00
03/31/2016 09:15,2,0.193,ACTIVE,211.93,386.23,59.949,1459430104,"274151322000068","219011344069620",36.20,9.00,0,336.34,388.04,7.2,5.0,0.027,507025.5,507025.5,18937,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459430131,329226.00
03/31/2016 09:15,2,0.361,ACTIVE,211.70,337.84,59.959,1459430104,"201051344001135","219011344069620",29.12,6.00,0,331.23,343.55,10.7,8.4,0.053,348694.9,348694.9,29154,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459430132,329227.00
03/31/2016 09:15,2,0.383,ACTIVE,211.48,339.34,59.965,1459430104,"201051344000594","219011344069620",29.38,6.30,0,330.93,344.76,11.4,9.1,0.053,355851.5,355851.5,24574,0,0,0,L,1122011218,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459430133,329228.00
03/31/2016 09:15,2,0.361,ACTIVE,211.93,338.14,59.965,1459430104,"201051344001203","219011344069620",28.96,6.30,0,332.73,346.26,10.6,8.3,0.053,355078.6,355078.6,29147,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459430134,329229.00
03/31/2016 09:15,2,0.275,ACTIVE,210.80,338.44,59.981,1459430104,"274151322000054","219011344069620",28.71,8.50,0,333.63,341.15,8.0,5.8,0.035,619752.4,619752.4,17799,0,0,0,L,1151911521,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459430135,329230.00
03/31/2016 09:15,2,0.359,ACTIVE,212.16,339.04,59.965,1459430104,"201051344000867","219011344069620",29.80,7.00,0,332.43,344.76,10.9,8.6,0.049,344635.4,344635.4,24578,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459430136,329231.00
03/31/2016 09:15,2,0.402,ACTIVE,211.70,338.74,59.975,1459430104,"201051344001093","219011344069620",28.98,7.00,0,332.73,344.76,11.9,9.5,0.053,353968.0,353968.0,29025,0,0,0,L,1122011218,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459430137,329232.00
03/31/2016 09:15,2,0.305,ACTIVE,211.70,339.95,59.965,1459430104,"201051344000900","219011344069620",29.22,6.30,0,332.13,345.36,9.1,6.9,0.049,360015.4,360015.4,23977,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459430138,329233.00
03/31/2016 09:15,2,0.379,ACTIVE,212.16,339.65,59.965,1459430104,"201051344000648","219011344069620",29.74,6.00,0,333.63,345.96,11.4,9.1,0.057,352694.9,352694.9,24278,0,0,0,L,1122011218,0,120.65,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459430138,329234.00
03/31/2016 09:15,2,0.377,ACTIVE,211.93,339.65,59.959,1459430104,"201051344000569","219011344069620",29.48,6.70,0,333.03,345.06,11.3,9.0,0.057,361426.6,361426.6,23913,0,0,0,L,1122011218,0,120.42,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459430139,329235.00
03/31/2016 09:15,2,0.365,ACTIVE,211.93,339.34,59.959,1459430104,"201051344000983","219011344069620",29.52,6.70,0,333.03,345.06,11.0,8.7,0.053,353276.2,353276.2,24379,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459430140,329236.00
03/31/2016 09:15,2,0.354,ACTIVE,211.93,339.34,59.970,1459430104,"201051344001158","219011344069620",29.44,5.50,0,332.73,345.96,10.6,8.3,0.053,348587.8,348587.8,24622,0,0,0,L,1122011218,0,120.65,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459430141,329237.00
03/31/2016 09:15,2,0.387,ACTIVE,212.38,340.55,59.928,1459430104,"201051344000576","219011344069620",28.45,6.70,0,333.63,346.56,11.2,8.9,0.049,354494.5,354494.5,24049,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459430142,329238.00
