ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/31/2016 09:15,2,0.287,ACTIVE,211.25,339.34,59.949,1459430104,"274151322000087","219011344069620",27.99,9.00,0,333.93,341.75,8.1,5.9,0.040,594171.0,594171.0,17867,0,0,0,L,1151911521,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459430143,329239.00
03/31/2016 09:30,2,0.420,ACTIVE,212.38,341.75,59.981,1459431004,"201051344000645","219011344069620",29.56,7.30,0,333.63,346.56,12.6,10.3,0.066,354138.1,354138.1,24193,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431005,329240.00
03/31/2016 09:30,2,0.322,ACTIVE,211.25,337.24,59.991,1459431004,"274151322000085","219011344069620",29.14,8.00,0,334.24,342.35,9.6,7.3,0.049,622646.8,622646.8,17812,0,0,0,L,1151911521,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431006,329241.00
03/31/2016 09:30,2,0.428,ACTIVE,212.61,342.95,59.975,1459431004,"201051344000633","219011344069620",29.80,6.30,0,333.63,348.36,12.9,10.6,0.062,345025.3,345025.3,24643,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431007,329242.00
03/31/2016 09:30,2,0.449,ACTIVE,212.16,341.15,59.959,1459431004,"201051344000469","219011344069620",29.12,5.50,0,332.13,346.26,13.3,10.9,0.071,346494.8,346494.8,24597,0,0,0,L,1122011218,0,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431008,329243.00
03/31/2016 09:30,2,0.422,ACTIVE,211.70,339.65,59.928,1459431004,"201051344000646","219011344069620",28.90,6.00,0,332.13,345.36,12.4,10.0,0.062,350363.7,350363.7,29154,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431009,329244.00
03/31/2016 09:30,2,0.352,ACTIVE,211.03,338.14,59.970,1459431004,"274151322000052","219011344069620",29.26,7.70,0,333.63,342.95,10.5,8.2,0.057,631251.1,631251.1,18027,0,0,0,L,1151911521,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431010,329245.00
03/31/2016 09:30,2,0.422,ACTIVE,212.16,340.25,60.007,1459431004,"201051344000585","219011344069620",29.30,6.30,0,331.53,345.06,12.6,10.2,0.071,355924.8,355924.8,29164,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431011,329246.00
03/31/2016 09:30,2,0.396,ACTIVE,211.70,338.44,59.965,1459431004,"201051344001230","219011344069620",29.20,6.30,0,332.13,343.25,11.7,9.4,0.062,354306.7,354306.7,28951,0,0,0,L,1122011218,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431012,329247.00
03/31/2016 09:30,2,0.422,ACTIVE,212.38,339.65,60.002,1459431004,"201051344000582","219011344069620",29.08,6.30,0,332.43,344.76,12.5,10.1,0.062,347786.8,347786.8,29132,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431012,329248.00
03/31/2016 09:30,2,0.443,ACTIVE,211.48,338.74,59.981,1459431004,"201051344000955","219011344069620",29.58,6.30,0,331.23,343.85,13.3,10.9,0.066,358971.2,358971.2,29069,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431013,329249.00
03/31/2016 09:30,2,0.205,ACTIVE,211.25,409.38,59.959,1459431004,"274151322000094","219011344069620",38.61,8.50,0,334.84,412.68,8.1,5.8,0.040,506837.5,506837.5,18766,0,0,0,L,1151911521,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431014,329250.00
03/31/2016 09:30,2,0.457,ACTIVE,211.93,340.85,59.975,1459431004,"201051344000579","219011344069620",29.50,6.70,0,333.33,346.56,13.7,11.3,0.071,360014.8,360014.8,4663,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431015,329251.00
03/31/2016 09:30,2,0.439,ACTIVE,211.70,338.44,59.991,1459431004,"201051344000890","219011344069620",29.62,6.70,0,330.63,344.76,13.2,10.8,0.066,356329.4,356329.4,29093,0,0,0,L,1122011218,0,121.55,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431016,329252.00
03/31/2016 09:30,2,0.428,ACTIVE,212.16,338.74,59.975,1459431004,"201051344000438","219011344069620",30.04,6.00,0,332.73,344.76,13.1,10.7,0.062,358443.0,358443.0,29090,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431017,329253.00
03/31/2016 09:30,2,0.457,ACTIVE,212.16,339.65,59.949,1459431004,"201051344000417","219011344069620",29.76,6.30,0,332.43,345.06,13.8,11.4,0.066,351987.2,351987.2,29244,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431018,329254.00
03/31/2016 09:30,2,0.332,ACTIVE,211.48,339.65,59.975,1459431004,"274151322000083","219011344069620",28.73,8.00,0,333.93,342.95,9.7,7.4,0.053,625400.5,625400.5,18079,0,0,0,L,1151911521,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431019,329255.00
03/31/2016 09:30,2,0.342,ACTIVE,211.70,339.65,59.944,1459431004,"274151322000076","219011344069620",29.56,7.70,0,335.14,343.85,10.2,8.0,0.057,665763.2,665763.2,18087,0,0,0,L,1151911521,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431020,329256.00
03/31/2016 09:30,2,0.418,ACTIVE,211.93,340.85,59.965,1459431004,"201051344000868","219011344069620",29.54,6.30,0,332.73,345.96,12.5,10.2,0.071,345557.2,345557.2,24332,0,0,0,L,1122011218,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431021,329257.00
03/31/2016 09:30,2,0.332,ACTIVE,211.25,337.84,59.986,1459431004,"274151322000095","219011344069620",29.26,7.70,0,333.93,342.35,9.9,7.6,0.053,659166.4,659166.4,17979,0,0,0,L,1151911521,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431021,329258.00
03/31/2016 09:30,2,0.400,ACTIVE,211.70,342.05,59.991,1459431004,"201051344000988","219011344069620",29.84,6.30,0,332.13,347.76,12.1,9.8,0.071,343394.0,343394.0,24613,0,0,0,L,1122011218,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431022,329259.00
03/31/2016 09:30,2,0.428,ACTIVE,211.70,337.84,59.986,1459431004,"201051344001025","219011344069620",28.15,6.00,0,332.13,344.15,12.2,9.9,0.062,355887.4,355887.4,29144,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431023,329260.00
03/31/2016 09:30,2,0.443,ACTIVE,211.93,340.25,59.986,1459431004,"201051344000458","219011344069620",29.24,7.70,0,332.73,345.66,13.2,10.8,0.071,353498.2,353498.2,24542,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431024,329261.00
03/31/2016 09:30,2,0.420,ACTIVE,212.61,342.05,59.991,1459431004,"201051344000853","219011344069620",29.36,6.30,0,335.14,347.16,12.6,10.2,0.066,351838.9,351838.9,24137,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431025,329262.00
03/31/2016 09:30,2,0.406,ACTIVE,211.93,339.65,59.922,1459431004,"201051344000685","219011344069620",29.64,6.00,0,333.03,346.26,12.2,9.9,0.071,358148.6,358148.6,28964,0,0,0,L,1122011218,0,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431026,329263.00
03/31/2016 09:30,2,0.398,ACTIVE,211.70,339.04,59.949,1459431004,"201051344000917","219011344069620",29.40,7.30,0,331.83,344.76,11.9,9.5,0.066,355247.9,355247.9,28967,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431027,329264.00
03/31/2016 09:30,2,0.393,ACTIVE,212.16,339.34,59.938,1459431004,"201051344001145","219011344069620",29.38,6.00,0,333.33,345.96,11.7,9.4,0.066,360507.5,360507.5,28826,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431028,329265.00
03/31/2016 09:30,2,0.428,ACTIVE,211.70,339.65,59.970,1459431004,"201051344000651","219011344069620",28.86,5.50,0,332.73,345.06,12.6,10.2,0.057,352254.8,352254.8,29194,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431029,329266.00
03/31/2016 09:30,2,0.312,ACTIVE,210.80,338.74,59.954,1459431004,"274151322000088","219011344069620",27.73,8.00,0,333.03,342.65,8.8,6.6,0.049,606121.0,606121.0,17774,0,0,0,L,1151911521,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431030,329267.00
03/31/2016 09:30,2,0.221,ACTIVE,211.93,415.09,59.959,1459431004,"274151322000068","219011344069620",39.16,9.70,0,335.74,420.80,8.8,6.6,0.035,507026.9,507026.9,18938,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431031,329268.00
03/31/2016 09:30,2,0.402,ACTIVE,211.48,337.84,59.949,1459431004,"201051344001135","219011344069620",29.70,6.30,0,330.93,343.55,12.1,9.8,0.066,348697.1,348697.1,29155,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431032,329269.00
03/31/2016 09:30,2,0.436,ACTIVE,211.70,339.95,59.975,1459431004,"201051344000594","219011344069620",29.36,6.30,0,331.83,346.56,13.0,10.6,0.062,355853.9,355853.9,24575,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431032,329270.00
03/31/2016 09:30,2,0.404,ACTIVE,211.70,338.44,59.996,1459431004,"201051344001203","219011344069620",29.40,6.30,0,332.43,345.36,12.1,9.7,0.062,355080.8,355080.8,29148,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431033,329271.00
03/31/2016 09:30,2,0.324,ACTIVE,211.25,339.04,59.975,1459431004,"274151322000054","219011344069620",28.49,8.50,0,332.73,342.65,9.4,7.1,0.053,619754.0,619754.0,17800,0,0,0,L,1151911521,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431034,329272.00
03/31/2016 09:30,2,0.412,ACTIVE,212.38,340.25,59.965,1459431004,"201051344000867","219011344069620",29.66,7.30,0,332.73,345.96,12.4,10.0,0.066,344637.7,344637.7,24579,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431035,329273.00
03/31/2016 09:30,2,0.449,ACTIVE,211.48,338.74,59.954,1459431004,"201051344001093","219011344069620",29.16,7.00,0,331.83,345.06,13.3,10.9,0.062,353970.5,353970.5,29026,0,0,0,L,1122011218,0,121.10,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431036,329274.00
03/31/2016 09:30,2,0.355,ACTIVE,211.70,341.15,59.991,1459431004,"201051344000900","219011344069620",29.22,6.30,0,333.03,345.96,10.5,8.2,0.066,360017.3,360017.3,23978,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431037,329275.00
03/31/2016 09:30,2,0.436,ACTIVE,212.16,340.85,59.986,1459431004,"201051344000648","219011344069620",29.42,6.00,0,333.93,346.26,13.0,10.6,0.071,352697.3,352697.3,24279,0,0,0,L,1122011218,0,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431038,329276.00
03/31/2016 09:30,2,0.428,ACTIVE,212.16,340.25,59.996,1459431004,"201051344000569","219011344069620",29.60,6.70,0,333.93,346.56,12.8,10.5,0.066,361429.0,361429.0,23914,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431039,329277.00
03/31/2016 09:30,2,0.414,ACTIVE,211.93,340.25,59.975,1459431004,"201051344000983","219011344069620",29.40,6.70,0,333.03,346.26,12.4,10.0,0.071,353278.5,353278.5,24380,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431040,329278.00
03/31/2016 09:30,2,0.404,ACTIVE,211.93,340.85,59.996,1459431004,"201051344001158","219011344069620",29.26,5.50,0,332.43,346.86,12.1,9.7,0.071,348590.0,348590.0,24623,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431041,329279.00
03/31/2016 09:30,2,0.426,ACTIVE,212.38,342.05,59.949,1459431004,"201051344000576","219011344069620",29.66,6.70,0,334.24,347.16,12.8,10.4,0.071,354496.8,354496.8,24050,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431041,329280.00
03/31/2016 09:30,2,0.336,ACTIVE,211.25,338.44,59.975,1459431004,"274151322000087","219011344069620",27.89,9.30,0,333.63,342.95,9.5,7.2,0.040,594172.6,594172.6,17868,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431042,329281.00
03/31/2016 09:45,2,0.461,ACTIVE,211.70,340.25,59.970,1459431904,"201051344000645","219011344069620",30.42,7.30,0,334.84,349.26,14.2,11.8,0.075,354140.9,354140.9,24194,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431906,329282.00
03/31/2016 09:45,2,0.383,ACTIVE,210.57,337.24,59.959,1459431904,"274151322000085","219011344069620",29.12,8.00,0,332.43,343.85,11.3,9.0,0.062,622648.9,622648.9,17813,0,0,0,L,1151911521,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431907,329283.00
03/31/2016 09:45,2,0.473,ACTIVE,211.93,341.15,59.986,1459431904,"201051344000633","219011344069620",30.67,6.30,0,333.93,350.17,14.7,12.3,0.084,345028.2,345028.2,24644,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431907,329284.00
03/31/2016 09:45,2,0.506,ACTIVE,211.48,339.95,59.975,1459431904,"201051344000469","219011344069620",28.98,5.50,0,333.03,348.66,14.9,12.4,0.088,346497.8,346497.8,24598,0,0,0,L,1122011218,0,120.20,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431908,329285.00
03/31/2016 09:45,2,0.504,ACTIVE,210.80,338.14,59.981,1459431904,"201051344000646","219011344069620",25.50,6.00,0,331.53,345.66,13.1,10.7,0.071,350366.2,350366.2,29155,0,0,0,L,1122011218,0,121.10,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431909,329286.00
03/31/2016 09:45,2,0.416,ACTIVE,210.35,337.84,59.949,1459431904,"274151322000052","219011344069620",28.94,8.00,0,332.13,345.36,12.2,9.9,0.071,631253.4,631253.4,18028,0,0,0,L,1151911521,0,120.65,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431910,329287.00
03/31/2016 09:45,2,0.473,ACTIVE,211.25,339.04,59.991,1459431904,"201051344000585","219011344069620",29.82,6.30,0,332.43,346.86,14.3,11.9,0.084,355927.6,355927.6,29165,0,0,0,L,1122011218,0,120.65,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431911,329288.00
03/31/2016 09:45,2,0.457,ACTIVE,211.25,338.14,59.954,1459431904,"201051344001230","219011344069620",29.36,6.30,0,331.23,344.45,13.6,11.2,0.080,354309.3,354309.3,28952,0,0,0,L,1122011218,0,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431912,329289.00
03/31/2016 09:45,2,0.482,ACTIVE,211.70,339.34,59.991,1459431904,"201051344000582","219011344069620",29.46,6.30,0,332.43,346.56,14.4,12.0,0.075,347789.6,347789.6,29133,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431913,329290.00
03/31/2016 09:45,2,0.486,ACTIVE,210.80,338.44,59.986,1459431904,"201051344000955","219011344069620",30.69,6.30,0,330.93,345.06,15.1,12.7,0.084,358974.2,358974.2,29070,0,0,0,L,1122011218,0,120.65,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431914,329291.00
03/31/2016 09:45,2,0.248,ACTIVE,210.57,412.68,59.944,1459431904,"274151322000094","219011344069620",39.02,9.00,0,334.84,436.43,9.8,7.6,0.053,506839.2,506839.2,18767,0,0,0,L,1151911521,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431915,329292.00
03/31/2016 09:45,2,0.480,ACTIVE,211.48,340.25,59.981,1459431904,"201051344000579","219011344069620",31.31,6.70,0,333.63,352.27,15.3,12.8,0.084,360017.9,360017.9,4664,0,0,0,L,1122011218,0,120.65,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431916,329293.00
03/31/2016 09:45,2,0.484,ACTIVE,210.80,337.54,59.981,1459431904,"201051344000890","219011344069620",30.45,6.70,0,331.53,345.96,15.0,12.5,0.080,356332.4,356332.4,29094,0,0,0,L,1122011218,0,121.10,120.20,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431917,329294.00
03/31/2016 09:45,2,0.480,ACTIVE,211.03,338.74,59.975,1459431904,"201051344000438","219011344069620",30.55,6.00,0,332.43,349.26,14.9,12.5,0.075,358446.0,358446.0,29091,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431918,329295.00
03/31/2016 09:45,2,0.523,ACTIVE,211.03,339.04,59.975,1459431904,"201051344000417","219011344069620",29.80,6.30,0,332.13,346.26,15.8,13.4,0.075,351990.4,351990.4,29245,0,0,0,L,1122011218,0,120.88,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431919,329296.00
03/31/2016 09:45,2,0.391,ACTIVE,210.57,336.94,59.944,1459431904,"274151322000083","219011344069620",29.52,8.00,0,332.73,343.85,11.7,9.4,0.075,625402.7,625402.7,18080,0,0,0,L,1151911521,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431920,329297.00
03/31/2016 09:45,2,0.414,ACTIVE,211.25,340.25,59.965,1459431904,"274151322000076","219011344069620",29.64,8.00,0,333.93,344.76,12.4,10.1,0.075,665765.5,665765.5,18088,0,0,0,L,1151911521,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431921,329298.00
03/31/2016 09:45,2,0.484,ACTIVE,211.25,339.95,59.933,1459431904,"201051344000868","219011344069620",29.28,6.30,0,333.63,347.16,14.4,12.0,0.088,345560.0,345560.0,24333,0,0,0,L,1122011218,0,120.65,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431922,329299.00
03/31/2016 09:45,2,0.395,ACTIVE,210.57,339.04,59.954,1459431904,"274151322000095","219011344069620",29.86,7.70,0,332.43,343.55,11.9,9.6,0.066,659168.6,659168.6,17980,0,0,0,L,1151911521,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431923,329300.00
03/31/2016 09:45,2,0.455,ACTIVE,211.25,340.85,59.996,1459431904,"201051344000988","219011344069620",30.34,6.70,0,333.03,349.56,14.0,11.6,0.093,343396.7,343396.7,24614,0,0,0,L,1122011218,0,120.42,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431924,329301.00
03/31/2016 09:45,2,0.477,ACTIVE,210.80,337.84,59.954,1459431904,"201051344001025","219011344069620",29.68,6.00,0,331.83,349.26,14.4,12.0,0.088,355890.2,355890.2,29145,0,0,0,L,1122011218,0,120.65,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431925,329302.00
03/31/2016 09:45,2,0.508,ACTIVE,211.25,339.95,59.944,1459431904,"201051344000458","219011344069620",29.16,7.70,0,332.43,348.06,15.0,12.6,0.093,353501.2,353501.2,24543,0,0,0,L,1122011218,0,120.65,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431926,329303.00
03/31/2016 09:45,2,0.482,ACTIVE,211.93,341.45,59.944,1459431904,"201051344000853","219011344069620",29.80,6.30,0,335.74,348.06,14.6,12.1,0.088,351841.8,351841.8,24138,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431926,329304.00
03/31/2016 09:45,2,0.479,ACTIVE,211.25,339.34,59.970,1459431904,"201051344000685","219011344069620",29.44,6.30,0,332.43,346.56,14.3,11.9,0.084,358151.4,358151.4,28965,0,0,0,L,1122011218,0,121.78,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431927,329305.00
03/31/2016 09:45,2,0.467,ACTIVE,211.25,339.34,59.965,1459431904,"201051344000917","219011344069620",29.76,7.30,0,331.53,346.26,14.1,11.7,0.080,355250.6,355250.6,28968,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431928,329306.00
03/31/2016 09:45,2,0.451,ACTIVE,211.25,339.04,59.965,1459431904,"201051344001145","219011344069620",30.18,6.00,0,333.33,346.26,13.8,11.4,0.080,360510.2,360510.2,28827,0,0,0,L,1122011218,0,121.10,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431929,329307.00
03/31/2016 09:45,2,0.477,ACTIVE,211.03,339.04,59.986,1459431904,"201051344000651","219011344069620",30.47,5.50,0,331.53,345.96,14.8,12.3,0.080,352257.7,352257.7,29195,0,0,0,L,1122011218,0,121.33,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431930,329308.00
03/31/2016 09:45,2,0.385,ACTIVE,210.12,336.94,59.970,1459431904,"274151322000088","219011344069620",27.89,8.00,0,332.13,345.36,10.8,8.5,0.066,606123.0,606123.0,17775,0,0,0,L,1151911521,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431931,329309.00
03/31/2016 09:45,2,0.236,ACTIVE,211.25,438.23,59.959,1459431904,"274151322000068","219011344069620",41.73,10.30,0,335.74,442.14,10.1,7.8,0.044,507028.7,507028.7,18939,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431932,329310.00
03/31/2016 09:45,2,0.475,ACTIVE,210.80,337.54,59.986,1459431904,"201051344001135","219011344069620",29.26,6.30,0,331.53,347.46,14.1,11.7,0.084,348699.9,348699.9,29156,0,0,0,L,1122011218,0,120.88,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431933,329311.00
03/31/2016 09:45,2,0.473,ACTIVE,211.03,339.95,60.012,1459431904,"201051344000594","219011344069620",31.19,6.30,0,332.13,347.16,14.9,12.5,0.080,355856.9,355856.9,24576,0,0,0,L,1122011218,0,120.42,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431934,329312.00
03/31/2016 09:45,2,0.475,ACTIVE,211.03,337.54,59.986,1459431904,"201051344001203","219011344069620",29.62,6.70,0,332.73,346.26,14.3,11.9,0.084,355083.5,355083.5,29149,0,0,0,L,1122011218,0,121.33,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431935,329313.00
03/31/2016 09:45,2,0.391,ACTIVE,210.35,337.54,59.949,1459431904,"274151322000054","219011344069620",29.16,8.50,0,331.53,343.55,11.6,9.2,0.071,619756.1,619756.1,17801,0,0,0,L,1151911521,0,121.10,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431935,329314.00
03/31/2016 09:45,2,0.479,ACTIVE,211.70,339.04,59.986,1459431904,"201051344000867","219011344069620",29.98,7.30,0,333.63,347.16,14.5,12.1,0.080,344640.5,344640.5,24580,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431936,329315.00
03/31/2016 09:45,2,0.512,ACTIVE,211.03,339.34,59.981,1459431904,"201051344001093","219011344069620",29.54,7.30,0,331.83,345.66,15.3,12.9,0.075,353973.6,353973.6,29027,0,0,0,L,1122011218,0,120.88,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431937,329316.00
03/31/2016 09:45,2,0.414,ACTIVE,211.25,339.34,59.975,1459431904,"201051344000900","219011344069620",30.30,6.30,0,333.63,347.46,12.7,10.3,0.088,360019.7,360019.7,23979,0,0,0,L,1122011218,0,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431938,329317.00
03/31/2016 09:45,2,0.506,ACTIVE,211.48,339.65,59.981,1459431904,"201051344000648","219011344069620",29.66,6.30,0,333.63,347.76,15.2,12.8,0.084,352700.3,352700.3,24280,0,0,0,L,1122011218,0,120.42,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431939,329318.00
03/31/2016 09:45,2,0.520,ACTIVE,211.48,339.34,60.002,1459431904,"201051344000569","219011344069620",26.02,6.70,0,334.54,348.36,13.7,11.3,0.080,361431.8,361431.8,23915,0,0,0,L,1122011218,0,120.42,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431940,329319.00
03/31/2016 09:45,2,0.484,ACTIVE,211.25,338.44,59.954,1459431904,"201051344000983","219011344069620",29.66,6.70,0,333.63,347.16,14.6,12.1,0.088,353281.4,353281.4,24381,0,0,0,L,1122011218,0,120.65,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431941,329320.00
03/31/2016 09:45,2,0.467,ACTIVE,211.48,339.34,59.938,1459431904,"201051344001158","219011344069620",30.10,5.50,0,333.33,348.06,14.2,11.8,0.093,348592.8,348592.8,24624,0,0,0,L,1122011218,0,120.65,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431942,329321.00
03/31/2016 09:45,2,0.504,ACTIVE,211.70,340.25,59.949,1459431904,"201051344000576","219011344069620",29.60,6.70,0,334.54,348.66,15.1,12.6,0.084,354499.8,354499.8,24051,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431943,329322.00
03/31/2016 09:45,2,0.400,ACTIVE,210.80,337.24,59.959,1459431904,"274151322000087","219011344069620",28.88,9.70,0,332.73,344.76,11.7,9.4,0.057,594174.8,594174.8,17869,0,0,0,L,1151911521,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459431944,329323.00
03/31/2016 10:00,2,0.525,ACTIVE,212.38,341.75,59.970,1459432805,"201051344000645","219011344069620",29.48,7.70,0,333.33,348.96,15.7,13.3,0.093,354144.2,354144.2,24195,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459432806,329324.00
03/31/2016 10:00,2,0.428,ACTIVE,210.80,336.64,59.954,1459432805,"274151322000085","219011344069620",29.28,8.00,0,333.63,344.45,12.7,10.3,0.071,622651.5,622651.5,17814,0,0,0,L,1151911521,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459432807,329325.00
03/31/2016 10:00,2,0.535,ACTIVE,212.38,342.65,59.965,1459432805,"201051344000633","219011344069620",29.54,6.30,0,332.13,350.17,16.0,13.5,0.097,345031.5,345031.5,24645,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459432808,329326.00
03/31/2016 10:00,2,0.529,ACTIVE,211.93,341.15,59.965,1459432805,"201051344000469","219011344069620",30.57,5.50,0,331.53,348.66,16.4,13.9,0.102,346501.2,346501.2,24599,0,0,0,L,1122011218,0,120.65,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459432809,329327.00
03/31/2016 10:00,2,0.510,ACTIVE,211.03,339.65,59.938,1459432805,"201051344000646","219011344069620",30.22,6.30,0,329.73,347.76,15.6,13.1,0.093,350369.4,350369.4,29156,0,0,0,L,1122011218,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459432810,329328.00
03/31/2016 10:00,2,0.455,ACTIVE,210.57,339.95,59.965,1459432805,"274151322000052","219011344069620",29.38,8.00,0,332.73,344.45,13.6,11.2,0.080,631256.2,631256.2,18029,0,0,0,L,1151911521,0,120.42,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459432811,329329.00
03/31/2016 10:00,2,0.520,ACTIVE,211.25,339.95,59.991,1459432805,"201051344000585","219011344069620",29.68,6.70,0,331.23,348.36,15.7,13.2,0.093,355930.9,355930.9,29166,0,0,0,L,1122011218,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459432812,329330.00
03/31/2016 10:00,2,0.500,ACTIVE,211.03,338.44,59.986,1459432805,"201051344001230","219011344069620",29.54,6.70,0,330.03,345.96,15.0,12.5,0.088,354312.4,354312.4,28953,0,0,0,L,1122011218,0,121.33,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459432813,329331.00
03/31/2016 10:00,2,0.516,ACTIVE,211.48,339.95,59.965,1459432805,"201051344000582","219011344069620",30.10,6.70,0,332.43,347.16,15.8,13.3,0.088,347792.9,347792.9,29134,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459432814,329332.00
03/31/2016 10:00,2,0.537,ACTIVE,210.80,338.44,59.959,1459432805,"201051344000955","219011344069620",30.24,6.70,0,329.73,347.76,16.5,14.0,0.097,358977.7,358977.7,29071,0,0,0,L,1122011218,0,120.65,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459432815,329333.00
03/31/2016 10:00,2,0.277,ACTIVE,210.80,411.48,59.965,1459432805,"274151322000094","219011344069620",38.70,9.70,0,334.84,429.52,10.9,8.6,0.066,506841.3,506841.3,18768,0,0,0,L,1151911521,0,120.65,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459432815,329334.00
03/31/2016 10:00,2,0.549,ACTIVE,211.93,340.55,59.975,1459432805,"201051344000579","219011344069620",30.47,6.70,0,332.73,351.37,17.0,14.5,0.097,360021.4,360021.4,4665,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459432816,329335.00
03/31/2016 10:00,2,0.512,ACTIVE,210.80,339.34,59.965,1459432805,"201051344000890","219011344069620",31.17,6.70,0,330.93,349.26,16.2,13.7,0.088,356335.8,356335.8,29095,0,0,0,L,1122011218,0,121.33,120.20,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459432817,329336.00
03/31/2016 10:00,2,0.537,ACTIVE,210.80,338.74,59.954,1459432805,"201051344000438","219011344069620",29.60,6.30,0,331.83,349.86,16.1,13.6,0.093,358449.4,358449.4,29092,0,0,0,L,1122011218,0,121.10,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459432818,329337.00
03/31/2016 10:00,2,0.561,ACTIVE,211.25,339.34,59.938,1459432805,"201051344000417","219011344069620",30.04,6.70,0,331.83,347.76,17.0,14.5,0.093,351993.9,351993.9,29246,0,0,0,L,1122011218,0,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459432819,329338.00
03/31/2016 10:00,2,0.434,ACTIVE,210.57,340.25,59.965,1459432805,"274151322000083","219011344069620",29.14,8.50,0,333.03,344.76,12.8,10.5,0.075,625405.3,625405.3,18081,0,0,0,L,1151911521,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459432820,329339.00
03/31/2016 10:00,2,0.449,ACTIVE,211.25,340.25,59.970,1459432805,"274151322000076","219011344069620",30.18,8.00,0,334.24,345.36,13.8,11.4,0.084,665768.3,665768.3,18089,0,0,0,L,1151911521,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459432821,329340.00
03/31/2016 10:00,2,0.525,ACTIVE,211.70,340.55,59.991,1459432805,"201051344000868","219011344069620",29.40,6.70,0,332.43,348.36,15.7,13.2,0.097,345563.3,345563.3,24334,0,0,0,L,1122011218,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459432822,329341.00
03/31/2016 10:00,2,0.445,ACTIVE,210.80,338.74,59.981,1459432805,"274151322000095","219011344069620",29.48,7.70,0,333.33,344.45,13.3,10.9,0.075,659171.3,659171.3,17981,0,0,0,L,1151911521,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459432823,329342.00
03/31/2016 10:00,2,0.506,ACTIVE,211.70,342.35,59.965,1459432805,"201051344000988","219011344069620",29.96,6.70,0,332.13,352.57,15.3,12.9,0.102,343399.9,343399.9,24615,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459432824,329343.00
03/31/2016 10:00,2,0.510,ACTIVE,210.80,338.14,59.986,1459432805,"201051344001025","219011344069620",30.24,6.30,0,330.93,348.66,15.6,13.2,0.088,355893.5,355893.5,29146,0,0,0,L,1122011218,0,120.65,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459432825,329344.00
03/31/2016 10:00,2,0.533,ACTIVE,211.93,340.55,59.991,1459432805,"201051344000458","219011344069620",30.14,7.70,0,332.43,348.96,16.4,13.9,0.097,353504.6,353504.6,24544,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459432826,329345.00
03/31/2016 10:00,2,0.516,ACTIVE,212.38,342.65,59.981,1459432805,"201051344000853","219011344069620",30.34,6.70,0,334.24,349.56,15.9,13.4,0.097,351845.1,351845.1,24139,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459432827,329346.00
03/31/2016 10:00,2,0.510,ACTIVE,211.25,339.95,59.912,1459432805,"201051344000685","219011344069620",29.84,6.30,0,331.83,349.26,15.4,12.9,0.097,358154.6,358154.6,28966,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459432828,329347.00
03/31/2016 10:00,2,0.488,ACTIVE,211.25,339.65,59.970,1459432805,"201051344000917","219011344069620",30.42,7.70,0,330.93,351.07,15.1,12.6,0.093,355253.7,355253.7,28969,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459432828,329348.00
03/31/2016 10:00,2,0.475,ACTIVE,211.25,339.34,59.922,1459432805,"201051344001145","219011344069620",30.73,6.30,0,331.83,351.97,14.8,12.4,0.088,360513.3,360513.3,28828,0,0,0,L,1122011218,0,121.10,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459432829,329349.00
03/31/2016 10:00,2,0.500,ACTIVE,211.03,339.65,59.981,1459432805,"201051344000651","219011344069620",31.01,6.00,0,331.83,350.17,15.8,13.3,0.080,352261.0,352261.0,29196,0,0,0,L,1122011218,0,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459432830,329350.00
03/31/2016 10:00,2,0.408,ACTIVE,210.57,337.54,59.959,1459432805,"274151322000088","219011344069620",28.71,8.00,0,332.43,343.55,11.9,9.5,0.062,606125.3,606125.3,17776,0,0,0,L,1151911521,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459432831,329351.00
03/31/2016 10:00,2,0.244,ACTIVE,211.48,445.45,59.996,1459432805,"274151322000068","219011344069620",42.46,11.00,0,335.14,454.16,10.5,8.2,0.049,507030.7,507030.7,18940,0,0,0,L,1151911521,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459432832,329352.00
03/31/2016 10:00,2,0.510,ACTIVE,210.80,338.44,59.954,1459432805,"201051344001135","219011344069620",29.68,6.30,0,330.63,346.26,15.3,12.9,0.097,348703.0,348703.0,29157,0,0,0,L,1122011218,0,120.88,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459432833,329353.00
03/31/2016 10:00,2,0.531,ACTIVE,211.48,340.55,59.986,1459432805,"201051344000594","219011344069620",30.34,6.70,0,330.63,350.17,16.3,13.8,0.093,355860.2,355860.2,24577,0,0,0,L,1122011218,0,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459432834,329354.00
03/31/2016 10:00,2,0.479,ACTIVE,211.25,339.04,59.996,1459432805,"201051344001203","219011344069620",31.17,6.70,0,331.53,349.56,15.1,12.7,0.084,355086.7,355086.7,29150,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459432835,329355.00
03/31/2016 10:00,2,0.430,ACTIVE,210.80,336.64,59.965,1459432805,"274151322000054","219011344069620",29.02,9.00,0,332.43,344.15,12.7,10.3,0.066,619758.6,619758.6,17802,0,0,0,L,1151911521,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459432836,329356.00
03/31/2016 10:00,2,0.525,ACTIVE,211.93,340.25,59.986,1459432805,"201051344000867","219011344069620",29.56,7.30,0,332.13,347.76,15.8,13.3,0.093,344643.8,344643.8,24581,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459432837,329357.00
03/31/2016 10:00,2,0.516,ACTIVE,211.25,340.55,59.981,1459432805,"201051344001093","219011344069620",31.21,7.30,0,331.53,349.86,16.3,13.8,0.088,353977.0,353977.0,29028,0,0,0,L,1122011218,0,121.10,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459432838,329358.00
03/31/2016 10:00,2,0.479,ACTIVE,211.70,340.85,60.002,1459432805,"201051344000900","219011344069620",28.47,6.70,0,331.53,348.96,13.8,11.4,0.093,360022.5,360022.5,23980,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459432839,329359.00
03/31/2016 10:00,2,0.537,ACTIVE,211.93,340.85,59.981,1459432805,"201051344000648","219011344069620",30.24,6.30,0,332.73,348.66,16.4,14.0,0.097,352703.7,352703.7,24281,0,0,0,L,1122011218,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459432840,329360.00
03/31/2016 10:00,2,0.527,ACTIVE,211.93,340.55,59.996,1459432805,"201051344000569","219011344069620",30.38,7.00,0,331.53,348.36,16.3,13.8,0.097,361435.1,361435.1,23916,0,0,0,L,1122011218,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459432841,329361.00
03/31/2016 10:00,2,0.510,ACTIVE,211.70,340.25,59.996,1459432805,"201051344000983","219011344069620",30.65,6.70,0,331.83,348.06,15.8,13.3,0.097,353284.7,353284.7,24382,0,0,0,L,1122011218,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459432842,329362.00
03/31/2016 10:00,2,0.518,ACTIVE,211.93,341.15,59.970,1459432805,"201051344001158","219011344069620",29.32,6.00,0,331.83,348.66,15.4,13.0,0.106,348595.9,348595.9,24625,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459432843,329363.00
03/31/2016 10:00,2,0.545,ACTIVE,212.16,342.05,59.954,1459432805,"201051344000576","219011344069620",29.38,6.70,0,332.13,350.77,16.2,13.8,0.093,354503.2,354503.2,24052,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459432844,329364.00
03/31/2016 10:00,2,0.438,ACTIVE,210.80,339.04,59.965,1459432805,"274151322000087","219011344069620",28.88,10.00,0,333.33,344.45,12.8,10.5,0.075,594177.3,594177.3,17870,0,0,0,L,1151911521,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459432845,329365.00
03/31/2016 10:15,2,0.580,ACTIVE,212.38,343.85,60.002,1459433704,"201051344000645","219011344069620",29.92,7.70,0,334.24,351.07,17.6,15.1,0.115,354147.7,354147.7,24196,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459433705,329366.00
03/31/2016 10:15,2,0.486,ACTIVE,211.25,339.95,59.965,1459433704,"274151322000085","219011344069620",29.46,8.50,0,333.93,345.36,14.5,12.1,0.080,622654.3,622654.3,17815,0,0,0,L,1151911521,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459433706,329367.00
03/31/2016 10:15,2,0.574,ACTIVE,212.38,344.45,60.002,1459433704,"201051344000633","219011344069620",30.75,6.70,0,333.03,352.27,17.9,15.4,0.119,345035.2,345035.2,24646,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459433707,329368.00
03/31/2016 10:15,2,0.602,ACTIVE,212.16,343.85,59.981,1459433704,"201051344000469","219011344069620",29.80,6.00,0,332.13,350.47,18.2,15.7,0.119,346505.0,346505.0,24600,0,0,0,L,1122011218,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459433708,329369.00
03/31/2016 10:15,2,0.568,ACTIVE,211.03,340.55,60.007,1459433704,"201051344000646","219011344069620",29.94,6.30,0,330.93,347.16,17.2,14.7,0.119,350372.9,350372.9,29157,0,0,0,L,1122011218,0,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459433709,329370.00
03/31/2016 10:15,2,0.518,ACTIVE,210.80,339.95,59.996,1459433704,"274151322000052","219011344069620",29.50,8.00,0,333.03,345.66,15.5,13.1,0.084,631259.2,631259.2,18030,0,0,0,L,1151911521,0,120.42,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459433709,329371.00
03/31/2016 10:15,2,0.568,ACTIVE,211.25,340.85,60.007,1459433704,"201051344000585","219011344069620",30.45,7.00,0,331.23,348.36,17.6,15.0,0.115,355934.4,355934.4,29167,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459433710,329372.00
03/31/2016 10:15,2,0.559,ACTIVE,211.25,339.65,59.954,1459433704,"201051344001230","219011344069620",29.84,6.70,0,329.43,350.47,16.9,14.4,0.102,354315.8,354315.8,28954,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459433711,329373.00
03/31/2016 10:15,2,0.572,ACTIVE,211.70,340.55,59.991,1459433704,"201051344000582","219011344069620",30.08,6.70,0,331.83,347.76,17.5,14.9,0.110,347796.4,347796.4,29135,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459433712,329374.00
03/31/2016 10:15,2,0.602,ACTIVE,210.57,339.04,59.996,1459433704,"201051344000955","219011344069620",30.08,6.70,0,330.93,347.16,18.4,15.8,0.115,358981.4,358981.4,29072,0,0,0,L,1122011218,0,120.65,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459433713,329375.00
03/31/2016 10:15,2,0.320,ACTIVE,211.25,414.19,59.981,1459433704,"274151322000094","219011344069620",38.94,10.00,0,335.14,431.62,12.6,10.3,0.080,506843.7,506843.7,18769,0,0,0,L,1151911521,0,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459433714,329376.00
03/31/2016 10:15,2,0.609,ACTIVE,211.93,342.65,59.996,1459433704,"201051344000579","219011344069620",30.24,7.00,0,333.63,350.77,18.6,16.1,0.119,360025.3,360025.3,4666,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459433715,329377.00
03/31/2016 10:15,2,0.586,ACTIVE,210.80,339.04,59.991,1459433704,"201051344000890","219011344069620",30.59,7.00,0,331.23,347.16,18.2,15.7,0.110,356339.5,356339.5,29096,0,0,0,L,1122011218,0,121.33,120.20,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459433716,329378.00
03/31/2016 10:15,2,0.580,ACTIVE,211.25,339.65,59.981,1459433704,"201051344000438","219011344069620",30.69,6.30,0,332.13,348.66,18.1,15.5,0.115,358453.0,358453.0,29093,0,0,0,L,1122011218,0,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459433717,329379.00
03/31/2016 10:15,2,0.619,ACTIVE,211.25,340.25,59.981,1459433704,"201051344000417","219011344069620",29.92,6.70,0,331.53,347.76,18.7,16.2,0.115,351997.8,351997.8,29247,0,0,0,L,1122011218,0,120.88,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459433718,329380.00
03/31/2016 10:15,2,0.494,ACTIVE,210.80,339.34,59.986,1459433704,"274151322000083","219011344069620",29.46,8.50,0,333.03,345.66,14.8,12.3,0.093,625408.1,625408.1,18082,0,0,0,L,1151911521,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459433719,329381.00
03/31/2016 10:15,2,0.518,ACTIVE,211.48,342.05,59.965,1459433704,"274151322000076","219011344069620",30.10,8.50,0,334.54,346.56,15.8,13.3,0.093,665771.4,665771.4,18090,0,0,0,L,1151911521,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459433720,329382.00
