ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/31/2016 10:15,2,0.572,ACTIVE,211.70,342.95,59.991,1459433704,"201051344000868","219011344069620",30.42,7.00,0,332.43,349.86,17.7,15.2,0.110,345566.9,345566.9,24335,0,0,0,L,1122011218,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459433721,329383.00
03/31/2016 10:15,2,0.506,ACTIVE,211.03,339.65,59.981,1459433704,"274151322000095","219011344069620",29.90,8.00,0,333.33,345.96,15.3,12.9,0.093,659174.3,659174.3,17982,0,0,0,L,1151911521,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459433722,329384.00
03/31/2016 10:15,2,0.561,ACTIVE,211.93,344.45,59.986,1459433704,"201051344000988","219011344069620",30.28,6.70,0,332.43,351.97,17.2,14.7,0.119,343403.4,343403.4,24616,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459433723,329385.00
03/31/2016 10:15,2,0.568,ACTIVE,210.80,339.04,60.002,1459433704,"201051344001025","219011344069620",30.43,6.30,0,331.23,347.16,17.6,15.0,0.110,355897.0,355897.0,29147,0,0,0,L,1122011218,0,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459433723,329386.00
03/31/2016 10:15,2,0.598,ACTIVE,211.93,342.65,59.959,1459433704,"201051344000458","219011344069620",29.64,8.00,0,332.73,349.86,18.0,15.4,0.124,353508.3,353508.3,24545,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459433724,329387.00
03/31/2016 10:15,2,0.561,ACTIVE,212.61,344.45,59.996,1459433704,"201051344000853","219011344069620",30.87,6.70,0,334.84,351.67,17.6,15.0,0.115,351848.7,351848.7,24140,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459433725,329388.00
03/31/2016 10:15,2,0.570,ACTIVE,211.48,340.85,59.970,1459433704,"201051344000685","219011344069620",29.66,6.70,0,330.63,348.36,17.2,14.7,0.110,358158.1,358158.1,28967,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459433726,329389.00
03/31/2016 10:15,2,0.549,ACTIVE,211.25,340.25,59.922,1459433704,"201051344000917","219011344069620",30.45,7.70,0,331.23,350.17,16.9,14.4,0.106,355257.1,355257.1,28970,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459433727,329390.00
03/31/2016 10:15,2,0.541,ACTIVE,211.03,339.65,60.007,1459433704,"201051344001145","219011344069620",30.49,6.30,0,332.73,349.56,16.8,14.2,0.110,360516.6,360516.6,28829,0,0,0,L,1122011218,0,121.10,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459433728,329391.00
03/31/2016 10:15,2,0.576,ACTIVE,211.25,340.25,60.007,1459433704,"201051344000651","219011344069620",30.18,6.30,0,332.13,347.46,17.7,15.1,0.110,352264.6,352264.6,29197,0,0,0,L,1122011218,0,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459433729,329392.00
03/31/2016 10:15,2,0.463,ACTIVE,210.80,340.25,59.991,1459433704,"274151322000088","219011344069620",28.94,8.50,0,332.73,345.06,13.6,11.2,0.084,606128.0,606128.0,17777,0,0,0,L,1151911521,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459433730,329393.00
03/31/2016 10:15,2,0.248,ACTIVE,211.70,454.76,59.965,1459433704,"274151322000068","219011344069620",43.28,11.70,0,336.04,458.97,10.9,8.6,0.053,507032.8,507032.8,18941,0,0,0,L,1151911521,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459433731,329394.00
03/31/2016 10:15,2,0.561,ACTIVE,210.80,339.04,59.996,1459433704,"201051344001135","219011344069620",30.10,6.70,0,330.63,346.86,17.1,14.6,0.115,348706.5,348706.5,29158,0,0,0,L,1122011218,0,121.10,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459433732,329395.00
03/31/2016 10:15,2,0.582,ACTIVE,211.70,342.05,59.970,1459433704,"201051344000594","219011344069620",30.75,6.70,0,331.83,350.17,18.2,15.6,0.110,355863.9,355863.9,24578,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459433733,329396.00
03/31/2016 10:15,2,0.568,ACTIVE,211.25,339.95,59.986,1459433704,"201051344001203","219011344069620",29.94,7.00,0,332.13,349.56,17.2,14.7,0.110,355090.2,355090.2,29151,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459433734,329397.00
03/31/2016 10:15,2,0.490,ACTIVE,211.03,339.65,59.981,1459433704,"274151322000054","219011344069620",28.80,9.00,0,333.33,345.36,14.3,11.9,0.093,619761.4,619761.4,17803,0,0,0,L,1151911521,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459433735,329398.00
03/31/2016 10:15,2,0.570,ACTIVE,212.16,341.75,59.981,1459433704,"201051344000867","219011344069620",30.38,7.70,0,333.33,350.17,17.6,15.1,0.115,344647.4,344647.4,24582,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459433736,329399.00
03/31/2016 10:15,2,0.588,ACTIVE,211.25,340.25,59.938,1459433704,"201051344001093","219011344069620",30.47,7.70,0,332.13,348.96,18.1,15.6,0.102,353980.7,353980.7,29029,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459433736,329400.00
03/31/2016 10:15,2,0.523,ACTIVE,211.93,342.95,59.970,1459433704,"201051344000900","219011344069620",29.96,6.70,0,333.03,349.86,15.9,13.4,0.110,360025.6,360025.6,23981,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459433737,329401.00
03/31/2016 10:15,2,0.592,ACTIVE,212.16,342.95,59.975,1459433704,"201051344000648","219011344069620",30.24,6.70,0,333.63,350.77,18.1,15.6,0.115,352707.4,352707.4,24282,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459433738,329402.00
03/31/2016 10:15,2,0.578,ACTIVE,212.16,342.95,59.986,1459433704,"201051344000569","219011344069620",30.53,7.00,0,333.03,350.47,17.9,15.4,0.119,361438.8,361438.8,23917,0,0,0,L,1122011218,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459433739,329403.00
03/31/2016 10:15,2,0.568,ACTIVE,211.93,342.65,59.991,1459433704,"201051344000983","219011344069620",30.47,7.00,0,333.33,349.86,17.6,15.0,0.119,353288.2,353288.2,24383,0,0,0,L,1122011218,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459433740,329404.00
03/31/2016 10:15,2,0.564,ACTIVE,211.93,342.95,59.981,1459433704,"201051344001158","219011344069620",29.78,6.00,0,332.43,350.47,17.1,14.6,0.115,348599.4,348599.4,24626,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459433741,329405.00
03/31/2016 10:15,2,0.586,ACTIVE,212.61,344.45,60.018,1459433704,"201051344000576","219011344069620",30.26,7.00,0,334.24,351.67,18.0,15.4,0.106,354506.8,354506.8,24053,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459433742,329406.00
03/31/2016 10:15,2,0.484,ACTIVE,211.03,339.65,59.959,1459433704,"274151322000087","219011344069620",29.50,10.30,0,333.63,345.96,14.5,12.0,0.080,594180.1,594180.1,17871,0,0,0,L,1151911521,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459433743,329407.00
03/31/2016 10:30,2,0.588,ACTIVE,212.16,341.75,59.975,1459434606,"201051344000645","219011344069620",29.74,8.00,0,335.44,352.57,17.8,15.2,0.115,354151.4,354151.4,24197,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459434607,329408.00
03/31/2016 10:30,2,0.494,ACTIVE,210.57,340.55,59.965,1459434606,"274151322000085","219011344069620",29.40,9.00,0,334.24,345.66,14.7,12.2,0.088,622657.3,622657.3,17816,0,0,0,L,1151911521,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459434608,329409.00
03/31/2016 10:30,2,0.586,ACTIVE,212.38,343.25,59.970,1459434606,"201051344000633","219011344069620",30.51,7.00,0,334.54,354.37,18.1,15.6,0.119,345039.0,345039.0,24647,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459434609,329410.00
03/31/2016 10:30,2,0.598,ACTIVE,211.70,341.75,59.970,1459434606,"201051344000469","219011344069620",30.51,6.30,0,333.33,351.97,18.5,15.9,0.119,346508.9,346508.9,24601,0,0,0,L,1122011218,0,120.42,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459434610,329411.00
03/31/2016 10:30,2,0.566,ACTIVE,211.03,339.95,59.970,1459434606,"201051344000646","219011344069620",30.47,6.30,0,330.63,351.07,17.5,15.0,0.110,350376.6,350376.6,29158,0,0,0,L,1122011218,0,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459434611,329412.00
03/31/2016 10:30,2,0.520,ACTIVE,210.35,338.44,59.949,1459434606,"274151322000052","219011344069620",29.80,8.50,0,333.63,345.66,15.7,13.2,0.093,631262.4,631262.4,18031,0,0,0,L,1151911521,0,120.42,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459434612,329413.00
03/31/2016 10:30,2,0.572,ACTIVE,211.48,340.55,59.970,1459434606,"201051344000585","219011344069620",30.65,6.70,0,332.43,348.96,17.8,15.2,0.106,355938.2,355938.2,29168,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459434613,329414.00
03/31/2016 10:30,2,0.559,ACTIVE,210.80,339.04,59.949,1459434606,"201051344001230","219011344069620",30.18,7.00,0,330.33,351.07,17.1,14.6,0.106,354319.3,354319.3,28955,0,0,0,L,1122011218,0,121.10,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459434614,329415.00
03/31/2016 10:30,2,0.574,ACTIVE,211.93,340.85,59.944,1459434606,"201051344000582","219011344069620",30.36,7.00,0,332.13,348.66,17.6,15.1,0.115,347800.1,347800.1,29136,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459434615,329416.00
03/31/2016 10:30,2,0.609,ACTIVE,210.80,339.95,59.970,1459434606,"201051344000955","219011344069620",29.84,7.00,0,330.33,348.36,18.4,15.9,0.119,358985.4,358985.4,29073,0,0,0,L,1122011218,0,120.65,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459434616,329417.00
03/31/2016 10:30,2,0.322,ACTIVE,210.57,416.59,59.954,1459434606,"274151322000094","219011344069620",39.26,10.30,0,335.44,433.72,12.9,10.5,0.075,506846.2,506846.2,18770,0,0,0,L,1151911521,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459434616,329418.00
03/31/2016 10:30,2,0.605,ACTIVE,211.70,341.15,59.959,1459434606,"201051344000579","219011344069620",30.83,7.00,0,334.54,352.27,19.0,16.4,0.124,360029.3,360029.3,4667,0,0,0,L,1122011218,0,120.65,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459434617,329419.00
03/31/2016 10:30,2,0.602,ACTIVE,211.03,339.34,59.954,1459434606,"201051344000890","219011344069620",30.22,7.00,0,331.53,348.66,18.4,15.9,0.115,356343.4,356343.4,29097,0,0,0,L,1122011218,0,121.33,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459434618,329420.00
03/31/2016 10:30,2,0.592,ACTIVE,211.48,340.85,59.959,1459434606,"201051344000438","219011344069620",30.43,6.70,0,331.53,351.07,18.3,15.7,0.110,358456.9,358456.9,29094,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459434619,329421.00
03/31/2016 10:30,2,0.623,ACTIVE,211.48,340.55,59.970,1459434606,"201051344000417","219011344069620",30.06,7.00,0,331.83,349.86,19.0,16.4,0.115,352001.8,352001.8,29248,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459434620,329422.00
03/31/2016 10:30,2,0.510,ACTIVE,210.57,338.44,59.981,1459434606,"274151322000083","219011344069620",29.08,9.00,0,333.93,345.96,15.0,12.6,0.097,625411.2,625411.2,18083,0,0,0,L,1151911521,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459434621,329423.00
03/31/2016 10:30,2,0.537,ACTIVE,211.03,342.35,59.959,1459434606,"274151322000076","219011344069620",29.66,8.50,0,335.14,346.56,16.1,13.7,0.097,665774.7,665774.7,18091,0,0,0,L,1151911521,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459434622,329424.00
03/31/2016 10:30,2,0.580,ACTIVE,211.48,340.85,59.975,1459434606,"201051344000868","219011344069620",30.49,7.00,0,334.24,351.37,18.0,15.4,0.115,345570.6,345570.6,24336,0,0,0,L,1122011218,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459434623,329425.00
03/31/2016 10:30,2,0.518,ACTIVE,210.57,339.95,59.944,1459434606,"274151322000095","219011344069620",29.86,8.50,0,333.93,345.66,15.7,13.2,0.097,659177.5,659177.5,17983,0,0,0,L,1151911521,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459434624,329426.00
03/31/2016 10:30,2,0.576,ACTIVE,211.48,342.95,59.965,1459434606,"201051344000988","219011344069620",30.12,7.00,0,333.63,354.07,17.6,15.1,0.124,343407.1,343407.1,24617,0,0,0,L,1122011218,0,120.42,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459434625,329427.00
03/31/2016 10:30,2,0.578,ACTIVE,211.03,339.65,59.938,1459434606,"201051344001025","219011344069620",30.34,6.70,0,331.23,348.36,17.8,15.2,0.115,355900.8,355900.8,29148,0,0,0,L,1122011218,0,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459434625,329428.00
03/31/2016 10:30,2,0.598,ACTIVE,211.48,340.85,59.959,1459434606,"201051344000458","219011344069620",30.45,8.00,0,334.54,351.07,18.5,15.9,0.124,353512.2,353512.2,24546,0,0,0,L,1122011218,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459434626,329429.00
03/31/2016 10:30,2,0.600,ACTIVE,212.16,343.55,59.949,1459434606,"201051344000853","219011344069620",29.46,7.00,0,335.74,355.88,17.9,15.4,0.119,351852.4,351852.4,24141,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459434627,329430.00
03/31/2016 10:30,2,0.580,ACTIVE,211.70,341.45,59.933,1459434606,"201051344000685","219011344069620",29.86,6.70,0,332.13,349.86,17.6,15.1,0.119,358161.8,358161.8,28968,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459434628,329431.00
03/31/2016 10:30,2,0.566,ACTIVE,211.25,341.45,60.012,1459434606,"201051344000917","219011344069620",29.90,8.00,0,331.83,348.06,17.2,14.7,0.115,355260.7,355260.7,28971,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459434629,329432.00
03/31/2016 10:30,2,0.559,ACTIVE,211.25,340.25,59.933,1459434606,"201051344001145","219011344069620",30.14,6.70,0,332.73,349.56,17.1,14.6,0.115,360520.1,360520.1,28830,0,0,0,L,1122011218,0,121.10,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459434630,329433.00
03/31/2016 10:30,2,0.588,ACTIVE,211.48,340.55,59.901,1459434606,"201051344000651","219011344069620",30.20,6.30,0,332.73,349.26,18.0,15.5,0.115,352268.4,352268.4,29198,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459434631,329434.00
03/31/2016 10:30,2,0.480,ACTIVE,210.35,340.25,59.954,1459434606,"274151322000088","219011344069620",28.82,9.00,0,333.33,345.06,14.0,11.6,0.093,606130.8,606130.8,17778,0,0,0,L,1151911521,0,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459434632,329435.00
03/31/2016 10:30,2,0.252,ACTIVE,211.25,455.67,59.944,1459434606,"274151322000068","219011344069620",43.38,12.00,0,335.74,459.87,11.0,8.7,0.049,507034.9,507034.9,18942,0,0,0,L,1151911521,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459434633,329436.00
03/31/2016 10:30,2,0.574,ACTIVE,211.03,339.65,59.959,1459434606,"201051344001135","219011344069620",30.26,6.70,0,331.83,347.76,17.6,15.1,0.115,348710.2,348710.2,29159,0,0,0,L,1122011218,0,121.10,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459434634,329437.00
03/31/2016 10:30,2,0.604,ACTIVE,211.03,341.75,59.928,1459434606,"201051344000594","219011344069620",30.51,7.00,0,333.03,351.97,18.7,16.1,0.124,355867.8,355867.8,24579,0,0,0,L,1122011218,0,120.65,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459434635,329438.00
03/31/2016 10:30,2,0.580,ACTIVE,211.48,340.25,59.954,1459434606,"201051344001203","219011344069620",30.02,7.00,0,331.83,349.26,17.7,15.1,0.115,355093.9,355093.9,29152,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459434636,329439.00
03/31/2016 10:30,2,0.504,ACTIVE,210.35,340.25,59.928,1459434606,"274151322000054","219011344069620",29.10,9.30,0,333.33,345.36,14.8,12.4,0.084,619764.4,619764.4,17804,0,0,0,L,1151911521,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459434637,329440.00
03/31/2016 10:30,2,0.588,ACTIVE,211.70,340.85,59.954,1459434606,"201051344000867","219011344069620",30.16,7.70,0,333.93,351.67,18.0,15.4,0.115,344651.1,344651.1,24583,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459434638,329441.00
03/31/2016 10:30,2,0.596,ACTIVE,211.25,340.25,59.938,1459434606,"201051344001093","219011344069620",30.83,7.70,0,331.53,349.26,18.6,16.1,0.115,353984.6,353984.6,29030,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459434639,329442.00
03/31/2016 10:30,2,0.541,ACTIVE,211.48,341.75,59.975,1459434606,"201051344000900","219011344069620",29.74,7.00,0,333.63,351.37,16.4,13.9,0.119,360029.0,360029.0,23982,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459434640,329443.00
03/31/2016 10:30,2,0.596,ACTIVE,211.70,341.75,59.965,1459434606,"201051344000648","219011344069620",30.75,6.70,0,334.54,351.97,18.6,16.1,0.115,352711.3,352711.3,24283,0,0,0,L,1122011218,0,120.42,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459434641,329444.00
03/31/2016 10:30,2,0.604,ACTIVE,211.70,341.75,59.959,1459434606,"201051344000569","219011344069620",30.26,7.30,0,334.54,351.97,18.5,15.9,0.124,361442.6,361442.6,23918,0,0,0,L,1122011218,0,120.42,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459434642,329445.00
03/31/2016 10:30,2,0.582,ACTIVE,211.70,341.75,59.901,1459434606,"201051344000983","219011344069620",30.65,7.30,0,334.24,351.07,18.1,15.5,0.128,353292.0,353292.0,24384,0,0,0,L,1122011218,0,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459434643,329446.00
03/31/2016 10:30,2,0.582,ACTIVE,211.70,341.45,59.975,1459434606,"201051344001158","219011344069620",29.90,6.30,0,333.93,352.27,17.6,15.1,0.128,348603.1,348603.1,24627,0,0,0,L,1122011218,0,120.65,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459434643,329447.00
03/31/2016 10:30,2,0.604,ACTIVE,211.93,342.65,59.975,1459434606,"201051344000576","219011344069620",30.08,7.30,0,334.24,352.57,18.4,15.9,0.115,354510.6,354510.6,24054,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459434644,329448.00
03/31/2016 10:30,2,0.518,ACTIVE,210.80,339.34,59.944,1459434606,"274151322000087","219011344069620",28.57,10.30,0,333.93,345.96,14.9,12.5,0.088,594183.1,594183.1,17872,0,0,0,L,1151911521,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459434645,329449.00
03/31/2016 10:45,2,0.691,ACTIVE,211.93,343.55,59.944,1459435504,"201051344000645","219011344069620",30.18,8.00,0,334.54,352.57,21.1,18.5,0.146,354155.7,354155.7,24198,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459435506,329450.00
03/31/2016 10:45,2,0.598,ACTIVE,210.57,338.74,59.975,1459435504,"274151322000085","219011344069620",29.76,9.00,0,333.63,346.56,18.0,15.4,0.106,622660.7,622660.7,17817,0,0,0,L,1151911521,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459435507,329451.00
03/31/2016 10:45,2,0.693,ACTIVE,211.93,344.15,59.949,1459435504,"201051344000633","219011344069620",30.55,7.00,0,333.93,353.77,21.4,18.8,0.159,345043.3,345043.3,24648,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459435508,329452.00
03/31/2016 10:45,2,0.709,ACTIVE,211.70,343.55,59.949,1459435504,"201051344000469","219011344069620",30.28,6.30,0,331.83,352.57,21.8,19.1,0.155,346513.2,346513.2,24602,0,0,0,L,1122011218,0,120.42,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459435509,329453.00
03/31/2016 10:45,2,0.666,ACTIVE,211.03,341.45,59.912,1459435504,"201051344000646","219011344069620",30.81,6.70,0,330.63,349.86,20.8,18.2,0.141,350380.7,350380.7,29159,0,0,0,L,1122011218,0,121.33,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459435510,329454.00
03/31/2016 10:45,2,0.637,ACTIVE,210.35,342.05,59.981,1459435504,"274151322000052","219011344069620",29.56,9.00,0,333.33,346.86,19.1,16.5,0.115,631266.2,631266.2,18032,0,0,0,L,1151911521,0,120.42,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459435511,329455.00
03/31/2016 10:45,2,0.682,ACTIVE,211.25,342.35,59.975,1459435504,"201051344000585","219011344069620",30.61,7.00,0,331.53,350.77,21.1,18.5,0.150,355942.4,355942.4,29169,0,0,0,L,1122011218,0,120.65,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459435512,329456.00
03/31/2016 10:45,2,0.654,ACTIVE,211.25,340.25,59.996,1459435504,"201051344001230","219011344069620",30.55,7.00,0,330.03,350.17,20.3,17.7,0.141,354323.3,354323.3,28956,0,0,0,L,1122011218,0,121.33,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459435512,329457.00
03/31/2016 10:45,2,0.686,ACTIVE,211.70,341.75,59.996,1459435504,"201051344000582","219011344069620",30.12,7.00,0,333.03,350.77,20.9,18.3,0.141,347804.3,347804.3,29137,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459435513,329458.00
03/31/2016 10:45,2,0.701,ACTIVE,210.80,340.55,59.991,1459435504,"201051344000955","219011344069620",30.81,7.00,0,330.93,351.07,21.9,19.3,0.150,358989.8,358989.8,29074,0,0,0,L,1122011218,0,120.65,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459435514,329459.00
03/31/2016 10:45,2,0.396,ACTIVE,210.57,422.00,59.981,1459435504,"274151322000094","219011344069620",39.92,10.70,0,334.54,438.53,16.1,13.7,0.102,506849.2,506849.2,18771,0,0,0,L,1151911521,0,120.65,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459435515,329460.00
03/31/2016 10:45,2,0.717,ACTIVE,211.70,342.35,59.986,1459435504,"201051344000579","219011344069620",30.73,7.30,0,333.63,355.88,22.3,19.6,0.150,360033.7,360033.7,4668,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459435516,329461.00
03/31/2016 10:45,2,0.701,ACTIVE,211.03,340.55,59.949,1459435504,"201051344000890","219011344069620",30.81,7.30,0,331.23,350.17,21.9,19.3,0.146,356347.8,356347.8,29098,0,0,0,L,1122011218,0,121.10,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459435517,329462.00
03/31/2016 10:45,2,0.691,ACTIVE,211.25,341.45,59.996,1459435504,"201051344000438","219011344069620",31.05,6.30,0,332.43,352.27,21.8,19.1,0.141,358461.2,358461.2,29095,0,0,0,L,1122011218,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459435518,329463.00
03/31/2016 10:45,2,0.707,ACTIVE,211.48,341.15,59.991,1459435504,"201051344000417","219011344069620",31.01,7.00,0,332.13,350.47,22.2,19.5,0.150,352006.3,352006.3,29249,0,0,0,L,1122011218,0,120.88,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459435519,329464.00
03/31/2016 10:45,2,0.609,ACTIVE,210.57,342.35,59.986,1459435504,"274151322000083","219011344069620",30.04,9.00,0,333.63,347.16,18.5,15.9,0.124,625414.7,625414.7,18084,0,0,0,L,1151911521,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459435520,329465.00
03/31/2016 10:45,2,0.643,ACTIVE,211.03,338.14,59.959,1459435504,"274151322000076","219011344069620",30.65,9.00,0,332.13,348.06,20.0,17.4,0.128,665778.6,665778.6,18092,0,0,0,L,1151911521,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459435521,329466.00
03/31/2016 10:45,2,0.693,ACTIVE,211.70,342.95,60.002,1459435504,"201051344000868","219011344069620",30.47,7.00,0,333.03,351.37,21.4,18.7,0.150,345574.9,345574.9,24337,0,0,0,L,1122011218,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459435522,329467.00
03/31/2016 10:45,2,0.639,ACTIVE,210.57,341.75,59.970,1459435504,"274151322000095","219011344069620",30.06,8.50,0,333.63,346.86,19.5,16.9,0.124,659181.2,659181.2,17984,0,0,0,L,1151911521,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459435523,329468.00
03/31/2016 10:45,2,0.676,ACTIVE,211.48,343.85,59.986,1459435504,"201051344000988","219011344069620",30.79,7.00,0,331.83,354.07,21.1,18.4,0.155,343411.3,343411.3,24618,0,0,0,L,1122011218,0,120.65,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459435524,329469.00
03/31/2016 10:45,2,0.682,ACTIVE,211.25,340.55,59.944,1459435504,"201051344001025","219011344069620",30.89,6.70,0,331.83,351.07,21.4,18.7,0.141,355905.0,355905.0,29149,0,0,0,L,1122011218,0,120.88,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459435524,329470.00
03/31/2016 10:45,2,0.701,ACTIVE,211.48,342.65,59.970,1459435504,"201051344000458","219011344069620",30.61,8.50,0,333.03,351.97,21.8,19.1,0.150,353516.6,353516.6,24547,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459435525,329471.00
03/31/2016 10:45,2,0.693,ACTIVE,212.16,343.55,60.018,1459435504,"201051344000853","219011344069620",30.43,7.00,0,334.84,352.87,21.4,18.8,0.150,351856.7,351856.7,24142,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459435526,329472.00
03/31/2016 10:45,2,0.691,ACTIVE,211.70,342.35,59.959,1459435504,"201051344000685","219011344069620",29.68,6.70,0,331.83,350.77,20.8,18.2,0.155,358166.0,358166.0,28969,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459435527,329473.00
03/31/2016 10:45,2,0.658,ACTIVE,211.48,341.45,59.965,1459435504,"201051344000917","219011344069620",30.71,8.00,0,331.53,350.47,20.6,17.9,0.137,355264.7,355264.7,28972,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459435528,329474.00
03/31/2016 10:45,2,0.654,ACTIVE,211.48,341.15,59.991,1459435504,"201051344001145","219011344069620",30.91,6.70,0,332.43,350.77,20.5,17.9,0.141,360524.2,360524.2,28831,0,0,0,L,1122011218,0,121.10,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459435529,329475.00
03/31/2016 10:45,2,0.691,ACTIVE,211.25,341.45,59.996,1459435504,"201051344000651","219011344069620",30.49,6.30,0,332.73,350.17,21.4,18.7,0.146,352272.6,352272.6,29199,0,0,0,L,1122011218,0,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459435530,329476.00
03/31/2016 10:45,2,0.588,ACTIVE,210.35,339.95,59.996,1459435504,"274151322000088","219011344069620",29.18,9.00,0,333.03,346.56,17.3,14.8,0.106,606134.1,606134.1,17779,0,0,0,L,1151911521,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459435531,329477.00
03/31/2016 10:45,2,0.254,ACTIVE,211.03,464.68,59.970,1459435504,"274151322000068","219011344069620",44.39,12.00,0,335.44,467.39,11.5,9.2,0.049,507037.1,507037.1,18943,0,0,0,L,1151911521,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459435532,329478.00
03/31/2016 10:45,2,0.678,ACTIVE,210.80,340.25,59.954,1459435504,"201051344001135","219011344069620",30.67,6.70,0,331.83,350.17,21.1,18.4,0.150,348714.4,348714.4,29160,0,0,0,L,1122011218,0,120.88,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459435533,329479.00
03/31/2016 10:45,2,0.711,ACTIVE,211.03,342.35,59.981,1459435504,"201051344000594","219011344069620",30.57,7.00,0,332.43,358.28,22.0,19.3,0.150,355872.2,355872.2,24580,0,0,0,L,1122011218,0,120.65,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459435533,329480.00
03/31/2016 10:45,2,0.680,ACTIVE,211.25,340.85,59.970,1459435504,"201051344001203","219011344069620",30.20,7.30,0,332.13,351.37,20.9,18.2,0.155,355098.0,355098.0,29153,0,0,0,L,1122011218,0,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459435534,329481.00
03/31/2016 10:45,2,0.604,ACTIVE,210.35,341.45,59.981,1459435504,"274151322000054","219011344069620",29.60,9.30,0,333.03,346.56,18.1,15.5,0.106,619767.9,619767.9,17805,0,0,0,L,1151911521,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459435535,329482.00
03/31/2016 10:45,2,0.693,ACTIVE,211.70,342.35,59.970,1459435504,"201051344000867","219011344069620",30.30,8.00,0,333.33,351.37,21.4,18.7,0.146,344655.3,344655.3,24584,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459435536,329483.00
03/31/2016 10:45,2,0.699,ACTIVE,211.25,341.45,59.954,1459435504,"201051344001093","219011344069620",30.73,8.00,0,331.23,351.97,21.8,19.1,0.141,353989.0,353989.0,29031,0,0,0,L,1122011218,0,121.10,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459435537,329484.00
03/31/2016 10:45,2,0.648,ACTIVE,211.25,343.55,59.954,1459435504,"201051344000900","219011344069620",30.00,7.30,0,333.03,351.67,19.7,17.1,0.146,360032.8,360032.8,23983,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459435538,329485.00
03/31/2016 10:45,2,0.697,ACTIVE,211.70,342.35,59.965,1459435504,"201051344000648","219011344069620",30.93,7.00,0,334.24,352.27,21.9,19.2,0.146,352715.7,352715.7,24284,0,0,0,L,1122011218,0,120.42,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459435539,329486.00
03/31/2016 10:45,2,0.705,ACTIVE,211.70,342.95,59.949,1459435504,"201051344000569","219011344069620",30.49,7.30,0,333.33,352.27,21.8,19.1,0.150,361447.0,361447.0,23919,0,0,0,L,1122011218,0,120.42,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459435540,329487.00
03/31/2016 10:45,2,0.682,ACTIVE,211.48,341.75,59.996,1459435504,"201051344000983","219011344069620",30.81,7.30,0,333.03,351.37,21.3,18.6,0.155,353296.2,353296.2,24385,0,0,0,L,1122011218,0,120.88,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459435541,329488.00
03/31/2016 10:45,2,0.672,ACTIVE,211.70,342.95,59.996,1459435504,"201051344001158","219011344069620",30.51,6.30,0,333.33,352.87,20.9,18.2,0.155,348607.2,348607.2,24628,0,0,0,L,1122011218,0,120.65,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459435542,329489.00
03/31/2016 10:45,2,0.695,ACTIVE,211.93,342.95,60.018,1459435504,"201051344000576","219011344069620",30.40,7.70,0,333.93,353.17,21.5,18.8,0.150,354515.0,354515.0,24055,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459435543,329490.00
03/31/2016 10:45,2,0.596,ACTIVE,210.35,338.74,59.959,1459435504,"274151322000087","219011344069620",29.62,10.70,0,333.03,346.56,17.9,15.4,0.110,594186.6,594186.6,17873,0,0,0,L,1151911521,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459435544,329491.00
03/31/2016 11:00,2,0.746,ACTIVE,211.70,343.55,59.981,1459436405,"201051344000645","219011344069620",30.38,8.50,0,333.93,353.47,23.0,20.2,0.164,354160.4,354160.4,24199,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459436406,329492.00
03/31/2016 11:00,2,0.648,ACTIVE,210.35,337.54,59.965,1459436405,"274151322000085","219011344069620",29.72,9.30,0,333.33,347.16,19.6,16.9,0.119,622664.7,622664.7,17818,0,0,0,L,1151911521,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459436407,329493.00
03/31/2016 11:00,2,0.740,ACTIVE,211.70,344.76,59.991,1459436405,"201051344000633","219011344069620",30.87,7.30,0,333.33,355.28,23.2,20.5,0.168,345048.1,345048.1,24649,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459436408,329494.00
03/31/2016 11:00,2,0.771,ACTIVE,211.25,343.55,59.975,1459436405,"201051344000469","219011344069620",30.20,6.70,0,332.73,354.97,23.6,20.9,0.168,346518.2,346518.2,24603,0,0,0,L,1122011218,0,120.20,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459436409,329495.00
03/31/2016 11:00,2,0.713,ACTIVE,210.80,342.35,59.991,1459436405,"201051344000646","219011344069620",31.01,6.70,0,330.93,354.37,22.4,19.7,0.155,350385.4,350385.4,29160,0,0,0,L,1122011218,0,121.10,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459436409,329496.00
03/31/2016 11:00,2,0.674,ACTIVE,209.90,343.25,59.959,1459436405,"274151322000052","219011344069620",30.16,9.00,0,330.63,347.16,20.5,17.9,0.124,631270.4,631270.4,18033,0,0,0,L,1151911521,0,120.20,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459436410,329497.00
03/31/2016 11:00,2,0.738,ACTIVE,211.03,342.95,59.965,1459436405,"201051344000585","219011344069620",30.47,7.00,0,332.13,352.27,22.8,20.1,0.168,355947.1,355947.1,29170,0,0,0,L,1122011218,0,120.65,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459436411,329498.00
03/31/2016 11:00,2,0.697,ACTIVE,210.80,341.45,59.970,1459436405,"201051344001230","219011344069620",30.79,7.30,0,330.93,350.17,21.8,19.1,0.155,354327.8,354327.8,28957,0,0,0,L,1122011218,0,121.10,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459436412,329499.00
03/31/2016 11:00,2,0.727,ACTIVE,211.48,342.95,59.954,1459436405,"201051344000582","219011344069620",30.51,7.30,0,332.43,351.97,22.5,19.8,0.155,347809.0,347809.0,29138,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459436413,329500.00
03/31/2016 11:00,2,0.752,ACTIVE,210.80,341.15,59.991,1459436405,"201051344000955","219011344069620",30.79,7.30,0,330.93,352.87,23.4,20.7,0.159,358994.7,358994.7,29075,0,0,0,L,1122011218,0,120.42,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459436414,329501.00
03/31/2016 11:00,2,0.418,ACTIVE,210.12,428.91,59.954,1459436405,"274151322000094","219011344069620",40.65,10.70,0,334.54,446.05,17.2,14.6,0.102,506852.7,506852.7,18772,0,0,0,L,1151911521,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459436415,329502.00
03/31/2016 11:00,2,0.768,ACTIVE,211.48,343.25,59.975,1459436405,"201051344000579","219011344069620",30.85,7.30,0,333.63,356.78,24.0,21.3,0.168,360038.8,360038.8,4669,0,0,0,L,1122011218,0,120.42,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459436416,329503.00
03/31/2016 11:00,2,0.752,ACTIVE,211.03,341.45,59.917,1459436405,"201051344000890","219011344069620",30.71,7.30,0,331.23,352.57,23.4,20.7,0.155,356352.7,356352.7,29099,0,0,0,L,1122011218,0,121.10,119.97,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459436417,329504.00
03/31/2016 11:00,2,0.738,ACTIVE,211.25,342.65,59.970,1459436405,"201051344000438","219011344069620",30.99,7.00,0,332.13,353.47,23.2,20.5,0.155,358466.1,358466.1,29096,0,0,0,L,1122011218,0,121.33,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459436418,329505.00
03/31/2016 11:00,2,0.754,ACTIVE,211.03,342.05,59.975,1459436405,"201051344000417","219011344069620",30.93,7.30,0,331.53,352.27,23.7,20.9,0.159,352011.3,352011.3,29250,0,0,0,L,1122011218,0,120.88,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459436418,329506.00
03/31/2016 11:00,2,0.656,ACTIVE,210.12,339.95,59.944,1459436405,"274151322000083","219011344069620",29.86,9.30,0,333.03,347.16,19.9,17.3,0.133,625418.8,625418.8,18085,0,0,0,L,1151911521,0,120.42,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459436419,329507.00
03/31/2016 11:00,2,0.697,ACTIVE,210.35,339.34,59.949,1459436405,"274151322000076","219011344069620",30.36,9.00,0,332.13,348.96,21.4,18.8,0.137,665783.0,665783.0,18093,0,0,0,L,1151911521,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459436420,329508.00
03/31/2016 11:00,2,0.742,ACTIVE,211.03,342.35,59.949,1459436405,"201051344000868","219011344069620",30.71,7.30,0,332.13,352.87,23.1,20.4,0.168,345579.7,345579.7,24338,0,0,0,L,1122011218,0,120.42,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459436421,329509.00
03/31/2016 11:00,2,0.689,ACTIVE,210.12,341.15,59.949,1459436405,"274151322000095","219011344069620",30.12,9.00,0,330.63,347.16,21.0,18.3,0.133,659185.5,659185.5,17985,0,0,0,L,1151911521,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459436422,329510.00
03/31/2016 11:00,2,0.729,ACTIVE,211.25,344.45,59.965,1459436405,"201051344000988","219011344069620",30.69,7.30,0,333.03,355.58,22.7,20.0,0.172,343416.0,343416.0,24619,0,0,0,L,1122011218,0,120.20,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459436423,329511.00
03/31/2016 11:00,2,0.738,ACTIVE,210.80,340.85,59.917,1459436405,"201051344001025","219011344069620",30.65,7.00,0,332.43,351.97,23.0,20.2,0.164,355909.8,355909.8,29150,0,0,0,L,1122011218,0,120.65,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459436424,329512.00
03/31/2016 11:00,2,0.752,ACTIVE,211.03,342.05,59.954,1459436405,"201051344000458","219011344069620",30.69,9.00,0,333.33,352.57,23.4,20.7,0.172,353521.5,353521.5,24548,0,0,0,L,1122011218,0,120.65,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459436425,329513.00
03/31/2016 11:00,2,0.744,ACTIVE,211.70,345.06,59.996,1459436405,"201051344000853","219011344069620",30.51,7.30,0,334.84,354.37,23.1,20.3,0.164,351861.5,351861.5,24143,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459436426,329514.00
03/31/2016 11:00,2,0.723,ACTIVE,211.25,342.35,59.970,1459436405,"201051344000685","219011344069620",30.73,7.00,0,331.53,352.57,22.5,19.8,0.164,358170.6,358170.6,28970,0,0,0,L,1122011218,0,121.78,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459436427,329515.00
03/31/2016 11:00,2,0.715,ACTIVE,211.03,342.05,60.023,1459436405,"201051344000917","219011344069620",30.40,8.50,0,330.93,352.27,22.1,19.4,0.150,355269.3,355269.3,28973,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459436428,329516.00
03/31/2016 11:00,2,0.707,ACTIVE,211.03,341.75,59.986,1459436405,"201051344001145","219011344069620",30.73,6.70,0,332.43,352.87,22.0,19.3,0.155,360528.8,360528.8,28832,0,0,0,L,1122011218,0,121.10,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459436429,329517.00
03/31/2016 11:00,2,0.736,ACTIVE,211.03,342.05,59.991,1459436405,"201051344000651","219011344069620",30.61,6.70,0,332.13,351.67,22.9,20.1,0.159,352277.4,352277.4,29200,0,0,0,L,1122011218,0,121.33,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459436430,329518.00
03/31/2016 11:00,2,0.629,ACTIVE,209.44,342.05,59.928,1459436405,"274151322000088","219011344069620",29.26,9.30,0,332.13,346.86,18.7,16.1,0.115,606137.8,606137.8,17780,0,0,0,L,1151911521,0,121.33,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459436431,329519.00
03/31/2016 11:00,2,0.430,ACTIVE,210.57,434.02,59.954,1459436405,"274151322000068","219011344069620",40.91,12.00,0,335.44,471.60,17.8,15.2,0.110,507040.7,507040.7,18944,0,0,0,L,1151911521,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459436432,329520.00
03/31/2016 11:00,2,0.727,ACTIVE,210.80,340.85,59.917,1459436405,"201051344001135","219011344069620",30.65,7.00,0,331.53,351.97,22.6,19.9,0.159,348719.0,348719.0,29161,0,0,0,L,1122011218,0,120.88,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459436433,329521.00
03/31/2016 11:00,2,0.762,ACTIVE,210.80,342.05,59.917,1459436405,"201051344000594","219011344069620",30.79,7.30,0,332.43,353.17,23.8,21.0,0.172,355877.1,355877.1,24581,0,0,0,L,1122011218,0,120.42,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459436433,329522.00
03/31/2016 11:00,2,0.723,ACTIVE,211.03,341.45,59.991,1459436405,"201051344001203","219011344069620",30.77,7.70,0,330.93,352.57,22.5,19.8,0.164,355102.7,355102.7,29154,0,0,0,L,1122011218,0,121.55,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459436435,329523.00
03/31/2016 11:00,2,0.652,ACTIVE,210.12,338.44,59.928,1459436405,"274151322000054","219011344069620",29.54,9.30,0,331.53,347.46,19.5,16.9,0.124,619771.9,619771.9,17806,0,0,0,L,1151911521,0,120.88,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459436435,329524.00
03/31/2016 11:00,2,0.744,ACTIVE,211.48,342.65,59.954,1459436405,"201051344000867","219011344069620",30.65,8.00,0,333.33,352.27,23.1,20.4,0.159,344660.2,344660.2,24585,0,0,0,L,1122011218,0,120.88,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459436436,329525.00
03/31/2016 11:00,2,0.758,ACTIVE,211.03,342.65,59.986,1459436405,"201051344001093","219011344069620",30.67,8.00,0,331.83,352.27,23.6,20.8,0.159,353993.9,353993.9,29032,0,0,0,L,1122011218,0,120.88,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459436437,329526.00
