ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/31/2016 11:00,2,0.701,ACTIVE,211.25,343.55,59.944,1459436405,"201051344000900","219011344069620",30.04,7.30,0,333.33,353.77,21.4,18.7,0.164,360037.2,360037.2,23984,0,0,0,L,1122011218,0,120.65,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459436438,329527.00
03/31/2016 11:00,2,0.748,ACTIVE,211.48,343.25,59.933,1459436405,"201051344000648","219011344069620",31.05,7.00,0,333.03,353.47,23.5,20.8,0.164,352720.6,352720.6,24285,0,0,0,L,1122011218,0,120.20,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459436439,329528.00
03/31/2016 11:00,2,0.758,ACTIVE,211.48,343.25,59.917,1459436405,"201051344000569","219011344069620",30.59,7.70,0,333.63,353.47,23.5,20.8,0.172,361451.9,361451.9,23920,0,0,0,L,1122011218,0,120.20,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459436440,329529.00
03/31/2016 11:00,2,0.732,ACTIVE,211.25,342.65,59.938,1459436405,"201051344000983","219011344069620",31.03,7.70,0,332.73,353.17,23.1,20.4,0.172,353301.0,353301.0,24386,0,0,0,L,1122011218,0,120.65,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459436441,329530.00
03/31/2016 11:00,2,0.732,ACTIVE,211.70,343.85,59.986,1459436405,"201051344001158","219011344069620",30.30,6.70,0,332.73,353.77,22.6,19.8,0.168,348611.9,348611.9,24629,0,0,0,L,1122011218,0,120.42,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459436442,329531.00
03/31/2016 11:00,2,0.746,ACTIVE,211.70,344.15,59.970,1459436405,"201051344000576","219011344069620",30.67,7.70,0,334.24,354.97,23.2,20.5,0.159,354519.8,354519.8,24056,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459436443,329532.00
03/31/2016 11:00,2,0.658,ACTIVE,210.12,341.75,59.949,1459436405,"274151322000087","219011344069620",29.32,11.00,0,332.73,347.76,19.5,16.9,0.124,594190.6,594190.6,17874,0,0,0,L,1151911521,0,120.65,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459436444,329533.00
03/31/2016 11:15,2,0.713,ACTIVE,212.61,344.45,59.954,1459437304,"201051344000645","219011344069620",30.36,9.00,0,334.24,355.58,21.9,19.2,0.150,354165.6,354165.6,24200,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459437305,329534.00
03/31/2016 11:15,2,0.619,ACTIVE,210.80,342.35,59.938,1459437304,"274151322000085","219011344069620",29.54,9.70,0,330.33,347.76,18.5,16.0,0.115,622669.0,622669.0,17819,0,0,0,L,1151911521,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459437306,329535.00
03/31/2016 11:15,2,0.715,ACTIVE,212.61,345.36,59.965,1459437304,"201051344000633","219011344069620",30.69,7.30,0,333.03,357.08,22.2,19.6,0.159,345053.4,345053.4,24650,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459437307,329536.00
03/31/2016 11:15,2,0.734,ACTIVE,212.38,344.45,59.949,1459437304,"201051344000469","219011344069620",30.06,6.70,0,332.73,354.97,22.4,19.7,0.155,346523.5,346523.5,24604,0,0,0,L,1122011218,0,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459437308,329537.00
03/31/2016 11:15,2,0.691,ACTIVE,211.03,342.05,59.959,1459437304,"201051344000646","219011344069620",30.59,7.00,0,332.13,353.77,21.4,18.8,0.150,350390.5,350390.5,29161,0,0,0,L,1122011218,0,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459437309,329538.00
03/31/2016 11:15,2,0.646,ACTIVE,210.12,339.95,59.944,1459437304,"274151322000052","219011344069620",29.84,9.30,0,329.13,348.66,19.6,17.0,0.133,631275.0,631275.0,18034,0,0,0,L,1151911521,0,120.20,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459437310,329539.00
03/31/2016 11:15,2,0.697,ACTIVE,211.25,342.05,59.949,1459437304,"201051344000585","219011344069620",30.81,7.30,0,330.93,353.77,21.8,19.1,0.146,355952.3,355952.3,29171,0,0,0,L,1122011218,0,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459437311,329540.00
03/31/2016 11:15,2,0.676,ACTIVE,211.25,341.15,59.954,1459437304,"201051344001230","219011344069620",30.30,7.30,0,330.93,351.67,20.8,18.1,0.146,354332.7,354332.7,28958,0,0,0,L,1122011218,0,121.55,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459437312,329541.00
03/31/2016 11:15,2,0.707,ACTIVE,211.70,342.05,59.907,1459437304,"201051344000582","219011344069620",29.80,7.30,0,333.03,354.07,21.4,18.7,0.141,347814.0,347814.0,29139,0,0,0,L,1122011218,0,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459437313,329542.00
03/31/2016 11:15,2,0.721,ACTIVE,210.80,340.85,59.954,1459437304,"201051344000955","219011344069620",30.69,7.30,0,331.53,353.47,22.4,19.7,0.150,359000.0,359000.0,29076,0,0,0,L,1122011218,0,120.88,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459437314,329543.00
03/31/2016 11:15,2,0.396,ACTIVE,210.35,427.41,59.944,1459437304,"274151322000094","219011344069620",40.61,11.00,0,333.93,449.65,16.3,13.8,0.093,506856.4,506856.4,18773,0,0,0,L,1151911521,0,120.42,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459437315,329544.00
03/31/2016 11:15,2,0.738,ACTIVE,212.38,343.85,59.949,1459437304,"201051344000579","219011344069620",30.61,7.70,0,333.33,357.68,22.9,20.2,0.155,360044.2,360044.2,4670,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459437316,329545.00
03/31/2016 11:15,2,0.729,ACTIVE,211.03,340.85,59.949,1459437304,"201051344000890","219011344069620",30.28,7.70,0,331.23,353.77,22.4,19.7,0.146,356358.0,356358.0,29100,0,0,0,L,1122011218,0,121.33,119.97,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459437317,329546.00
03/31/2016 11:15,2,0.711,ACTIVE,211.48,341.45,59.944,1459437304,"201051344000438","219011344069620",30.91,7.00,0,332.13,354.97,22.3,19.6,0.146,358471.4,358471.4,29097,0,0,0,L,1122011218,0,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459437318,329547.00
03/31/2016 11:15,2,0.736,ACTIVE,211.25,341.45,59.933,1459437304,"201051344000417","219011344069620",30.28,7.30,0,331.83,353.77,22.6,19.9,0.155,352016.7,352016.7,29251,0,0,0,L,1122011218,0,121.10,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459437319,329548.00
03/31/2016 11:15,2,0.631,ACTIVE,210.35,342.65,59.938,1459437304,"274151322000083","219011344069620",29.64,9.70,0,330.03,348.06,18.9,16.4,0.124,625423.2,625423.2,18086,0,0,0,L,1151911521,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459437319,329549.00
03/31/2016 11:15,2,0.666,ACTIVE,211.25,340.55,59.949,1459437304,"274151322000076","219011344069620",30.18,9.30,0,330.33,349.26,20.4,17.7,0.128,665787.8,665787.8,18094,0,0,0,L,1151911521,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459437320,329550.00
03/31/2016 11:15,2,0.715,ACTIVE,212.16,343.25,59.986,1459437304,"201051344000868","219011344069620",30.22,7.30,0,332.43,354.67,21.9,19.2,0.155,345584.9,345584.9,24339,0,0,0,L,1122011218,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459437321,329551.00
03/31/2016 11:15,2,0.650,ACTIVE,210.57,338.74,59.949,1459437304,"274151322000095","219011344069620",30.22,9.00,0,329.73,348.36,19.9,17.3,0.124,659190.2,659190.2,17986,0,0,0,L,1151911521,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459437322,329552.00
03/31/2016 11:15,2,0.707,ACTIVE,212.16,345.06,59.907,1459437304,"201051344000988","219011344069620",30.08,7.70,0,332.73,356.78,21.6,18.9,0.159,343421.1,343421.1,24620,0,0,0,L,1122011218,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459437323,329553.00
03/31/2016 11:15,2,0.697,ACTIVE,211.25,341.15,59.912,1459437304,"201051344001025","219011344069620",30.95,7.00,0,332.13,353.47,21.9,19.2,0.141,355915.0,355915.0,29151,0,0,0,L,1122011218,0,121.10,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459437324,329554.00
03/31/2016 11:15,2,0.719,ACTIVE,212.16,342.95,59.922,1459437304,"201051344000458","219011344069620",30.65,9.00,0,333.33,355.28,22.4,19.7,0.159,353526.8,353526.8,24549,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459437325,329555.00
03/31/2016 11:15,2,0.699,ACTIVE,212.61,344.45,59.949,1459437304,"201051344000853","219011344069620",30.83,7.70,0,335.74,356.18,21.9,19.2,0.155,351866.7,351866.7,24144,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459437326,329556.00
03/31/2016 11:15,2,0.699,ACTIVE,211.48,342.35,59.944,1459437304,"201051344000685","219011344069620",30.00,7.30,0,332.13,353.77,21.3,18.6,0.159,358175.7,358175.7,28971,0,0,0,L,1122011218,0,122.01,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459437327,329557.00
03/31/2016 11:15,2,0.680,ACTIVE,211.48,342.05,59.965,1459437304,"201051344000917","219011344069620",30.47,9.00,0,330.93,352.87,21.0,18.3,0.146,355274.3,355274.3,28974,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459437328,329558.00
03/31/2016 11:15,2,0.672,ACTIVE,211.25,341.45,59.933,1459437304,"201051344001145","219011344069620",30.79,7.00,0,333.03,353.77,20.9,18.3,0.155,360533.7,360533.7,28833,0,0,0,L,1122011218,0,121.33,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459437328,329559.00
03/31/2016 11:15,2,0.711,ACTIVE,211.48,342.05,59.954,1459437304,"201051344000651","219011344069620",30.10,6.70,0,332.43,353.17,21.7,19.0,0.146,352282.5,352282.5,29201,0,0,0,L,1122011218,0,121.78,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459437329,329560.00
03/31/2016 11:15,2,0.596,ACTIVE,209.90,341.15,59.928,1459437304,"274151322000088","219011344069620",29.36,9.30,0,329.73,347.16,17.7,15.2,0.115,606142.0,606142.0,17781,0,0,0,L,1151911521,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459437330,329561.00
03/31/2016 11:15,2,0.410,ACTIVE,211.03,432.82,59.944,1459437304,"274151322000068","219011344069620",40.89,12.00,0,333.93,450.86,17.0,14.5,0.093,507044.6,507044.6,18945,0,0,0,L,1151911521,0,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459437331,329562.00
03/31/2016 11:15,2,0.697,ACTIVE,211.03,340.25,59.907,1459437304,"201051344001135","219011344069620",30.32,7.30,0,332.13,353.17,21.4,18.8,0.155,348724.1,348724.1,29162,0,0,0,L,1122011218,0,121.33,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459437332,329563.00
03/31/2016 11:15,2,0.730,ACTIVE,211.93,342.65,59.938,1459437304,"201051344000594","219011344069620",30.30,7.30,0,332.73,354.67,22.5,19.8,0.155,355882.4,355882.4,24582,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459437333,329564.00
03/31/2016 11:15,2,0.693,ACTIVE,211.25,340.85,59.944,1459437304,"201051344001203","219011344069620",30.51,7.70,0,332.73,354.07,21.5,18.8,0.150,355107.7,355107.7,29155,0,0,0,L,1122011218,0,121.78,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459437334,329565.00
03/31/2016 11:15,2,0.615,ACTIVE,210.12,337.54,59.944,1459437304,"274151322000054","219011344069620",29.70,9.70,0,328.82,347.76,18.5,15.9,0.115,619776.2,619776.2,17807,0,0,0,L,1151911521,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459437335,329566.00
03/31/2016 11:15,2,0.705,ACTIVE,212.61,343.25,59.959,1459437304,"201051344000867","219011344069620",30.57,8.50,0,333.63,354.37,21.8,19.1,0.155,344665.3,344665.3,24586,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459437336,329567.00
03/31/2016 11:15,2,0.725,ACTIVE,211.25,341.75,59.986,1459437304,"201051344001093","219011344069620",30.53,8.50,0,332.73,353.17,22.4,19.7,0.141,353999.2,353999.2,29033,0,0,0,L,1122011218,0,121.33,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459437337,329568.00
03/31/2016 11:15,2,0.658,ACTIVE,212.16,343.55,59.954,1459437304,"201051344000900","219011344069620",30.34,7.70,0,331.83,354.97,20.2,17.6,0.155,360042.0,360042.0,23985,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459437338,329569.00
03/31/2016 11:15,2,0.723,ACTIVE,212.38,343.25,59.938,1459437304,"201051344000648","219011344069620",30.53,7.30,0,334.24,355.28,22.4,19.7,0.150,352725.9,352725.9,24286,0,0,0,L,1122011218,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459437339,329570.00
03/31/2016 11:15,2,0.723,ACTIVE,212.61,343.85,59.954,1459437304,"201051344000569","219011344069620",30.42,7.70,0,333.93,355.28,22.3,19.6,0.155,361457.2,361457.2,23921,0,0,0,L,1122011218,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459437340,329571.00
03/31/2016 11:15,2,0.705,ACTIVE,212.16,343.25,59.965,1459437304,"201051344000983","219011344069620",30.53,8.00,0,332.13,356.78,21.8,19.1,0.164,353306.2,353306.2,24387,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459437340,329572.00
03/31/2016 11:15,2,0.691,ACTIVE,212.38,343.55,59.954,1459437304,"201051344001158","219011344069620",30.49,7.00,0,334.24,355.28,21.4,18.7,0.155,348616.9,348616.9,24630,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459437341,329573.00
03/31/2016 11:15,2,0.695,ACTIVE,212.83,345.36,59.965,1459437304,"201051344000576","219011344069620",31.03,8.00,0,333.93,355.88,21.9,19.2,0.150,354525.0,354525.0,24057,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459437342,329574.00
03/31/2016 11:15,2,0.619,ACTIVE,210.35,338.44,59.975,1459437304,"274151322000087","219011344069620",29.50,11.30,0,329.13,348.06,18.6,16.0,0.106,594194.9,594194.9,17875,0,0,0,L,1151911521,0,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459437343,329575.00
03/31/2016 11:30,2,0.656,ACTIVE,213.06,344.15,60.012,1459438205,"201051344000645","219011344069620",30.30,9.30,0,334.84,355.58,20.2,17.6,0.137,354170.6,354170.6,24201,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459438206,329576.00
03/31/2016 11:30,2,0.572,ACTIVE,211.48,342.05,59.991,1459438205,"274151322000085","219011344069620",29.12,9.70,0,329.73,348.06,16.9,14.4,0.097,622673.2,622673.2,17820,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459438207,329577.00
03/31/2016 11:30,2,0.662,ACTIVE,213.06,345.06,59.986,1459438205,"201051344000633","219011344069620",30.53,7.70,0,334.84,357.08,20.5,17.9,0.141,345058.4,345058.4,24651,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459438208,329578.00
03/31/2016 11:30,2,0.678,ACTIVE,212.61,344.15,59.970,1459438205,"201051344000469","219011344069620",30.20,6.70,0,333.03,355.28,20.8,18.1,0.137,346528.6,346528.6,24605,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459438209,329579.00
03/31/2016 11:30,2,0.650,ACTIVE,211.03,340.55,60.028,1459438205,"201051344000646","219011344069620",29.88,7.00,0,330.93,353.17,19.7,17.1,0.137,350395.4,350395.4,29162,0,0,0,L,1122011218,0,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459438210,329580.00
03/31/2016 11:30,2,0.596,ACTIVE,211.25,342.35,59.986,1459438205,"274151322000052","219011344069620",29.78,9.70,0,329.73,348.36,17.9,15.4,0.097,631279.4,631279.4,18035,0,0,0,L,1151911521,0,120.65,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459438211,329581.00
03/31/2016 11:30,2,0.650,ACTIVE,211.25,340.85,59.970,1459438205,"201051344000585","219011344069620",30.57,7.70,0,332.13,352.87,20.2,17.6,0.137,355957.3,355957.3,29172,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459438212,329582.00
03/31/2016 11:30,2,0.625,ACTIVE,211.03,339.04,59.965,1459438205,"201051344001230","219011344069620",30.30,7.70,0,330.93,350.77,19.2,16.6,0.128,354337.5,354337.5,28959,0,0,0,L,1122011218,0,121.33,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459438213,329583.00
03/31/2016 11:30,2,0.641,ACTIVE,211.93,341.75,60.002,1459438205,"201051344000582","219011344069620",30.61,7.70,0,332.43,352.87,19.9,17.3,0.128,347819.0,347819.0,29140,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459438214,329584.00
03/31/2016 11:30,2,0.676,ACTIVE,210.80,339.95,60.012,1459438205,"201051344000955","219011344069620",30.30,7.70,0,330.33,353.77,20.8,18.1,0.133,359005.1,359005.1,29077,0,0,0,L,1122011218,0,120.65,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459438214,329585.00
03/31/2016 11:30,2,0.365,ACTIVE,211.48,423.81,59.991,1459438205,"274151322000094","219011344069620",40.00,11.30,0,334.84,448.15,14.8,12.4,0.088,506860.1,506860.1,18774,0,0,0,L,1151911521,0,120.65,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459438215,329586.00
03/31/2016 11:30,2,0.680,ACTIVE,212.61,343.55,59.965,1459438205,"201051344000579","219011344069620",30.99,8.00,0,334.84,356.48,21.4,18.7,0.141,360049.5,360049.5,4671,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459438216,329587.00
03/31/2016 11:30,2,0.676,ACTIVE,211.03,339.95,59.944,1459438205,"201051344000890","219011344069620",30.34,8.00,0,331.53,353.77,20.8,18.2,0.137,356363.2,356363.2,29101,0,0,0,L,1122011218,0,121.33,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459438217,329588.00
03/31/2016 11:30,2,0.660,ACTIVE,211.25,340.55,59.981,1459438205,"201051344000438","219011344069620",30.69,7.30,0,332.13,355.28,20.6,18.0,0.133,358476.5,358476.5,29098,0,0,0,L,1122011218,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459438218,329589.00
03/31/2016 11:30,2,0.686,ACTIVE,211.25,340.55,60.007,1459438205,"201051344000417","219011344069620",30.40,7.70,0,331.83,352.27,21.1,18.5,0.137,352021.9,352021.9,29252,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459438219,329590.00
03/31/2016 11:30,2,0.582,ACTIVE,211.25,339.34,59.991,1459438205,"274151322000083","219011344069620",29.40,9.70,0,330.63,348.36,17.3,14.8,0.115,625427.5,625427.5,18087,0,0,0,L,1151911521,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459438220,329591.00
03/31/2016 11:30,2,0.613,ACTIVE,211.93,341.45,59.991,1459438205,"274151322000076","219011344069620",30.12,9.30,0,331.53,349.56,18.7,16.1,0.124,665792.5,665792.5,18095,0,0,0,L,1151911521,0,121.10,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459438221,329592.00
03/31/2016 11:30,2,0.666,ACTIVE,212.38,343.85,59.991,1459438205,"201051344000868","219011344069620",30.10,8.00,0,333.93,354.97,20.3,17.7,0.137,345590.0,345590.0,24340,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459438222,329593.00
03/31/2016 11:30,2,0.604,ACTIVE,211.03,340.85,59.949,1459438205,"274151322000095","219011344069620",29.90,9.30,0,330.03,348.36,18.2,15.7,0.115,659194.8,659194.8,17987,0,0,0,L,1151911521,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459438223,329594.00
03/31/2016 11:30,2,0.652,ACTIVE,212.38,344.76,59.991,1459438205,"201051344000988","219011344069620",30.10,8.00,0,333.03,357.08,19.9,17.3,0.155,343426.0,343426.0,24621,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459438224,329595.00
03/31/2016 11:30,2,0.660,ACTIVE,211.25,339.65,59.949,1459438205,"201051344001025","219011344069620",30.20,7.30,0,332.43,354.37,20.3,17.6,0.133,355920.0,355920.0,29152,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459438225,329596.00
03/31/2016 11:30,2,0.682,ACTIVE,212.38,342.65,59.986,1459438205,"201051344000458","219011344069620",29.88,9.30,0,334.24,354.67,20.6,18.0,0.146,353531.9,353531.9,24550,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459438225,329597.00
03/31/2016 11:30,2,0.658,ACTIVE,213.06,344.76,59.996,1459438205,"201051344000853","219011344069620",30.36,8.00,0,334.54,356.18,20.3,17.7,0.141,351871.7,351871.7,24145,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459438226,329598.00
03/31/2016 11:30,2,0.658,ACTIVE,211.48,341.45,59.944,1459438205,"201051344000685","219011344069620",29.88,7.30,0,331.83,353.17,19.9,17.3,0.141,358180.6,358180.6,28972,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459438227,329599.00
03/31/2016 11:30,2,0.631,ACTIVE,211.48,340.85,59.944,1459438205,"201051344000917","219011344069620",30.53,9.00,0,331.83,352.57,19.5,16.9,0.133,355279.1,355279.1,28975,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459438228,329600.00
03/31/2016 11:30,2,0.627,ACTIVE,211.48,340.85,59.986,1459438205,"201051344001145","219011344069620",30.59,7.30,0,332.13,352.87,19.4,16.8,0.133,360538.5,360538.5,28834,0,0,0,L,1122011218,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459438229,329601.00
03/31/2016 11:30,2,0.650,ACTIVE,211.48,340.85,60.002,1459438205,"201051344000651","219011344069620",30.73,7.00,0,333.03,352.57,20.3,17.7,0.141,352287.5,352287.5,29202,0,0,0,L,1122011218,0,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459438230,329602.00
03/31/2016 11:30,2,0.551,ACTIVE,211.03,342.05,59.965,1459438205,"274151322000088","219011344069620",29.22,10.00,0,330.33,347.46,16.3,13.8,0.097,606146.0,606146.0,17782,0,0,0,L,1151911521,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459438231,329603.00
03/31/2016 11:30,2,0.387,ACTIVE,212.38,425.91,59.991,1459438205,"274151322000068","219011344069620",40.20,12.30,0,335.44,450.26,16.0,13.6,0.088,507048.4,507048.4,18946,0,0,0,L,1151911521,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459438232,329604.00
03/31/2016 11:30,2,0.664,ACTIVE,210.80,339.04,59.970,1459438205,"201051344001135","219011344069620",29.56,7.30,0,331.83,353.17,19.9,17.3,0.133,348729.0,348729.0,29163,0,0,0,L,1122011218,0,121.10,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459438233,329605.00
03/31/2016 11:30,2,0.686,ACTIVE,212.16,343.25,60.002,1459438205,"201051344000594","219011344069620",30.22,7.70,0,332.13,354.67,21.0,18.4,0.141,355887.6,355887.6,24583,0,0,0,L,1122011218,0,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459438234,329606.00
03/31/2016 11:30,2,0.652,ACTIVE,211.48,340.25,60.023,1459438205,"201051344001203","219011344069620",30.38,8.00,0,330.93,353.77,20.1,17.5,0.141,355112.6,355112.6,29156,0,0,0,L,1122011218,0,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459438235,329607.00
03/31/2016 11:30,2,0.574,ACTIVE,211.48,341.15,59.996,1459438205,"274151322000054","219011344069620",29.34,10.00,0,329.73,348.06,17.1,14.6,0.097,619780.4,619780.4,17808,0,0,0,L,1151911521,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459438236,329608.00
03/31/2016 11:30,2,0.666,ACTIVE,212.83,343.55,59.965,1459438205,"201051344000867","219011344069620",30.36,8.50,0,333.03,354.97,20.5,17.8,0.133,344670.3,344670.3,24587,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459438236,329609.00
03/31/2016 11:30,2,0.676,ACTIVE,211.48,341.15,59.959,1459438205,"201051344001093","219011344069620",30.75,8.50,0,332.13,352.27,21.1,18.5,0.128,354004.3,354004.3,29034,0,0,0,L,1122011218,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459438237,329610.00
03/31/2016 11:30,2,0.631,ACTIVE,212.38,343.85,60.018,1459438205,"201051344000900","219011344069620",29.40,8.00,0,333.33,354.67,18.8,16.2,0.137,360046.7,360046.7,23986,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459438238,329611.00
03/31/2016 11:30,2,0.684,ACTIVE,212.83,344.45,59.938,1459438205,"201051344000648","219011344069620",30.28,7.70,0,333.33,354.97,21.0,18.3,0.141,352731.0,352731.0,24287,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459438239,329612.00
03/31/2016 11:30,2,0.682,ACTIVE,212.83,343.85,59.949,1459438205,"201051344000569","219011344069620",30.24,8.50,0,334.54,355.28,20.9,18.3,0.141,361462.3,361462.3,23922,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459438240,329613.00
03/31/2016 11:30,2,0.656,ACTIVE,212.61,343.25,59.965,1459438205,"201051344000983","219011344069620",30.91,8.50,0,333.93,354.37,20.6,18.0,0.146,353311.2,353311.2,24388,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459438241,329614.00
03/31/2016 11:30,2,0.658,ACTIVE,212.61,343.55,59.986,1459438205,"201051344001158","219011344069620",30.14,7.30,0,333.03,355.28,20.1,17.5,0.146,348621.8,348621.8,24631,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459438242,329615.00
03/31/2016 11:30,2,0.684,ACTIVE,213.06,344.45,59.996,1459438205,"201051344000576","219011344069620",29.84,8.00,0,333.93,355.58,20.7,18.0,0.141,354530.0,354530.0,24058,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459438243,329616.00
03/31/2016 11:30,2,0.590,ACTIVE,211.03,340.25,60.002,1459438205,"274151322000087","219011344069620",28.82,11.30,0,329.43,348.36,17.3,14.8,0.093,594199.0,594199.0,17876,0,0,0,L,1151911521,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459438244,329617.00
03/31/2016 11:45,2,0.656,ACTIVE,212.38,342.35,60.012,1459439104,"201051344000645","219011344069620",30.36,9.30,0,335.14,354.37,20.2,17.6,0.137,354175.3,354175.3,24202,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459439105,329618.00
03/31/2016 11:45,2,0.574,ACTIVE,211.25,338.44,59.991,1459439104,"274151322000085","219011344069620",29.22,10.00,0,334.24,347.76,17.0,14.5,0.097,622677.1,622677.1,17821,0,0,0,L,1151911521,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459439106,329619.00
03/31/2016 11:45,2,0.666,ACTIVE,212.16,343.55,59.975,1459439104,"201051344000633","219011344069620",30.51,7.70,0,334.24,357.08,20.6,17.9,0.146,345063.2,345063.2,24652,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459439107,329620.00
03/31/2016 11:45,2,0.680,ACTIVE,211.93,342.65,60.012,1459439104,"201051344000469","219011344069620",30.24,7.00,0,333.63,353.77,20.9,18.2,0.146,346533.5,346533.5,24606,0,0,0,L,1122011218,0,120.65,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459439108,329621.00
03/31/2016 11:45,2,0.643,ACTIVE,211.03,340.85,59.944,1459439104,"201051344000646","219011344069620",30.57,7.30,0,330.63,352.27,19.9,17.3,0.137,350400.0,350400.0,29163,0,0,0,L,1122011218,0,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459439109,329622.00
03/31/2016 11:45,2,0.598,ACTIVE,210.35,340.85,59.949,1459439104,"274151322000052","219011344069620",29.74,9.70,0,331.23,348.06,18.1,15.5,0.119,631283.6,631283.6,18036,0,0,0,L,1151911521,0,120.42,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459439110,329623.00
03/31/2016 11:45,2,0.662,ACTIVE,211.25,341.45,60.012,1459439104,"201051344000585","219011344069620",30.12,7.30,0,331.23,350.77,20.2,17.6,0.137,355962.0,355962.0,29173,0,0,0,L,1122011218,0,120.65,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459439111,329624.00
03/31/2016 11:45,2,0.619,ACTIVE,211.03,339.95,59.907,1459439104,"201051344001230","219011344069620",30.55,7.70,0,330.03,349.86,19.2,16.6,0.133,354341.9,354341.9,28960,0,0,0,L,1122011218,0,121.33,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459439112,329625.00
03/31/2016 11:45,2,0.652,ACTIVE,211.70,341.15,60.023,1459439104,"201051344000582","219011344069620",30.10,7.70,0,332.13,351.67,19.9,17.3,0.133,347823.6,347823.6,29141,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459439113,329626.00
03/31/2016 11:45,2,0.672,ACTIVE,210.80,339.95,59.996,1459439104,"201051344000955","219011344069620",30.61,7.70,0,330.63,351.07,20.9,18.2,0.141,359010.0,359010.0,29078,0,0,0,L,1122011218,0,120.65,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459439114,329627.00
03/31/2016 11:45,2,0.363,ACTIVE,210.80,426.81,59.975,1459439104,"274151322000094","219011344069620",40.35,11.30,0,335.74,447.25,14.9,12.4,0.088,506863.4,506863.4,18775,0,0,0,L,1151911521,0,120.65,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459439115,329628.00
03/31/2016 11:45,2,0.693,ACTIVE,211.93,342.05,59.938,1459439104,"201051344000579","219011344069620",30.40,8.00,0,333.33,355.88,21.4,18.7,0.146,360054.5,360054.5,4672,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459439116,329629.00
03/31/2016 11:45,2,0.676,ACTIVE,211.03,339.65,59.975,1459439104,"201051344000890","219011344069620",30.42,8.00,0,330.93,352.57,20.9,18.2,0.137,356368.1,356368.1,29102,0,0,0,L,1122011218,0,121.33,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459439117,329630.00
03/31/2016 11:45,2,0.662,ACTIVE,211.25,341.15,60.002,1459439104,"201051344000438","219011344069620",30.75,7.30,0,331.23,355.28,20.7,18.0,0.133,358481.3,358481.3,29099,0,0,0,L,1122011218,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459439118,329631.00
03/31/2016 11:45,2,0.688,ACTIVE,211.48,340.85,60.034,1459439104,"201051344000417","219011344069620",30.30,7.70,0,331.53,350.77,21.2,18.5,0.133,352026.8,352026.8,29253,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459439119,329632.00
03/31/2016 11:45,2,0.584,ACTIVE,211.03,338.44,59.986,1459439104,"274151322000083","219011344069620",29.20,10.00,0,333.63,348.06,17.3,14.8,0.106,625431.5,625431.5,18088,0,0,0,L,1151911521,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459439120,329633.00
03/31/2016 11:45,2,0.607,ACTIVE,211.48,339.04,59.986,1459439104,"274151322000076","219011344069620",30.36,9.70,0,331.23,348.96,18.7,16.1,0.119,665796.8,665796.8,18096,0,0,0,L,1151911521,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459439120,329634.00
03/31/2016 11:45,2,0.660,ACTIVE,211.70,342.05,59.959,1459439104,"201051344000868","219011344069620",30.40,7.30,0,333.93,353.17,20.3,17.7,0.137,345594.7,345594.7,24341,0,0,0,L,1122011218,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459439121,329635.00
03/31/2016 11:45,2,0.596,ACTIVE,211.03,341.45,60.007,1459439104,"274151322000095","219011344069620",30.14,9.30,0,330.93,348.06,18.2,15.7,0.106,659199.0,659199.0,17988,0,0,0,L,1151911521,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459439122,329636.00
03/31/2016 11:45,2,0.658,ACTIVE,211.70,342.95,60.012,1459439104,"201051344000988","219011344069620",29.84,8.00,0,333.63,355.28,19.9,17.3,0.146,343430.7,343430.7,24622,0,0,0,L,1122011218,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459439123,329637.00
03/31/2016 11:45,2,0.656,ACTIVE,211.03,339.95,59.949,1459439104,"201051344001025","219011344069620",30.43,7.30,0,330.93,352.27,20.3,17.7,0.137,355924.7,355924.7,29153,0,0,0,L,1122011218,0,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459439124,329638.00
03/31/2016 11:45,2,0.660,ACTIVE,211.93,341.75,60.018,1459439104,"201051344000458","219011344069620",30.91,9.30,0,333.63,353.77,20.7,18.1,0.146,353536.7,353536.7,24551,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459439125,329639.00
03/31/2016 11:45,2,0.664,ACTIVE,212.38,343.55,59.970,1459439104,"201051344000853","219011344069620",30.22,8.00,0,335.74,355.58,20.4,17.7,0.146,351876.4,351876.4,24146,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459439126,329640.00
03/31/2016 11:45,2,0.650,ACTIVE,211.48,341.75,59.986,1459439104,"201051344000685","219011344069620",30.00,7.30,0,330.93,351.37,19.8,17.2,0.141,358185.2,358185.2,28973,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459439127,329641.00
03/31/2016 11:45,2,0.619,ACTIVE,211.25,341.15,60.012,1459439104,"201051344000917","219011344069620",30.81,9.00,0,330.93,350.77,19.3,16.7,0.124,355283.5,355283.5,28976,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459439128,329642.00
03/31/2016 11:45,2,0.617,ACTIVE,211.25,340.85,59.917,1459439104,"201051344001145","219011344069620",30.75,7.00,0,332.73,351.67,19.3,16.7,0.133,360542.9,360542.9,28835,0,0,0,L,1122011218,0,121.10,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459439129,329643.00
03/31/2016 11:45,2,0.648,ACTIVE,211.25,341.15,59.938,1459439104,"201051344000651","219011344069620",30.59,7.00,0,331.53,350.77,20.1,17.5,0.137,352292.2,352292.2,29203,0,0,0,L,1122011218,0,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459439129,329644.00
03/31/2016 11:45,2,0.551,ACTIVE,210.35,341.45,59.970,1459439104,"274151322000088","219011344069620",28.94,9.70,0,333.33,346.86,16.1,13.7,0.102,606149.7,606149.7,17783,0,0,0,L,1151911521,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459439130,329645.00
03/31/2016 11:45,2,0.375,ACTIVE,211.48,430.12,59.970,1459439104,"274151322000068","219011344069620",40.65,12.30,0,336.04,447.85,15.7,13.2,0.093,507051.9,507051.9,18947,0,0,0,L,1151911521,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459439131,329646.00
03/31/2016 11:45,2,0.652,ACTIVE,211.03,340.25,59.959,1459439104,"201051344001135","219011344069620",29.90,7.30,0,330.63,351.37,19.8,17.2,0.137,348733.6,348733.6,29164,0,0,0,L,1122011218,0,121.10,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459439132,329647.00
03/31/2016 11:45,2,0.674,ACTIVE,211.25,341.15,60.012,1459439104,"201051344000594","219011344069620",30.47,7.70,0,332.13,354.07,20.8,18.2,0.141,355892.5,355892.5,24584,0,0,0,L,1122011218,0,120.88,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459439133,329648.00
03/31/2016 11:45,2,0.643,ACTIVE,211.25,340.55,60.002,1459439104,"201051344001203","219011344069620",30.53,8.00,0,332.13,352.57,19.9,17.3,0.137,355117.2,355117.2,29157,0,0,0,L,1122011218,0,121.55,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459439134,329649.00
03/31/2016 11:45,2,0.559,ACTIVE,210.80,341.15,59.965,1459439104,"274151322000054","219011344069620",29.84,10.30,0,333.33,347.76,16.9,14.4,0.097,619784.3,619784.3,17809,0,0,0,L,1151911521,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459439135,329650.00
03/31/2016 11:45,2,0.658,ACTIVE,212.16,341.45,60.002,1459439104,"201051344000867","219011344069620",30.42,9.00,0,333.33,354.37,20.3,17.7,0.137,344675.0,344675.0,24588,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459439136,329651.00
03/31/2016 11:45,2,0.658,ACTIVE,211.25,340.85,59.991,1459439104,"201051344001093","219011344069620",31.03,8.50,0,331.23,351.07,20.7,18.1,0.128,354009.1,354009.1,29035,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459439137,329652.00
03/31/2016 11:45,2,0.605,ACTIVE,211.70,342.35,59.954,1459439104,"201051344000900","219011344069620",30.36,8.00,0,333.93,354.07,18.6,16.1,0.141,360051.0,360051.0,23987,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459439138,329653.00
03/31/2016 11:45,2,0.658,ACTIVE,211.93,341.75,60.012,1459439104,"201051344000648","219011344069620",31.03,7.70,0,334.54,354.07,20.7,18.0,0.137,352735.8,352735.8,24288,0,0,0,L,1122011218,0,120.65,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459439139,329654.00
03/31/2016 11:45,2,0.670,ACTIVE,211.93,342.35,59.949,1459439104,"201051344000569","219011344069620",30.30,8.50,0,333.93,353.77,20.6,18.0,0.137,361467.1,361467.1,23923,0,0,0,L,1122011218,0,120.65,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459439140,329655.00
03/31/2016 11:45,2,0.656,ACTIVE,211.70,341.75,59.954,1459439104,"201051344000983","219011344069620",30.43,8.00,0,333.03,353.17,20.3,17.7,0.146,353315.9,353315.9,24389,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459439141,329656.00
03/31/2016 11:45,2,0.633,ACTIVE,211.93,342.65,59.954,1459439104,"201051344001158","219011344069620",30.65,7.30,0,333.33,354.07,19.7,17.1,0.141,348626.4,348626.4,24632,0,0,0,L,1122011218,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459439142,329657.00
03/31/2016 11:45,2,0.668,ACTIVE,212.16,343.85,60.023,1459439104,"201051344000576","219011344069620",30.14,8.00,0,334.24,354.67,20.4,17.8,0.137,354534.8,354534.8,24059,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459439143,329658.00
03/31/2016 11:45,2,0.566,ACTIVE,211.25,342.35,59.970,1459439104,"274151322000087","219011344069620",29.40,11.30,0,333.33,347.76,16.9,14.4,0.102,594202.9,594202.9,17877,0,0,0,L,1151911521,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459439143,329659.00
03/31/2016 12:00,2,0.779,ACTIVE,213.06,345.06,59.991,1459440005,"201051344000645","219011344069620",30.43,9.30,0,333.63,354.37,24.1,21.3,0.172,354180.3,354180.3,24203,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440006,329660.00
03/31/2016 12:00,2,0.697,ACTIVE,211.70,341.15,59.981,1459440005,"274151322000085","219011344069620",29.20,9.70,0,332.13,348.96,20.7,18.0,0.124,622681.3,622681.3,17822,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440007,329661.00
03/31/2016 12:00,2,0.789,ACTIVE,213.06,346.86,59.991,1459440005,"201051344000633","219011344069620",30.36,7.70,0,333.63,356.18,24.3,21.5,0.172,345068.2,345068.2,24653,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440008,329662.00
03/31/2016 12:00,2,0.793,ACTIVE,212.61,344.76,59.996,1459440005,"201051344000469","219011344069620",30.71,7.00,0,331.53,354.37,24.7,21.9,0.177,346538.6,346538.6,24607,0,0,0,L,1122011218,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440009,329663.00
03/31/2016 12:00,2,0.766,ACTIVE,211.25,341.75,59.986,1459440005,"201051344000646","219011344069620",30.53,7.00,0,331.53,352.27,23.7,21.0,0.172,350404.9,350404.9,29164,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440010,329664.00
03/31/2016 12:00,2,0.713,ACTIVE,211.03,339.95,59.981,1459440005,"274151322000052","219011344069620",30.10,9.70,0,330.93,349.56,21.7,19.0,0.128,631287.9,631287.9,18037,0,0,0,L,1151911521,0,120.65,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440010,329665.00
03/31/2016 12:00,2,0.779,ACTIVE,211.70,342.65,60.028,1459440005,"201051344000585","219011344069620",30.40,7.70,0,332.13,352.57,24.1,21.3,0.177,355967.0,355967.0,29174,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440011,329666.00
03/31/2016 12:00,2,0.738,ACTIVE,211.25,341.15,59.959,1459440005,"201051344001230","219011344069620",30.53,7.30,0,330.33,350.47,22.9,20.2,0.168,354346.6,354346.6,28961,0,0,0,L,1122011218,0,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440012,329667.00
03/31/2016 12:00,2,0.754,ACTIVE,212.16,342.35,59.975,1459440005,"201051344000582","219011344069620",30.91,7.70,0,332.13,352.27,23.7,21.0,0.164,347828.4,347828.4,29142,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440013,329668.00
03/31/2016 12:00,2,0.787,ACTIVE,211.25,341.15,59.959,1459440005,"201051344000955","219011344069620",30.69,7.30,0,331.23,353.77,24.5,21.8,0.177,359015.0,359015.0,29079,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440014,329669.00
03/31/2016 12:00,2,0.426,ACTIVE,211.48,436.43,59.975,1459440005,"274151322000094","219011344069620",41.53,11.70,0,335.14,448.15,17.7,15.1,0.106,506867.0,506867.0,18776,0,0,0,L,1151911521,0,120.88,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440015,329670.00
