ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/31/2016 12:00,2,0.805,ACTIVE,212.83,345.06,60.007,1459440005,"201051344000579","219011344069620",30.87,8.00,0,332.73,354.67,25.2,22.4,0.177,360059.7,360059.7,4673,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440016,329671.00
03/31/2016 12:00,2,0.791,ACTIVE,211.25,341.15,59.970,1459440005,"201051344000890","219011344069620",30.77,7.70,0,330.93,352.57,24.7,21.9,0.172,356373.1,356373.1,29103,0,0,0,L,1122011218,0,121.78,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440017,329672.00
03/31/2016 12:00,2,0.777,ACTIVE,211.70,342.05,59.975,1459440005,"201051344000438","219011344069620",31.05,7.30,0,332.43,354.67,24.5,21.7,0.172,358486.3,358486.3,29100,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440018,329673.00
03/31/2016 12:00,2,0.801,ACTIVE,211.93,342.95,59.991,1459440005,"201051344000417","219011344069620",30.67,7.70,0,331.53,351.97,24.9,22.1,0.168,352031.9,352031.9,29254,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440019,329674.00
03/31/2016 12:00,2,0.697,ACTIVE,211.48,342.35,59.996,1459440005,"274151322000083","219011344069620",29.80,10.00,0,331.83,349.86,21.1,18.4,0.141,625435.7,625435.7,18089,0,0,0,L,1151911521,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440019,329675.00
03/31/2016 12:00,2,0.736,ACTIVE,212.16,342.65,60.018,1459440005,"274151322000076","219011344069620",30.45,9.70,0,332.13,351.37,22.8,20.0,0.150,665801.4,665801.4,18097,0,0,0,L,1151911521,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440020,329676.00
03/31/2016 12:00,2,0.789,ACTIVE,212.61,344.15,59.933,1459440005,"201051344000868","219011344069620",30.30,7.70,0,333.03,354.67,24.3,21.5,0.172,345599.7,345599.7,24342,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440021,329677.00
03/31/2016 12:00,2,0.729,ACTIVE,211.48,340.55,59.970,1459440005,"274151322000095","219011344069620",30.04,9.30,0,330.93,349.86,22.2,19.5,0.141,659203.5,659203.5,17989,0,0,0,L,1151911521,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440022,329678.00
03/31/2016 12:00,2,0.779,ACTIVE,212.61,345.66,60.023,1459440005,"201051344000988","219011344069620",30.16,8.00,0,333.03,355.88,23.9,21.1,0.181,343435.5,343435.5,24623,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440023,329679.00
03/31/2016 12:00,2,0.762,ACTIVE,211.70,342.05,59.975,1459440005,"201051344001025","219011344069620",31.17,7.30,0,331.23,354.07,24.1,21.3,0.168,355929.6,355929.6,29154,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440024,329680.00
03/31/2016 12:00,2,0.785,ACTIVE,212.61,344.45,59.965,1459440005,"201051344000458","219011344069620",30.81,9.30,0,332.73,353.77,24.5,21.8,0.181,353541.8,353541.8,24552,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440025,329681.00
03/31/2016 12:00,2,0.771,ACTIVE,213.29,346.26,59.933,1459440005,"201051344000853","219011344069620",30.89,8.00,0,333.63,356.48,24.1,21.4,0.172,351881.4,351881.4,24147,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440026,329682.00
03/31/2016 12:00,2,0.756,ACTIVE,212.38,344.45,60.007,1459440005,"201051344000685","219011344069620",30.71,7.30,0,332.13,352.87,23.6,20.8,0.177,358190.0,358190.0,28974,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440027,329683.00
03/31/2016 12:00,2,0.734,ACTIVE,212.38,343.85,59.959,1459440005,"201051344000917","219011344069620",31.01,8.50,0,330.93,352.87,23.1,20.4,0.164,355288.3,355288.3,28977,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440028,329684.00
03/31/2016 12:00,2,0.750,ACTIVE,212.16,343.55,59.959,1459440005,"201051344001145","219011344069620",30.28,7.00,0,331.83,353.17,23.0,20.3,0.168,360547.6,360547.6,28836,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440029,329685.00
03/31/2016 12:00,2,0.764,ACTIVE,212.16,344.15,59.970,1459440005,"201051344000651","219011344069620",30.91,6.70,0,331.53,352.87,23.9,21.2,0.168,352297.1,352297.1,29204,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440030,329686.00
03/31/2016 12:00,2,0.660,ACTIVE,211.03,341.45,59.949,1459440005,"274151322000088","219011344069620",29.74,9.70,0,333.63,348.96,19.9,17.3,0.124,606153.6,606153.6,17784,0,0,0,L,1151911521,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440031,329687.00
03/31/2016 12:00,2,0.477,ACTIVE,212.16,420.50,59.975,1459440005,"274151322000068","219011344069620",39.44,12.30,0,335.74,450.26,19.0,16.4,0.106,507055.6,507055.6,18948,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440032,329688.00
03/31/2016 12:00,2,0.766,ACTIVE,211.93,342.05,59.965,1459440005,"201051344001135","219011344069620",30.49,7.30,0,331.23,352.27,23.7,20.9,0.168,348738.5,348738.5,29165,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440033,329689.00
03/31/2016 12:00,2,0.793,ACTIVE,212.16,343.85,59.959,1459440005,"201051344000594","219011344069620",30.91,7.70,0,331.53,354.37,24.8,22.0,0.177,355897.6,355897.6,24585,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440034,329690.00
03/31/2016 12:00,2,0.766,ACTIVE,212.16,342.05,59.959,1459440005,"201051344001203","219011344069620",30.40,7.70,0,332.43,353.77,23.6,20.8,0.172,355122.1,355122.1,29158,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440035,329691.00
03/31/2016 12:00,2,0.688,ACTIVE,211.48,345.36,59.954,1459440005,"274151322000054","219011344069620",29.76,10.00,0,332.43,349.56,20.7,18.1,0.137,619788.4,619788.4,17810,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440036,329692.00
03/31/2016 12:00,2,0.787,ACTIVE,212.61,343.55,59.949,1459440005,"201051344000867","219011344069620",30.18,9.00,0,332.43,353.47,24.1,21.4,0.172,344680.0,344680.0,24589,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440036,329693.00
03/31/2016 12:00,2,0.785,ACTIVE,212.16,343.85,59.959,1459440005,"201051344001093","219011344069620",30.79,8.50,0,331.83,352.57,24.6,21.8,0.159,354014.2,354014.2,29036,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440038,329694.00
03/31/2016 12:00,2,0.727,ACTIVE,212.61,344.76,59.975,1459440005,"201051344000900","219011344069620",30.61,8.00,0,332.13,354.07,22.6,19.9,0.172,360055.6,360055.6,23988,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440039,329695.00
03/31/2016 12:00,2,0.791,ACTIVE,212.83,343.85,59.922,1459440005,"201051344000648","219011344069620",30.77,7.70,0,333.03,354.37,24.7,21.9,0.177,352740.9,352740.9,24289,0,0,0,L,1122011218,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440039,329696.00
03/31/2016 12:00,2,0.785,ACTIVE,212.61,344.15,59.954,1459440005,"201051344000569","219011344069620",30.83,8.50,0,333.93,354.37,24.6,21.8,0.177,361472.1,361472.1,23924,0,0,0,L,1122011218,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440040,329697.00
03/31/2016 12:00,2,0.773,ACTIVE,212.83,344.15,59.970,1459440005,"201051344000983","219011344069620",30.85,8.50,0,332.73,353.77,24.2,21.4,0.177,353320.9,353320.9,24390,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440041,329698.00
03/31/2016 12:00,2,0.760,ACTIVE,212.83,344.76,59.954,1459440005,"201051344001158","219011344069620",30.65,7.30,0,333.63,354.37,23.6,20.9,0.177,348631.2,348631.2,24633,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440042,329699.00
03/31/2016 12:00,2,0.773,ACTIVE,213.06,346.56,59.954,1459440005,"201051344000576","219011344069620",30.97,8.50,0,333.33,355.28,24.3,21.5,0.172,354539.8,354539.8,24060,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440043,329700.00
03/31/2016 12:00,2,0.691,ACTIVE,211.70,345.36,59.938,1459440005,"274151322000087","219011344069620",29.70,11.30,0,331.83,349.86,20.8,18.2,0.119,594207.1,594207.1,17878,0,0,0,L,1151911521,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440044,329701.00
03/31/2016 12:15,2,0.992,ACTIVE,212.83,345.96,59.981,1459440904,"201051344000645","219011344069620",31.03,8.50,0,334.84,358.88,31.2,28.2,0.234,354186.0,354186.0,24204,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440905,329702.00
03/31/2016 12:15,2,0.914,ACTIVE,211.48,340.85,59.975,1459440904,"274151322000085","219011344069620",29.74,9.70,0,331.83,352.27,27.5,24.6,0.172,622686.1,622686.1,17823,0,0,0,L,1151911521,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440906,329703.00
03/31/2016 12:15,2,0.988,ACTIVE,213.06,347.76,59.986,1459440904,"201051344000633","219011344069620",31.45,7.70,0,334.54,361.59,31.6,28.5,0.243,345074.0,345074.0,24654,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440907,329704.00
03/31/2016 12:15,2,1.014,ACTIVE,212.61,346.26,59.965,1459440904,"201051344000469","219011344069620",31.01,7.00,0,333.33,358.88,31.9,28.8,0.247,346544.4,346544.4,24608,0,0,0,L,1122011218,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440908,329705.00
03/31/2016 12:15,2,0.977,ACTIVE,211.70,345.66,59.970,1459440904,"201051344000646","219011344069620",30.99,6.70,0,330.93,358.58,30.7,27.7,0.239,350410.5,350410.5,29165,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440909,329706.00
03/31/2016 12:15,2,0.943,ACTIVE,211.25,342.65,59.970,1459440904,"274151322000052","219011344069620",30.18,9.70,0,331.23,352.87,28.8,25.9,0.194,631293.1,631293.1,18038,0,0,0,L,1151911521,0,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440910,329707.00
03/31/2016 12:15,2,0.984,ACTIVE,212.16,346.26,59.944,1459440904,"201051344000585","219011344069620",31.15,7.00,0,332.13,360.08,31.1,28.1,0.234,355972.6,355972.6,29175,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440911,329708.00
03/31/2016 12:15,2,0.947,ACTIVE,211.93,344.76,59.981,1459440904,"201051344001230","219011344069620",31.25,7.00,0,329.73,357.98,30.0,27.0,0.225,354352.0,354352.0,28962,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440912,329709.00
03/31/2016 12:15,2,0.975,ACTIVE,212.61,345.96,59.959,1459440904,"201051344000582","219011344069620",31.05,7.30,0,331.83,358.58,30.7,27.7,0.221,347834.0,347834.0,29143,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440913,329710.00
03/31/2016 12:15,2,1.004,ACTIVE,211.70,345.06,59.970,1459440904,"201051344000955","219011344069620",31.17,7.00,0,330.93,360.99,31.8,28.7,0.239,359020.9,359020.9,29080,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440914,329711.00
03/31/2016 12:15,2,0.611,ACTIVE,211.70,421.70,59.970,1459440904,"274151322000094","219011344069620",39.82,11.00,0,336.34,452.06,24.6,21.9,0.155,506871.2,506871.2,18777,0,0,0,L,1151911521,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440915,329712.00
03/31/2016 12:15,2,1.020,ACTIVE,212.61,346.56,59.975,1459440904,"201051344000579","219011344069620",31.33,7.70,0,335.14,362.19,32.3,29.3,0.243,360065.7,360065.7,4674,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440916,329713.00
03/31/2016 12:15,2,1.014,ACTIVE,211.70,344.15,59.944,1459440904,"201051344000890","219011344069620",31.05,7.70,0,331.83,358.88,31.9,28.9,0.230,356379.0,356379.0,29104,0,0,0,L,1122011218,0,121.55,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440917,329714.00
03/31/2016 12:15,2,0.977,ACTIVE,211.93,350.47,59.975,1459440904,"201051344000438","219011344069620",31.85,6.70,0,332.73,362.49,31.5,28.5,0.234,358492.1,358492.1,29101,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440918,329715.00
03/31/2016 12:15,2,1.014,ACTIVE,212.16,345.06,59.965,1459440904,"201051344000417","219011344069620",31.05,7.30,0,331.23,358.28,31.9,28.9,0.234,352037.8,352037.8,29255,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440919,329716.00
03/31/2016 12:15,2,0.914,ACTIVE,211.48,342.05,59.954,1459440904,"274151322000083","219011344069620",30.49,9.70,0,332.13,352.87,28.2,25.3,0.190,625440.7,625440.7,18090,0,0,0,L,1151911521,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440920,329717.00
03/31/2016 12:15,2,0.969,ACTIVE,212.38,348.66,59.981,1459440904,"274151322000076","219011344069620",31.15,9.30,0,333.03,354.07,30.6,27.6,0.203,665806.9,665806.9,18098,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440921,329718.00
03/31/2016 12:15,2,0.998,ACTIVE,212.16,345.96,59.975,1459440904,"201051344000868","219011344069620",31.23,7.70,0,333.93,358.88,31.6,28.6,0.239,345605.5,345605.5,24343,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440922,329719.00
03/31/2016 12:15,2,0.969,ACTIVE,211.25,343.55,59.996,1459440904,"274151322000095","219011344069620",30.59,9.30,0,331.53,353.47,30.0,27.0,0.194,659208.8,659208.8,17990,0,0,0,L,1151911521,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440922,329720.00
03/31/2016 12:15,2,1.004,ACTIVE,212.38,347.46,59.965,1459440904,"201051344000988","219011344069620",30.85,7.70,0,334.24,360.38,31.4,28.4,0.252,343441.2,343441.2,24624,0,0,0,L,1122011218,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440923,329721.00
03/31/2016 12:15,2,1.002,ACTIVE,211.93,344.76,59.975,1459440904,"201051344001025","219011344069620",30.95,7.00,0,333.03,360.38,31.5,28.5,0.230,355935.4,355935.4,29155,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440924,329722.00
03/31/2016 12:15,2,1.012,ACTIVE,212.38,345.36,59.970,1459440904,"201051344000458","219011344069620",31.05,9.30,0,333.93,358.58,31.9,28.9,0.256,353547.6,353547.6,24553,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440925,329723.00
03/31/2016 12:15,2,1.010,ACTIVE,213.06,347.46,59.970,1459440904,"201051344000853","219011344069620",30.97,7.70,0,336.34,360.08,31.7,28.6,0.243,351887.2,351887.2,24148,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440926,329724.00
03/31/2016 12:15,2,0.982,ACTIVE,212.16,345.96,59.959,1459440904,"201051344000685","219011344069620",31.03,7.00,0,333.33,357.98,30.9,27.9,0.243,358195.6,358195.6,28975,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440927,329725.00
03/31/2016 12:15,2,0.973,ACTIVE,211.93,345.96,59.965,1459440904,"201051344000917","219011344069620",30.67,8.00,0,331.83,358.58,30.3,27.3,0.234,355293.8,355293.8,28978,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440928,329726.00
03/31/2016 12:15,2,0.973,ACTIVE,212.16,345.66,59.970,1459440904,"201051344001145","219011344069620",30.63,6.70,0,333.63,359.48,30.2,27.2,0.234,360553.1,360553.1,28837,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440929,329727.00
03/31/2016 12:15,2,1.062,ACTIVE,212.16,346.26,59.986,1459440904,"201051344000651","219011344069620",19.16,6.70,0,333.93,358.58,20.3,17.7,0.172,352302.8,352302.8,29205,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440930,329728.00
03/31/2016 12:15,2,0.891,ACTIVE,211.03,344.76,59.965,1459440904,"274151322000088","219011344069620",29.90,9.30,0,331.23,351.67,26.9,24.1,0.172,606158.3,606158.3,17785,0,0,0,L,1151911521,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440931,329729.00
03/31/2016 12:15,2,0.623,ACTIVE,211.93,430.42,59.944,1459440904,"274151322000068","219011344069620",40.35,12.00,0,337.24,449.35,25.7,22.8,0.159,507060.1,507060.1,18949,0,0,0,L,1151911521,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440931,329730.00
03/31/2016 12:15,2,0.988,ACTIVE,211.70,344.45,59.944,1459440904,"201051344001135","219011344069620",30.77,7.00,0,332.73,358.58,30.8,27.8,0.234,348744.1,348744.1,29166,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440932,329731.00
03/31/2016 12:15,2,1.039,ACTIVE,211.93,345.66,59.991,1459440904,"201051344000594","219011344069620",30.40,7.70,0,333.33,360.99,32.0,29.0,0.243,355903.5,355903.5,24586,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440933,329732.00
03/31/2016 12:15,2,0.982,ACTIVE,211.93,344.76,59.986,1459440904,"201051344001203","219011344069620",31.05,7.70,0,333.33,359.18,30.9,27.9,0.239,355127.7,355127.7,29159,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440934,329733.00
03/31/2016 12:15,2,0.902,ACTIVE,211.25,341.15,59.970,1459440904,"274151322000054","219011344069620",30.45,10.00,0,331.83,352.57,27.9,25.0,0.177,619793.3,619793.3,17811,0,0,0,L,1151911521,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440935,329734.00
03/31/2016 12:15,2,1.000,ACTIVE,212.38,344.76,59.970,1459440904,"201051344000867","219011344069620",31.09,9.00,0,333.93,360.38,31.5,28.5,0.234,344685.8,344685.8,24590,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440936,329735.00
03/31/2016 12:15,2,1.014,ACTIVE,212.16,345.96,59.970,1459440904,"201051344001093","219011344069620",30.81,8.00,0,332.73,360.08,31.7,28.7,0.234,354020.0,354020.0,29037,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440937,329736.00
03/31/2016 12:15,2,0.967,ACTIVE,212.38,346.56,59.965,1459440904,"201051344000900","219011344069620",30.63,7.70,0,334.24,358.58,30.0,27.0,0.239,360061.0,360061.0,23989,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440938,329737.00
03/31/2016 12:15,2,1.004,ACTIVE,212.61,345.96,59.970,1459440904,"201051344000648","219011344069620",31.29,7.30,0,333.93,359.18,31.8,28.8,0.243,352746.8,352746.8,24290,0,0,0,L,1122011218,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440939,329738.00
03/31/2016 12:15,2,1.016,ACTIVE,212.38,345.96,59.965,1459440904,"201051344000569","219011344069620",31.03,8.00,0,333.63,359.78,31.9,28.9,0.243,361478.0,361478.0,23925,0,0,0,L,1122011218,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440940,329739.00
03/31/2016 12:15,2,0.994,ACTIVE,212.38,345.66,59.959,1459440904,"201051344000983","219011344069620",31.27,8.00,0,333.63,359.48,31.5,28.5,0.252,353326.7,353326.7,24391,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440941,329740.00
03/31/2016 12:15,2,0.984,ACTIVE,212.61,346.26,59.970,1459440904,"201051344001158","219011344069620",31.13,7.00,0,335.14,358.88,31.1,28.0,0.247,348636.9,348636.9,24634,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440942,329741.00
03/31/2016 12:15,2,1.012,ACTIVE,212.83,347.46,59.965,1459440904,"201051344000576","219011344069620",30.83,8.00,0,334.24,359.78,31.6,28.6,0.234,354545.6,354545.6,24061,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440943,329742.00
03/31/2016 12:15,2,0.920,ACTIVE,211.48,343.55,59.965,1459440904,"274151322000087","219011344069620",29.84,11.00,0,331.53,352.87,27.8,24.9,0.177,594212.0,594212.0,17879,0,0,0,L,1151911521,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459440944,329743.00
03/31/2016 12:30,2,1.027,ACTIVE,213.06,346.86,59.975,1459441804,"201051344000645","219011344069620",30.55,9.00,0,330.93,361.89,31.8,28.8,0.243,354192.7,354192.7,24205,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459441806,329744.00
03/31/2016 12:30,2,0.914,ACTIVE,211.70,346.26,59.981,1459441804,"274151322000085","219011344069620",30.10,9.70,0,323.41,353.47,27.9,25.0,0.177,622692.0,622692.0,17824,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459441807,329745.00
03/31/2016 12:30,2,1.012,ACTIVE,213.29,348.66,60.002,1459441804,"201051344000633","219011344069620",31.21,7.70,0,332.73,362.49,32.0,29.0,0.252,345080.8,345080.8,24655,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459441808,329746.00
03/31/2016 12:30,2,1.031,ACTIVE,212.83,346.86,60.012,1459441804,"201051344000469","219011344069620",30.89,7.00,0,332.73,360.38,32.3,29.3,0.252,346551.3,346551.3,24609,0,0,0,L,1122011218,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459441808,329747.00
03/31/2016 12:30,2,0.982,ACTIVE,211.48,345.06,59.970,1459441804,"201051344000646","219011344069620",31.01,6.70,0,330.03,362.19,30.9,27.9,0.239,350417.0,350417.0,29166,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459441809,329748.00
03/31/2016 12:30,2,0.945,ACTIVE,211.03,341.15,59.933,1459441804,"274151322000052","219011344069620",30.34,9.30,0,325.22,354.07,29.0,26.1,0.194,631299.2,631299.2,18039,0,0,0,L,1151911521,0,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459441810,329749.00
03/31/2016 12:30,2,1.010,ACTIVE,212.16,345.96,59.938,1459441804,"201051344000585","219011344069620",30.69,7.00,0,333.03,362.79,31.4,28.4,0.243,355979.3,355979.3,29176,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459441811,329750.00
03/31/2016 12:30,2,0.965,ACTIVE,211.70,344.45,60.007,1459441804,"201051344001230","219011344069620",30.79,7.30,0,328.82,359.48,30.1,27.2,0.225,354358.4,354358.4,28963,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459441812,329751.00
03/31/2016 12:30,2,0.996,ACTIVE,212.38,346.56,59.970,1459441804,"201051344000582","219011344069620",30.53,7.30,0,333.33,362.49,30.8,27.8,0.225,347840.6,347840.6,29144,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459441813,329752.00
03/31/2016 12:30,2,1.012,ACTIVE,211.48,344.76,60.007,1459441804,"201051344000955","219011344069620",31.13,7.30,0,330.93,360.69,31.9,28.9,0.234,359027.7,359027.7,29081,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459441814,329753.00
03/31/2016 12:30,2,0.607,ACTIVE,211.25,428.61,59.991,1459441804,"274151322000094","219011344069620",40.14,11.00,0,332.43,446.35,24.7,21.9,0.164,506876.4,506876.4,18778,0,0,0,L,1151911521,0,120.88,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459441815,329754.00
03/31/2016 12:30,2,1.035,ACTIVE,212.83,347.46,59.970,1459441804,"201051344000579","219011344069620",31.05,7.70,0,332.43,363.69,32.6,29.6,0.252,360072.6,360072.6,4675,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459441816,329755.00
03/31/2016 12:30,2,1.018,ACTIVE,211.48,344.45,59.991,1459441804,"201051344000890","219011344069620",31.01,7.70,0,331.83,361.29,32.0,28.9,0.234,356385.9,356385.9,29105,0,0,0,L,1122011218,0,121.55,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459441817,329756.00
03/31/2016 12:30,2,0.998,ACTIVE,211.93,345.66,59.965,1459441804,"201051344000438","219011344069620",31.33,7.00,0,333.33,362.49,31.7,28.7,0.234,358498.9,358498.9,29102,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459441817,329757.00
03/31/2016 12:30,2,1.023,ACTIVE,212.16,346.26,60.023,1459441804,"201051344000417","219011344069620",30.69,7.30,0,330.03,361.59,31.9,28.8,0.239,352044.7,352044.7,29256,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459441818,329758.00
03/31/2016 12:30,2,0.914,ACTIVE,211.70,343.25,59.991,1459441804,"274151322000083","219011344069620",30.42,9.70,0,324.32,353.77,28.2,25.3,0.190,625446.7,625446.7,18091,0,0,0,L,1151911521,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459441819,329759.00
03/31/2016 12:30,2,0.973,ACTIVE,212.16,342.65,59.965,1459441804,"274151322000076","219011344069620",30.79,9.70,0,331.53,354.97,30.4,27.4,0.208,665813.3,665813.3,18099,0,0,0,L,1151911521,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459441820,329760.00
03/31/2016 12:30,2,1.010,ACTIVE,212.61,346.56,59.928,1459441804,"201051344000868","219011344069620",30.89,7.30,0,330.33,361.29,31.6,28.6,0.239,345612.3,345612.3,24344,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459441821,329761.00
03/31/2016 12:30,2,0.963,ACTIVE,211.25,346.56,59.981,1459441804,"274151322000095","219011344069620",30.55,9.30,0,327.32,354.07,29.8,26.8,0.194,659215.2,659215.2,17991,0,0,0,L,1151911521,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459441822,329762.00
03/31/2016 12:30,2,0.994,ACTIVE,212.38,348.36,59.991,1459441804,"201051344000988","219011344069620",31.01,7.70,0,333.03,361.89,31.3,28.3,0.247,343447.9,343447.9,24625,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459441823,329763.00
03/31/2016 12:30,2,0.992,ACTIVE,211.70,345.36,59.970,1459441804,"201051344001025","219011344069620",31.23,7.00,0,332.13,360.69,31.4,28.4,0.234,355942.1,355942.1,29156,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459441824,329764.00
03/31/2016 12:30,2,1.018,ACTIVE,212.61,346.26,59.996,1459441804,"201051344000458","219011344069620",30.85,9.30,0,332.73,360.08,31.8,28.8,0.247,353554.4,353554.4,24554,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459441825,329765.00
03/31/2016 12:30,2,0.998,ACTIVE,213.29,348.36,59.996,1459441804,"201051344000853","219011344069620",31.25,7.70,0,328.22,361.59,31.6,28.6,0.243,351893.9,351893.9,24149,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459441826,329766.00
03/31/2016 12:30,2,0.975,ACTIVE,211.93,345.96,60.034,1459441804,"201051344000685","219011344069620",31.01,7.00,0,333.03,360.69,30.6,27.7,0.239,358202.2,358202.2,28976,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459441826,329767.00
03/31/2016 12:30,2,0.957,ACTIVE,211.93,345.66,59.938,1459441804,"201051344000917","219011344069620",31.07,8.50,0,330.33,361.59,30.1,27.2,0.225,355300.2,355300.2,28979,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459441827,329768.00
03/31/2016 12:30,2,0.959,ACTIVE,211.93,345.36,59.986,1459441804,"201051344001145","219011344069620",30.87,7.00,0,334.54,360.99,30.0,27.0,0.234,360559.6,360559.6,28838,0,0,0,L,1122011218,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459441828,329769.00
03/31/2016 12:30,2,0.980,ACTIVE,211.93,345.66,59.975,1459441804,"201051344000651","219011344069620",31.13,6.70,0,333.03,362.49,31.0,28.0,0.234,352309.5,352309.5,29206,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459441829,329770.00
03/31/2016 12:30,2,0.867,ACTIVE,211.03,343.85,60.007,1459441804,"274151322000088","219011344069620",30.16,9.30,0,323.41,352.57,26.5,23.6,0.168,606163.9,606163.9,17786,0,0,0,L,1151911521,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459441830,329771.00
03/31/2016 12:30,2,0.619,ACTIVE,212.16,429.22,59.975,1459441804,"274151322000068","219011344069620",40.26,12.00,0,333.93,449.95,24.9,22.1,0.150,507065.4,507065.4,18950,0,0,0,L,1151911521,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459441831,329772.00
03/31/2016 12:30,2,0.979,ACTIVE,211.93,345.06,59.991,1459441804,"201051344001135","219011344069620",30.87,7.00,0,331.83,362.79,30.6,27.6,0.230,348750.7,348750.7,29167,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459441832,329773.00
03/31/2016 12:30,2,1.014,ACTIVE,212.38,346.56,59.986,1459441804,"201051344000594","219011344069620",31.11,7.70,0,331.83,361.29,32.0,28.9,0.239,355910.4,355910.4,24587,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459441833,329774.00
03/31/2016 12:30,2,0.977,ACTIVE,211.93,345.06,60.007,1459441804,"201051344001203","219011344069620",30.95,7.70,0,331.83,361.59,30.6,27.6,0.239,355134.3,355134.3,29160,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459441834,329775.00
03/31/2016 12:30,2,0.893,ACTIVE,211.03,346.56,59.991,1459441804,"274151322000054","219011344069620",30.14,10.00,0,322.81,353.77,27.3,24.4,0.186,619799.2,619799.2,17812,0,0,0,L,1151911521,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459441835,329776.00
03/31/2016 12:30,2,0.992,ACTIVE,212.83,346.56,59.970,1459441804,"201051344000867","219011344069620",30.97,9.00,0,331.53,359.78,31.2,28.2,0.230,344692.5,344692.5,24591,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459441836,329777.00
03/31/2016 12:30,2,0.986,ACTIVE,211.93,345.36,60.012,1459441804,"201051344001093","219011344069620",31.27,8.50,0,332.43,361.89,31.3,28.3,0.225,354026.8,354026.8,29038,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459441837,329778.00
03/31/2016 12:30,2,0.953,ACTIVE,212.38,346.86,59.959,1459441804,"201051344000900","219011344069620",30.71,7.70,0,331.83,360.08,29.7,26.8,0.239,360067.4,360067.4,23990,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459441838,329779.00
03/31/2016 12:30,2,1.012,ACTIVE,212.83,346.56,59.975,1459441804,"201051344000648","219011344069620",30.69,7.30,0,332.73,360.69,31.5,28.5,0.234,352753.6,352753.6,24291,0,0,0,L,1122011218,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459441839,329780.00
03/31/2016 12:30,2,0.984,ACTIVE,212.83,347.16,60.002,1459441804,"201051344000569","219011344069620",31.55,8.00,0,332.73,360.38,31.5,28.5,0.234,361484.9,361484.9,23926,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459441840,329781.00
03/31/2016 12:30,2,0.975,ACTIVE,212.83,346.26,59.991,1459441804,"201051344000983","219011344069620",31.43,8.00,0,332.13,360.99,31.1,28.0,0.243,353333.4,353333.4,24392,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459441841,329782.00
03/31/2016 12:30,2,0.982,ACTIVE,212.83,346.26,59.991,1459441804,"201051344001158","219011344069620",30.71,7.30,0,329.73,360.69,30.6,27.6,0.239,348643.5,348643.5,24635,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459441842,329783.00
03/31/2016 12:30,2,0.990,ACTIVE,213.29,348.36,59.996,1459441804,"201051344000576","219011344069620",30.99,8.00,0,329.73,360.99,31.1,28.1,0.234,354552.3,354552.3,24062,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459441843,329784.00
03/31/2016 12:30,2,0.902,ACTIVE,211.48,345.06,59.996,1459441804,"274151322000087","219011344069620",29.58,11.30,0,324.62,353.47,27.0,24.2,0.177,594217.8,594217.8,17880,0,0,0,L,1151911521,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459441844,329785.00
03/31/2016 12:45,2,1.461,ACTIVE,212.83,349.26,59.949,1459442706,"201051344000645","219011344069620",30.83,9.00,0,335.44,368.80,45.6,42.1,0.362,354200.5,354200.5,24206,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459442707,329786.00
03/31/2016 12:45,2,1.334,ACTIVE,210.80,348.66,59.991,1459442706,"274151322000085","219011344069620",30.26,9.70,0,333.33,358.28,40.9,37.6,0.274,622698.8,622698.8,17825,0,0,0,L,1151911521,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459442708,329787.00
03/31/2016 12:45,2,1.465,ACTIVE,212.61,351.37,60.007,1459442706,"201051344000633","219011344069620",30.99,7.30,0,333.93,371.21,46.0,42.5,0.376,345088.6,345088.6,24656,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459442709,329788.00
03/31/2016 12:45,2,1.443,ACTIVE,212.61,351.37,59.981,1459442706,"201051344000469","219011344069620",31.53,7.00,0,333.93,371.21,46.1,42.6,0.376,346559.2,346559.2,24610,0,0,0,L,1122011218,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459442709,329789.00
03/31/2016 12:45,2,1.398,ACTIVE,211.70,349.86,59.954,1459442706,"201051344000646","219011344069620",31.33,6.70,0,332.13,369.10,44.4,41.0,0.362,350424.6,350424.6,29167,0,0,0,L,1122011218,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459442710,329790.00
03/31/2016 12:45,2,1.367,ACTIVE,210.80,344.15,59.965,1459442706,"274151322000052","219011344069620",30.65,9.70,0,330.93,358.88,42.5,39.1,0.287,631306.3,631306.3,18040,0,0,0,L,1151911521,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459442711,329791.00
03/31/2016 12:45,2,1.410,ACTIVE,212.16,352.87,59.991,1459442706,"201051344000585","219011344069620",31.71,7.00,0,333.03,370.00,45.3,41.8,0.362,355987.0,355987.0,29177,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459442712,329792.00
03/31/2016 12:45,2,1.385,ACTIVE,211.93,348.96,60.007,1459442706,"201051344001230","219011344069620",31.23,7.30,0,331.23,368.80,43.8,40.4,0.354,354365.8,354365.8,28964,0,0,0,L,1122011218,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459442713,329793.00
03/31/2016 12:45,2,1.412,ACTIVE,212.61,351.07,59.965,1459442706,"201051344000582","219011344069620",31.17,7.30,0,332.43,369.10,44.6,41.1,0.349,347848.2,347848.2,29145,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459442714,329794.00
03/31/2016 12:45,2,1.441,ACTIVE,211.48,349.26,59.928,1459442706,"201051344000955","219011344069620",31.37,7.00,0,331.23,370.90,45.8,42.3,0.367,359035.6,359035.6,29082,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459442715,329795.00
03/31/2016 12:45,2,0.881,ACTIVE,210.80,441.24,59.970,1459442706,"274151322000094","219011344069620",41.51,11.00,0,333.03,452.06,37.0,33.8,0.247,506882.4,506882.4,18779,0,0,0,L,1151911521,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459442716,329796.00
03/31/2016 12:45,2,1.473,ACTIVE,212.38,349.86,59.970,1459442706,"201051344000579","219011344069620",31.39,7.70,0,333.93,372.41,46.9,43.3,0.376,360080.7,360080.7,4676,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459442717,329797.00
03/31/2016 12:45,2,1.439,ACTIVE,211.48,350.47,59.938,1459442706,"201051344000890","219011344069620",31.55,7.70,0,331.83,372.11,46.0,42.5,0.358,356393.8,356393.8,29106,0,0,0,L,1122011218,0,121.55,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459442718,329798.00
03/31/2016 12:45,2,1.428,ACTIVE,212.16,351.67,59.991,1459442706,"201051344000438","219011344069620",31.67,7.00,0,332.43,373.61,45.8,42.3,0.362,358506.7,358506.7,29103,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459442719,329799.00
03/31/2016 12:45,2,1.447,ACTIVE,212.16,349.86,60.007,1459442706,"201051344000417","219011344069620",31.21,7.30,0,332.73,369.10,45.8,42.2,0.371,352052.5,352052.5,29257,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459442720,329800.00
03/31/2016 12:45,2,1.340,ACTIVE,210.57,347.16,59.981,1459442706,"274151322000083","219011344069620",30.93,9.70,0,332.43,359.18,42.0,38.6,0.292,625453.7,625453.7,18092,0,0,0,L,1151911521,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459442720,329801.00
03/31/2016 12:45,2,1.428,ACTIVE,211.70,344.45,59.949,1459442706,"274151322000076","219011344069620",31.31,9.70,0,333.93,364.29,45.2,41.7,0.314,665820.9,665820.9,18100,0,0,0,L,1151911521,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459442721,329802.00
03/31/2016 12:45,2,1.463,ACTIVE,211.93,348.96,60.007,1459442706,"201051344000868","219011344069620",31.19,7.30,0,333.03,368.80,46.2,42.7,0.371,345620.2,345620.2,24345,0,0,0,L,1122011218,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459442722,329803.00
03/31/2016 12:45,2,1.410,ACTIVE,211.03,348.96,60.007,1459442706,"274151322000095","219011344069620",31.25,9.30,0,332.43,363.69,44.7,41.2,0.296,659222.7,659222.7,17992,0,0,0,L,1151911521,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459442723,329804.00
03/31/2016 12:45,2,1.457,ACTIVE,212.38,351.37,59.949,1459442706,"201051344000988","219011344069620",31.21,8.00,0,333.33,370.60,46.0,42.5,0.371,343455.8,343455.8,24626,0,0,0,L,1122011218,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459442724,329805.00
03/31/2016 12:45,2,1.441,ACTIVE,211.93,349.26,60.007,1459442706,"201051344001025","219011344069620",31.35,7.00,0,331.83,371.51,45.8,42.3,0.367,355950.0,355950.0,29157,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459442725,329806.00
03/31/2016 12:45,2,1.453,ACTIVE,212.61,349.56,59.959,1459442706,"201051344000458","219011344069620",31.33,9.30,0,333.63,368.80,46.1,42.6,0.380,353562.4,353562.4,24555,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459442726,329807.00
03/31/2016 12:45,2,1.463,ACTIVE,213.06,351.37,60.002,1459442706,"201051344000853","219011344069620",31.21,7.70,0,335.74,370.60,46.3,42.8,0.376,351901.9,351901.9,24150,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459442727,329808.00
03/31/2016 12:45,2,1.439,ACTIVE,212.16,351.37,59.996,1459442706,"201051344000685","219011344069620",30.75,7.00,0,332.73,370.30,44.9,41.4,0.371,358209.9,358209.9,28977,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459442728,329809.00
03/31/2016 12:45,2,1.396,ACTIVE,212.16,350.77,59.949,1459442706,"201051344000917","219011344069620",31.29,8.50,0,332.43,368.80,44.2,40.8,0.354,355307.7,355307.7,28980,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459442729,329810.00
03/31/2016 12:45,2,1.391,ACTIVE,211.93,350.17,59.970,1459442706,"201051344001145","219011344069620",31.39,7.00,0,333.03,370.00,44.2,40.8,0.358,360567.1,360567.1,28839,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459442730,329811.00
03/31/2016 12:45,2,1.451,ACTIVE,212.16,350.17,60.023,1459442706,"201051344000651","219011344069620",30.79,6.70,0,333.63,369.10,45.4,41.8,0.354,352317.3,352317.3,29207,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459442731,329812.00
03/31/2016 12:45,2,1.307,ACTIVE,210.35,348.36,60.034,1459442706,"274151322000088","219011344069620",30.22,9.70,0,333.03,357.98,40.1,36.7,0.265,606170.6,606170.6,17787,0,0,0,L,1151911521,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459442731,329813.00
03/31/2016 12:45,2,0.898,ACTIVE,211.48,434.33,59.981,1459442706,"274151322000068","219011344069620",41.11,12.00,0,332.13,457.47,37.8,34.6,0.243,507071.7,507071.7,18951,0,0,0,L,1151911521,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459442732,329814.00
