ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/31/2016 12:45,2,1.410,ACTIVE,211.70,350.17,60.007,1459442706,"201051344001135","219011344069620",31.33,7.00,0,332.43,370.90,44.8,41.3,0.358,348758.4,348758.4,29168,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459442733,329815.00
03/31/2016 12:45,2,1.482,ACTIVE,211.93,348.96,59.965,1459442706,"201051344000594","219011344069620",31.15,7.30,0,332.73,372.41,46.8,43.3,0.371,355918.5,355918.5,24588,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459442734,329816.00
03/31/2016 12:45,2,1.439,ACTIVE,211.93,349.56,59.981,1459442706,"201051344001203","219011344069620",30.93,7.70,0,333.63,369.70,45.1,41.6,0.367,355142.1,355142.1,29161,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459442735,329817.00
03/31/2016 12:45,2,1.326,ACTIVE,210.57,348.36,59.949,1459442706,"274151322000054","219011344069620",30.51,10.00,0,331.53,358.58,41.0,37.7,0.283,619806.1,619806.1,17813,0,0,0,L,1151911521,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459442736,329818.00
03/31/2016 12:45,2,1.449,ACTIVE,212.16,349.26,59.986,1459442706,"201051344000867","219011344069620",31.29,9.00,0,333.63,369.40,46.0,42.5,0.367,344700.4,344700.4,24592,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459442737,329819.00
03/31/2016 12:45,2,1.432,ACTIVE,211.93,350.17,59.991,1459442706,"201051344001093","219011344069620",31.43,8.00,0,331.83,370.00,45.6,42.1,0.345,354034.7,354034.7,29039,0,0,0,L,1122011218,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459442738,329820.00
03/31/2016 12:45,2,1.422,ACTIVE,212.16,349.86,59.944,1459442706,"201051344000900","219011344069620",30.89,8.00,0,334.24,369.10,44.5,41.1,0.367,360074.9,360074.9,23991,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459442739,329821.00
03/31/2016 12:45,2,1.455,ACTIVE,212.38,349.26,59.959,1459442706,"201051344000648","219011344069620",31.23,7.30,0,334.24,370.30,46.0,42.5,0.367,352761.6,352761.6,24292,0,0,0,L,1122011218,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459442740,329822.00
03/31/2016 12:45,2,1.506,ACTIVE,212.38,349.56,59.996,1459442706,"201051344000569","219011344069620",29.40,8.00,0,334.84,370.60,44.9,41.4,0.336,361492.9,361492.9,23927,0,0,0,L,1122011218,0,120.65,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459442741,329823.00
03/31/2016 12:45,2,1.455,ACTIVE,212.38,349.56,59.996,1459442706,"201051344000983","219011344069620",30.99,8.00,0,334.24,370.00,45.7,42.2,0.380,353341.3,353341.3,24393,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459442742,329824.00
03/31/2016 12:45,2,1.445,ACTIVE,212.38,349.56,59.954,1459442706,"201051344001158","219011344069620",30.97,7.00,0,334.24,369.70,45.3,41.8,0.376,348651.3,348651.3,24636,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459442743,329825.00
03/31/2016 12:45,2,1.457,ACTIVE,212.61,350.77,59.996,1459442706,"201051344000576","219011344069620",31.01,8.00,0,334.54,369.70,45.8,42.3,0.362,354560.3,354560.3,24063,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459442743,329826.00
03/31/2016 12:45,2,1.320,ACTIVE,210.57,351.07,59.965,1459442706,"274151322000087","219011344069620",30.26,11.70,0,333.33,358.28,40.5,37.2,0.265,594224.7,594224.7,17881,0,0,0,L,1151911521,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459442744,329827.00
03/31/2016 13:00,2,1.373,ACTIVE,213.29,349.86,59.928,1459443605,"201051344000645","219011344069620",30.91,9.00,0,333.63,369.70,43.1,39.6,0.340,354210.2,354210.2,24207,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459443606,329828.00
03/31/2016 13:00,2,1.256,ACTIVE,211.48,342.95,59.938,1459443605,"274151322000085","219011344069620",30.18,9.70,0,333.93,358.28,38.3,35.1,0.261,622707.3,622707.3,17826,0,0,0,L,1151911521,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459443607,329829.00
03/31/2016 13:00,2,1.350,ACTIVE,213.06,351.67,59.922,1459443605,"201051344000633","219011344069620",31.61,7.70,0,333.03,371.81,43.2,39.8,0.349,345098.4,345098.4,24657,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459443608,329830.00
03/31/2016 13:00,2,1.346,ACTIVE,212.61,351.97,59.959,1459443605,"201051344000469","219011344069620",31.73,7.00,0,332.73,370.90,43.2,39.8,0.349,346569.0,346569.0,24611,0,0,0,L,1122011218,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459443609,329831.00
03/31/2016 13:00,2,1.309,ACTIVE,212.16,351.67,60.012,1459443605,"201051344000646","219011344069620",31.59,6.70,0,333.93,371.21,41.9,38.5,0.340,350434.0,350434.0,29168,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459443610,329832.00
03/31/2016 13:00,2,1.291,ACTIVE,211.03,345.36,59.949,1459443605,"274151322000052","219011344069620",30.55,9.70,0,333.63,358.88,40.0,36.6,0.265,631315.2,631315.2,18041,0,0,0,L,1151911521,0,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459443611,329833.00
03/31/2016 13:00,2,1.342,ACTIVE,212.61,349.86,59.954,1459443605,"201051344000585","219011344069620",31.53,7.00,0,333.93,371.81,42.8,39.4,0.336,355996.7,355996.7,29178,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459443612,329834.00
03/31/2016 13:00,2,1.316,ACTIVE,212.38,348.36,59.875,1459443605,"201051344001230","219011344069620",30.95,7.30,0,332.73,369.10,41.3,37.9,0.323,354375.0,354375.0,28965,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459443613,329835.00
03/31/2016 13:00,2,1.342,ACTIVE,213.06,351.07,59.965,1459443605,"201051344000582","219011344069620",30.89,7.30,0,334.84,371.21,42.0,38.6,0.327,347857.6,347857.6,29146,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459443614,329836.00
03/31/2016 13:00,2,1.344,ACTIVE,212.16,351.97,59.933,1459443605,"201051344000955","219011344069620",31.73,7.00,0,333.03,371.51,43.2,39.8,0.340,359045.3,359045.3,29083,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459443615,329837.00
03/31/2016 13:00,2,0.846,ACTIVE,211.03,435.23,59.922,1459443605,"274151322000094","219011344069620",40.59,11.30,0,332.73,462.28,34.7,31.6,0.230,506890.0,506890.0,18780,0,0,0,L,1151911521,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459443616,329838.00
03/31/2016 13:00,2,1.398,ACTIVE,212.83,350.17,59.965,1459443605,"201051344000579","219011344069620",31.09,8.00,0,334.24,373.01,44.0,40.6,0.354,360090.6,360090.6,4677,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459443617,329839.00
03/31/2016 13:00,2,1.373,ACTIVE,212.16,348.96,59.949,1459443605,"201051344000890","219011344069620",31.23,7.70,0,334.24,371.51,43.4,40.0,0.331,356403.5,356403.5,29107,0,0,0,L,1122011218,0,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459443618,329840.00
03/31/2016 13:00,2,1.348,ACTIVE,212.61,352.27,59.954,1459443605,"201051344000438","219011344069620",31.67,7.00,0,333.93,373.31,43.3,39.9,0.340,358516.4,358516.4,29104,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459443618,329841.00
03/31/2016 13:00,2,1.373,ACTIVE,212.38,349.56,59.996,1459443605,"201051344000417","219011344069620",30.99,7.30,0,333.63,370.00,43.2,39.7,0.349,352062.2,352062.2,29258,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459443619,329842.00
03/31/2016 13:00,2,1.268,ACTIVE,211.25,351.07,59.933,1459443605,"274151322000083","219011344069620",30.75,10.00,0,333.63,358.88,39.5,36.2,0.274,625462.4,625462.4,18093,0,0,0,L,1151911521,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459443620,329843.00
03/31/2016 13:00,2,1.348,ACTIVE,211.93,342.95,59.933,1459443605,"274151322000076","219011344069620",31.27,9.70,0,334.24,364.59,42.6,39.2,0.296,665830.4,665830.4,18101,0,0,0,L,1151911521,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459443621,329844.00
03/31/2016 13:00,2,1.383,ACTIVE,212.38,348.96,59.959,1459443605,"201051344000868","219011344069620",30.99,7.30,0,332.13,369.70,43.5,40.0,0.340,345629.9,345629.9,24346,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459443622,329845.00
03/31/2016 13:00,2,1.338,ACTIVE,210.80,345.66,59.970,1459443605,"274151322000095","219011344069620",31.07,9.30,0,332.73,364.29,42.1,38.7,0.283,659232.0,659232.0,17993,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459443623,329846.00
03/31/2016 13:00,2,1.398,ACTIVE,212.83,350.77,59.970,1459443605,"201051344000988","219011344069620",30.53,8.00,0,333.93,371.81,43.2,39.8,0.345,343465.4,343465.4,24627,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459443624,329847.00
03/31/2016 13:00,2,1.377,ACTIVE,212.38,348.66,59.917,1459443605,"201051344001025","219011344069620",31.01,7.30,0,333.63,371.21,43.3,39.8,0.336,355959.6,355959.6,29158,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459443625,329848.00
03/31/2016 13:00,2,1.389,ACTIVE,212.61,348.96,59.907,1459443605,"201051344000458","219011344069620",30.95,9.30,0,333.63,369.70,43.6,40.1,0.358,353572.1,353572.1,24556,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459443626,329849.00
03/31/2016 13:00,2,1.379,ACTIVE,213.29,350.77,59.981,1459443605,"201051344000853","219011344069620",31.15,7.70,0,335.44,370.90,43.5,40.1,0.345,351911.6,351911.6,24151,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459443627,329850.00
03/31/2016 13:00,2,1.342,ACTIVE,212.61,349.86,59.975,1459443605,"201051344000685","219011344069620",31.27,7.00,0,332.73,370.00,42.5,39.1,0.345,358219.4,358219.4,28978,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459443628,329851.00
03/31/2016 13:00,2,1.311,ACTIVE,212.61,350.17,59.917,1459443605,"201051344000917","219011344069620",31.39,8.50,0,333.33,370.00,41.7,38.3,0.327,355317.0,355317.0,28981,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459443629,329852.00
03/31/2016 13:00,2,1.320,ACTIVE,212.38,349.56,59.975,1459443605,"201051344001145","219011344069620",31.27,6.70,0,334.84,370.00,41.9,38.5,0.331,360576.4,360576.4,28840,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459443630,329853.00
03/31/2016 13:00,2,1.359,ACTIVE,212.61,350.77,60.018,1459443605,"201051344000651","219011344069620",31.27,6.70,0,334.84,370.60,43.1,39.6,0.336,352326.9,352326.9,29208,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459443631,329854.00
03/31/2016 13:00,2,1.234,ACTIVE,210.80,342.95,59.965,1459443605,"274151322000088","219011344069620",30.22,9.70,0,333.03,357.68,37.8,34.5,0.239,606178.9,606178.9,17788,0,0,0,L,1151911521,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459443632,329855.00
03/31/2016 13:00,2,0.838,ACTIVE,212.16,440.64,59.944,1459443605,"274151322000068","219011344069620",41.49,12.00,0,331.83,463.48,35.4,32.3,0.230,507079.5,507079.5,18952,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459443633,329856.00
03/31/2016 13:00,2,1.344,ACTIVE,212.16,348.66,59.970,1459443605,"201051344001135","219011344069620",31.23,7.00,0,333.33,370.30,42.5,39.1,0.336,348767.8,348767.8,29169,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459443633,329857.00
03/31/2016 13:00,2,1.400,ACTIVE,212.38,349.56,59.933,1459443605,"201051344000594","219011344069620",31.23,7.70,0,331.83,373.01,44.3,40.8,0.345,355928.4,355928.4,24589,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459443634,329858.00
03/31/2016 13:00,2,1.352,ACTIVE,212.61,349.86,59.981,1459443605,"201051344001203","219011344069620",31.17,7.70,0,333.93,370.60,42.8,39.3,0.345,355151.5,355151.5,29162,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459443635,329859.00
03/31/2016 13:00,2,1.254,ACTIVE,211.48,344.15,59.938,1459443605,"274151322000054","219011344069620",30.55,10.00,0,333.03,358.28,38.8,35.6,0.265,619814.6,619814.6,17814,0,0,0,L,1151911521,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459443636,329860.00
03/31/2016 13:00,2,1.355,ACTIVE,213.06,350.47,59.928,1459443605,"201051344000867","219011344069620",31.55,9.00,0,334.24,369.40,43.4,40.0,0.336,344710.1,344710.1,24593,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459443637,329861.00
03/31/2016 13:00,2,1.365,ACTIVE,212.83,350.17,59.970,1459443605,"201051344001093","219011344069620",31.35,8.00,0,333.63,370.30,43.4,40.0,0.327,354044.4,354044.4,29040,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459443638,329862.00
03/31/2016 13:00,2,1.350,ACTIVE,212.61,348.96,59.970,1459443605,"201051344000900","219011344069620",30.75,8.00,0,332.43,372.11,42.0,38.7,0.345,360084.2,360084.2,23992,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459443639,329863.00
03/31/2016 13:00,2,1.379,ACTIVE,213.06,349.56,59.944,1459443605,"201051344000648","219011344069620",31.31,7.30,0,333.93,370.00,43.8,40.3,0.349,352771.3,352771.3,24293,0,0,0,L,1122011218,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459443640,329864.00
03/31/2016 13:00,2,1.377,ACTIVE,213.06,350.17,59.917,1459443605,"201051344000569","219011344069620",31.35,8.00,0,334.24,369.70,43.8,40.3,0.349,361502.6,361502.6,23928,0,0,0,L,1122011218,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459443641,329865.00
03/31/2016 13:00,2,1.379,ACTIVE,212.83,349.86,59.981,1459443605,"201051344000983","219011344069620",31.09,8.00,0,332.73,370.00,43.4,40.0,0.349,353350.9,353350.9,24394,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459443642,329866.00
03/31/2016 13:00,2,1.379,ACTIVE,213.06,350.17,59.965,1459443605,"201051344001158","219011344069620",30.85,7.30,0,333.63,370.90,43.1,39.7,0.354,348660.9,348660.9,24637,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459443643,329867.00
03/31/2016 13:00,2,1.385,ACTIVE,213.06,350.17,59.901,1459443605,"201051344000576","219011344069620",31.01,8.00,0,333.93,370.00,43.5,40.0,0.340,354569.9,354569.9,24064,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459443644,329868.00
03/31/2016 13:00,2,1.264,ACTIVE,211.25,345.36,59.938,1459443605,"274151322000087","219011344069620",30.18,11.30,0,333.03,357.98,38.6,35.3,0.252,594233.1,594233.1,17882,0,0,0,L,1151911521,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459443645,329869.00
03/31/2016 13:15,2,1.445,ACTIVE,213.29,351.67,59.996,1459444504,"201051344000645","219011344069620",30.59,9.30,0,335.44,374.21,44.8,41.3,0.354,354221.3,354221.3,24208,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459444505,329870.00
03/31/2016 13:15,2,1.291,ACTIVE,211.48,349.56,59.965,1459444504,"274151322000085","219011344069620",30.45,9.70,0,333.63,362.19,39.9,36.6,0.265,622717.2,622717.2,17827,0,0,0,L,1151911521,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459444506,329871.00
03/31/2016 13:15,2,1.430,ACTIVE,213.06,351.97,59.986,1459444504,"201051344000633","219011344069620",31.05,7.70,0,334.54,375.71,45.0,41.5,0.367,345109.6,345109.6,24658,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459444507,329872.00
03/31/2016 13:15,2,1.420,ACTIVE,213.06,350.77,59.986,1459444504,"201051344000469","219011344069620",31.31,7.30,0,335.44,374.81,45.0,41.6,0.362,346580.2,346580.2,24612,0,0,0,L,1122011218,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459444508,329873.00
03/31/2016 13:15,2,1.375,ACTIVE,212.16,350.17,59.996,1459444504,"201051344000646","219011344069620",31.21,7.00,0,333.33,374.51,43.5,40.0,0.345,350444.8,350444.8,29169,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459444509,329874.00
03/31/2016 13:15,2,1.322,ACTIVE,211.03,344.45,59.986,1459444504,"274151322000052","219011344069620",30.83,10.00,0,333.63,362.49,41.3,37.9,0.283,631325.5,631325.5,18042,0,0,0,L,1151911521,0,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459444510,329875.00
03/31/2016 13:15,2,1.412,ACTIVE,212.61,350.47,59.938,1459444504,"201051344000585","219011344069620",30.91,7.30,0,334.84,375.41,44.3,40.8,0.354,356007.7,356007.7,29179,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459444511,329876.00
03/31/2016 13:15,2,1.348,ACTIVE,212.16,348.96,59.917,1459444504,"201051344001230","219011344069620",31.11,7.70,0,332.13,373.31,42.5,39.1,0.331,354385.7,354385.7,28966,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459444512,329877.00
03/31/2016 13:15,2,1.379,ACTIVE,212.83,350.47,59.991,1459444504,"201051344000582","219011344069620",30.87,7.70,0,334.24,374.81,43.1,39.7,0.336,347868.5,347868.5,29147,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459444514,329878.00
03/31/2016 13:15,2,1.393,ACTIVE,212.16,350.17,60.007,1459444504,"201051344000955","219011344069620",31.41,7.30,0,335.44,375.71,44.4,40.9,0.354,359056.4,359056.4,29084,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459444515,329879.00
03/31/2016 13:15,2,0.863,ACTIVE,211.25,435.53,59.965,1459444504,"274151322000094","219011344069620",40.51,11.00,0,335.44,466.19,35.7,32.5,0.239,506898.9,506898.9,18781,0,0,0,L,1151911521,0,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459444516,329880.00
03/31/2016 13:15,2,1.404,ACTIVE,213.06,352.57,59.975,1459444504,"201051344000579","219011344069620",31.73,8.00,0,334.54,376.92,45.1,41.6,0.367,360102.0,360102.0,4678,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459444517,329881.00
03/31/2016 13:15,2,1.387,ACTIVE,212.16,350.17,59.959,1459444504,"201051344000890","219011344069620",31.53,8.00,0,333.33,373.91,44.4,40.9,0.345,356414.6,356414.6,29108,0,0,0,L,1122011218,0,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459444518,329882.00
03/31/2016 13:15,2,1.381,ACTIVE,212.38,350.77,59.975,1459444504,"201051344000438","219011344069620",31.55,7.00,0,335.74,377.52,44.2,40.7,0.349,358527.5,358527.5,29105,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459444518,329883.00
03/31/2016 13:15,2,1.398,ACTIVE,212.38,349.56,59.933,1459444504,"201051344000417","219011344069620",31.03,7.70,0,333.63,373.31,44.0,40.5,0.354,352073.3,352073.3,29259,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459444519,329884.00
03/31/2016 13:15,2,1.299,ACTIVE,211.48,343.85,59.959,1459444504,"274151322000083","219011344069620",30.55,10.00,0,333.93,362.79,40.2,36.9,0.283,625472.6,625472.6,18094,0,0,0,L,1151911521,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459444520,329885.00
03/31/2016 13:15,2,1.357,ACTIVE,211.93,354.97,59.965,1459444504,"274151322000076","219011344069620",31.53,10.00,0,333.93,368.80,43.4,40.0,0.305,665841.4,665841.4,18102,0,0,0,L,1151911521,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459444521,329886.00
03/31/2016 13:15,2,1.398,ACTIVE,212.38,349.56,59.965,1459444504,"201051344000868","219011344069620",31.19,7.70,0,333.03,373.61,44.2,40.8,0.349,345641.1,345641.1,24347,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459444522,329887.00
03/31/2016 13:15,2,1.355,ACTIVE,211.03,349.56,59.965,1459444504,"274151322000095","219011344069620",31.09,9.70,0,333.03,366.10,42.7,39.3,0.287,659242.9,659242.9,17994,0,0,0,L,1151911521,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459444523,329888.00
03/31/2016 13:15,2,1.406,ACTIVE,212.61,351.37,59.991,1459444504,"201051344000988","219011344069620",30.81,8.00,0,332.73,375.41,43.9,40.5,0.358,343476.6,343476.6,24628,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459444524,329889.00
03/31/2016 13:15,2,1.395,ACTIVE,212.38,348.96,59.996,1459444504,"201051344001025","219011344069620",30.99,7.30,0,334.84,376.01,43.8,40.4,0.340,355970.7,355970.7,29159,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459444525,329890.00
03/31/2016 13:15,2,1.404,ACTIVE,212.83,349.56,59.970,1459444504,"201051344000458","219011344069620",31.07,9.30,0,333.93,373.91,44.2,40.8,0.367,353583.3,353583.3,24557,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459444526,329891.00
03/31/2016 13:15,2,1.408,ACTIVE,213.51,351.37,59.991,1459444504,"201051344000853","219011344069620",30.91,8.00,0,335.44,375.41,44.1,40.7,0.354,351922.8,351922.8,24152,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459444527,329892.00
03/31/2016 13:15,2,1.357,ACTIVE,212.61,349.86,59.996,1459444504,"201051344000685","219011344069620",31.15,7.00,0,333.33,374.51,42.9,39.5,0.354,358230.3,358230.3,28979,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459444527,329893.00
03/31/2016 13:15,2,1.336,ACTIVE,212.61,350.47,59.996,1459444504,"201051344000917","219011344069620",31.07,9.00,0,333.33,373.91,42.1,38.7,0.340,355327.7,355327.7,28982,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459444528,329894.00
03/31/2016 13:15,2,1.322,ACTIVE,212.38,349.26,60.007,1459444504,"201051344001145","219011344069620",31.41,7.00,0,333.93,374.21,42.1,38.7,0.336,360587.1,360587.1,28841,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459444529,329895.00
03/31/2016 13:15,2,1.377,ACTIVE,212.61,349.56,60.018,1459444504,"201051344000651","219011344069620",31.09,7.00,0,335.44,373.91,43.4,39.9,0.345,352337.9,352337.9,29209,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459444530,329896.00
03/31/2016 13:15,2,1.246,ACTIVE,211.48,350.77,59.991,1459444504,"274151322000088","219011344069620",30.10,10.00,0,333.33,361.59,38.0,34.7,0.252,606188.6,606188.6,17789,0,0,0,L,1151911521,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459444531,329897.00
03/31/2016 13:15,2,0.850,ACTIVE,211.70,443.94,59.959,1459444504,"274151322000068","219011344069620",41.37,12.30,0,335.44,467.99,35.7,32.5,0.234,507088.5,507088.5,18953,0,0,0,L,1151911521,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459444532,329898.00
03/31/2016 13:15,2,1.363,ACTIVE,212.16,348.66,59.986,1459444504,"201051344001135","219011344069620",30.87,7.30,0,333.63,375.11,42.6,39.2,0.336,348778.7,348778.7,29170,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459444533,329899.00
03/31/2016 13:15,2,1.418,ACTIVE,212.16,348.96,59.944,1459444504,"201051344000594","219011344069620",30.97,7.70,0,331.83,376.31,44.5,41.0,0.345,355939.7,355939.7,24590,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459444534,329900.00
03/31/2016 13:15,2,1.367,ACTIVE,212.61,349.26,60.023,1459444504,"201051344001203","219011344069620",30.91,7.70,0,334.84,374.81,42.9,39.4,0.345,355162.5,355162.5,29163,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459444535,329901.00
03/31/2016 13:15,2,1.271,ACTIVE,211.03,347.46,59.959,1459444504,"274151322000054","219011344069620",30.14,10.30,0,333.93,362.79,38.8,35.5,0.265,619824.5,619824.5,17815,0,0,0,L,1151911521,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459444536,329902.00
03/31/2016 13:15,2,1.381,ACTIVE,212.83,348.36,60.007,1459444504,"201051344000867","219011344069620",31.05,9.30,0,333.93,375.11,43.5,40.0,0.349,344721.2,344721.2,24594,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459444537,329903.00
03/31/2016 13:15,2,1.371,ACTIVE,212.61,351.07,59.933,1459444504,"201051344001093","219011344069620",31.19,8.50,0,334.84,375.11,43.3,39.8,0.327,354055.4,354055.4,29041,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459444538,329904.00
03/31/2016 13:15,2,1.352,ACTIVE,212.61,350.17,59.975,1459444504,"201051344000900","219011344069620",30.59,8.00,0,334.24,373.61,41.9,38.5,0.340,360095.0,360095.0,23993,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459444539,329905.00
03/31/2016 13:15,2,1.391,ACTIVE,212.61,348.96,59.975,1459444504,"201051344000648","219011344069620",31.03,7.70,0,334.54,374.81,43.8,40.3,0.349,352782.5,352782.5,24294,0,0,0,L,1122011218,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459444539,329906.00
03/31/2016 13:15,2,1.379,ACTIVE,212.83,349.86,59.954,1459444504,"201051344000569","219011344069620",31.25,8.50,0,334.54,375.71,43.7,40.3,0.349,361513.8,361513.8,23929,0,0,0,L,1122011218,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459444540,329907.00
03/31/2016 13:15,2,1.379,ACTIVE,212.83,349.86,59.938,1459444504,"201051344000983","219011344069620",31.01,8.50,0,333.93,374.81,43.3,39.9,0.354,353362.1,353362.1,24395,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459444541,329908.00
03/31/2016 13:15,2,1.354,ACTIVE,212.61,349.86,59.954,1459444504,"201051344001158","219011344069620",31.27,7.30,0,335.14,374.21,42.9,39.5,0.349,348671.9,348671.9,24638,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459444542,329909.00
03/31/2016 13:15,2,1.352,ACTIVE,213.06,350.77,59.959,1459444504,"201051344000576","219011344069620",31.57,8.00,0,334.54,374.21,43.2,39.8,0.336,354581.1,354581.1,24065,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459444543,329910.00
03/31/2016 13:15,2,1.260,ACTIVE,211.25,347.46,59.970,1459444504,"274151322000087","219011344069620",30.18,11.30,0,333.03,361.59,38.5,35.3,0.252,594243.0,594243.0,17883,0,0,0,L,1151911521,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459444544,329911.00
03/31/2016 13:30,2,1.670,ACTIVE,213.51,354.07,60.002,1459445404,"201051344000645","219011344069620",30.83,9.30,0,335.44,378.12,52.2,48.5,0.411,354232.2,354232.2,24209,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459445406,329912.00
03/31/2016 13:30,2,1.527,ACTIVE,211.48,345.96,60.055,1459445404,"274151322000085","219011344069620",30.20,10.00,0,334.24,362.49,46.8,43.2,0.314,622726.9,622726.9,17828,0,0,0,L,1151911521,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459445407,329913.00
03/31/2016 13:30,2,1.650,ACTIVE,213.06,353.77,59.954,1459445404,"201051344000633","219011344069620",31.43,8.00,0,333.93,378.12,52.6,48.8,0.438,345120.6,345120.6,24659,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459445408,329914.00
03/31/2016 13:30,2,1.668,ACTIVE,213.29,352.87,59.981,1459445404,"201051344000469","219011344069620",31.23,7.30,0,334.24,376.62,52.8,49.0,0.429,346591.2,346591.2,24613,0,0,0,L,1122011218,0,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459445409,329915.00
03/31/2016 13:30,2,1.604,ACTIVE,212.38,352.87,60.002,1459445404,"201051344000646","219011344069620",31.35,7.00,0,333.93,375.71,51.0,47.3,0.420,350455.5,350455.5,29170,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459445410,329916.00
03/31/2016 13:30,2,1.549,ACTIVE,211.03,348.36,60.023,1459445404,"274151322000052","219011344069620",30.93,10.30,0,333.03,363.09,48.5,44.9,0.331,631335.6,631335.6,18043,0,0,0,L,1151911521,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459445411,329917.00
03/31/2016 13:30,2,1.635,ACTIVE,213.06,353.77,59.996,1459445404,"201051344000585","219011344069620",31.43,7.30,0,334.54,376.62,52.0,48.3,0.415,356018.6,356018.6,29180,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459445411,329918.00
03/31/2016 13:30,2,1.586,ACTIVE,212.61,351.37,60.002,1459445404,"201051344001230","219011344069620",31.25,7.30,0,333.03,372.71,50.2,46.5,0.407,354396.1,354396.1,28967,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459445412,329919.00
03/31/2016 13:30,2,1.609,ACTIVE,213.06,353.77,59.901,1459445404,"201051344000582","219011344069620",31.23,7.70,0,335.44,376.92,50.9,47.2,0.402,347879.1,347879.1,29148,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459445413,329920.00
03/31/2016 13:30,2,1.629,ACTIVE,212.38,353.17,59.928,1459445404,"201051344000955","219011344069620",31.55,7.70,0,333.93,376.62,52.1,48.3,0.420,359067.3,359067.3,29085,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459445414,329921.00
03/31/2016 13:30,2,1.033,ACTIVE,211.25,434.02,59.959,1459445404,"274151322000094","219011344069620",40.61,11.30,0,332.43,462.88,42.6,39.2,0.296,506907.6,506907.6,18782,0,0,0,L,1151911521,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459445415,329922.00
03/31/2016 13:30,2,1.648,ACTIVE,213.29,354.67,59.970,1459445404,"201051344000579","219011344069620",31.73,8.50,0,335.74,377.22,53.0,49.2,0.433,360113.1,360113.1,4679,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459445416,329923.00
03/31/2016 13:30,2,1.619,ACTIVE,212.38,354.97,59.949,1459445404,"201051344000890","219011344069620",31.81,7.70,0,333.93,375.71,52.2,48.4,0.402,356425.6,356425.6,29109,0,0,0,L,1122011218,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459445417,329924.00
03/31/2016 13:30,2,1.607,ACTIVE,212.83,354.97,59.981,1459445404,"201051344000438","219011344069620",31.81,7.30,0,334.84,377.82,51.7,48.0,0.420,358538.5,358538.5,29106,0,0,0,L,1122011218,0,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459445418,329925.00
03/31/2016 13:30,2,1.621,ACTIVE,212.83,352.27,59.991,1459445404,"201051344000417","219011344069620",31.41,7.70,0,332.43,374.81,51.6,47.8,0.420,352084.2,352084.2,29260,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459445419,329926.00
03/31/2016 13:30,2,1.523,ACTIVE,211.25,349.56,59.996,1459445404,"274151322000083","219011344069620",30.79,10.30,0,333.33,363.09,47.5,44.0,0.327,625482.6,625482.6,18095,0,0,0,L,1151911521,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459445420,329927.00
03/31/2016 13:30,2,1.605,ACTIVE,212.16,347.46,59.944,1459445404,"274151322000076","219011344069620",31.55,10.00,0,333.63,368.20,51.3,47.6,0.362,665852.2,665852.2,18103,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459445421,329928.00
03/31/2016 13:30,2,1.650,ACTIVE,212.83,352.87,59.970,1459445404,"201051344000868","219011344069620",31.13,7.70,0,333.63,374.21,52.1,48.4,0.420,345652.0,345652.0,24348,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459445422,329929.00
03/31/2016 13:30,2,1.600,ACTIVE,211.03,349.26,59.954,1459445404,"274151322000095","219011344069620",31.25,9.70,0,332.43,365.80,50.6,46.9,0.340,659253.5,659253.5,17995,0,0,0,L,1151911521,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459445423,329930.00
03/31/2016 13:30,2,1.648,ACTIVE,212.83,354.07,59.959,1459445404,"201051344000988","219011344069620",31.13,8.50,0,333.93,378.12,52.0,48.2,0.424,343487.6,343487.6,24629,0,0,0,L,1122011218,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459445423,329931.00
03/31/2016 13:30,2,1.627,ACTIVE,212.61,351.67,59.991,1459445404,"201051344001025","219011344069620",31.25,7.30,0,333.33,376.62,51.6,47.8,0.415,355981.7,355981.7,29160,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459445424,329932.00
03/31/2016 13:30,2,1.639,ACTIVE,213.06,352.57,60.034,1459445404,"201051344000458","219011344069620",31.31,9.70,0,333.93,377.82,52.0,48.2,0.433,353594.3,353594.3,24558,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459445425,329933.00
03/31/2016 13:30,2,1.646,ACTIVE,213.51,354.07,59.959,1459445404,"201051344000853","219011344069620",31.21,8.00,0,336.04,377.82,52.1,48.3,0.424,351933.8,351933.8,24153,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459445426,329934.00
03/31/2016 13:30,2,1.592,ACTIVE,213.06,353.17,59.922,1459445404,"201051344000685","219011344069620",31.41,7.30,0,333.93,376.31,50.7,47.0,0.429,358241.0,358241.0,28980,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459445427,329935.00
03/31/2016 13:30,2,1.576,ACTIVE,213.06,352.57,59.981,1459445404,"201051344000917","219011344069620",31.29,8.50,0,333.93,375.41,50.0,46.3,0.393,355338.3,355338.3,28983,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459445428,329936.00
03/31/2016 13:30,2,1.568,ACTIVE,212.83,351.97,60.012,1459445404,"201051344001145","219011344069620",31.45,7.00,0,334.54,375.41,50.0,46.3,0.402,360597.7,360597.7,28842,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459445429,329937.00
03/31/2016 13:30,2,1.623,ACTIVE,213.06,353.17,60.007,1459445404,"201051344000651","219011344069620",31.19,7.00,0,334.54,374.81,51.3,47.6,0.411,352348.8,352348.8,29210,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459445430,329938.00
03/31/2016 13:30,2,1.477,ACTIVE,210.80,342.95,59.886,1459445404,"274151322000088","219011344069620",30.28,10.00,0,332.73,361.89,45.2,41.7,0.301,606198.1,606198.1,17790,0,0,0,L,1151911521,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459445431,329939.00
03/31/2016 13:30,2,0.992,ACTIVE,211.93,446.95,59.965,1459445404,"274151322000068","219011344069620",42.18,12.30,0,332.73,469.49,41.6,38.3,0.265,507097.4,507097.4,18954,0,0,0,L,1151911521,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459445432,329940.00
03/31/2016 13:30,2,1.592,ACTIVE,212.61,351.97,59.975,1459445404,"201051344001135","219011344069620",31.33,7.30,0,334.24,376.31,50.5,46.8,0.411,348789.4,348789.4,29171,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459445433,329941.00
03/31/2016 13:30,2,1.639,ACTIVE,212.38,355.28,59.981,1459445404,"201051344000594","219011344069620",31.73,7.70,0,332.73,376.31,52.7,48.9,0.420,355950.9,355950.9,24591,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459445434,329942.00
03/31/2016 13:30,2,1.621,ACTIVE,213.06,352.27,60.012,1459445404,"201051344001203","219011344069620",30.89,8.00,0,334.84,375.11,50.7,47.0,0.415,355173.3,355173.3,29164,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459445435,329943.00
03/31/2016 13:30,2,1.496,ACTIVE,211.03,354.07,59.949,1459445404,"274151322000054","219011344069620",30.45,10.70,0,332.73,362.79,46.1,42.6,0.301,619834.3,619834.3,17816,0,0,0,L,1151911521,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459445436,329944.00
03/31/2016 13:30,2,1.643,ACTIVE,213.06,352.27,59.986,1459445404,"201051344000867","219011344069620",30.95,9.00,0,334.24,374.81,51.6,47.8,0.411,344732.2,344732.2,24595,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459445437,329945.00
03/31/2016 13:30,2,1.615,ACTIVE,212.83,352.57,60.002,1459445404,"201051344001093","219011344069620",31.29,8.00,0,333.33,377.22,51.2,47.5,0.389,354066.3,354066.3,29042,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459445438,329946.00
03/31/2016 13:30,2,1.588,ACTIVE,212.83,353.47,59.991,1459445404,"201051344000900","219011344069620",31.21,8.50,0,333.33,375.41,50.2,46.6,0.415,360105.7,360105.7,23994,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459445438,329947.00
03/31/2016 13:30,2,1.600,ACTIVE,213.06,353.47,60.012,1459445404,"201051344000648","219011344069620",31.73,7.70,0,335.14,376.62,51.5,47.8,0.411,352793.5,352793.5,24295,0,0,0,L,1122011218,0,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459445439,329948.00
03/31/2016 13:30,2,1.652,ACTIVE,213.06,353.47,59.996,1459445404,"201051344000569","219011344069620",30.83,8.50,0,335.14,376.31,51.6,47.9,0.424,361524.8,361524.8,23930,0,0,0,L,1122011218,0,121.10,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459445440,329949.00
03/31/2016 13:30,2,1.625,ACTIVE,213.29,352.27,59.986,1459445404,"201051344000983","219011344069620",31.23,9.00,0,334.54,375.71,51.4,47.7,0.433,353373.0,353373.0,24396,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459445441,329950.00
03/31/2016 13:30,2,1.625,ACTIVE,213.51,354.37,59.996,1459445404,"201051344001158","219011344069620",31.01,7.30,0,333.33,377.52,51.1,47.4,0.420,348682.8,348682.8,24639,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459445442,329951.00
03/31/2016 13:30,2,1.627,ACTIVE,213.51,353.77,59.991,1459445404,"201051344000576","219011344069620",31.15,8.50,0,335.14,377.82,51.4,47.7,0.411,354592.0,354592.0,24066,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459445443,329952.00
03/31/2016 13:30,2,1.467,ACTIVE,211.03,350.47,59.944,1459445404,"274151322000087","219011344069620",30.75,12.00,0,333.03,362.19,45.7,42.2,0.305,594252.7,594252.7,17884,0,0,0,L,1151911521,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459445444,329953.00
03/31/2016 13:45,2,1.367,ACTIVE,213.29,349.86,60.012,1459446304,"201051344000645","219011344069620",31.29,9.30,0,336.34,376.01,43.4,39.9,0.336,354242.5,354242.5,24210,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459446305,329954.00
03/31/2016 13:45,2,1.258,ACTIVE,211.48,342.95,59.891,1459446304,"274151322000085","219011344069620",30.51,10.00,0,334.54,362.79,38.9,35.6,0.256,622736.0,622736.0,17829,0,0,0,L,1151911521,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459446306,329955.00
03/31/2016 13:45,2,1.393,ACTIVE,213.06,351.67,59.938,1459446304,"201051344000633","219011344069620",30.99,8.00,0,335.44,376.92,43.8,40.3,0.354,345130.9,345130.9,24660,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459446307,329956.00
03/31/2016 13:45,2,1.389,ACTIVE,213.29,350.47,59.928,1459446304,"201051344000469","219011344069620",31.17,7.00,0,335.14,376.01,43.9,40.4,0.354,346601.6,346601.6,24614,0,0,0,L,1122011218,0,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459446308,329957.00
03/31/2016 13:45,2,1.336,ACTIVE,212.38,350.17,59.975,1459446304,"201051344000646","219011344069620",31.31,6.70,0,334.54,375.41,42.4,39.0,0.345,350465.5,350465.5,29171,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459446309,329958.00
