ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/31/2016 13:45,2,1.305,ACTIVE,211.25,349.56,59.880,1459446304,"274151322000052","219011344069620",30.77,10.00,0,333.63,363.09,40.6,37.3,0.283,631345.1,631345.1,18044,0,0,0,L,1151911521,0,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459446310,329959.00
03/31/2016 13:45,2,1.373,ACTIVE,213.06,350.47,59.981,1459446304,"201051344000585","219011344069620",31.19,7.00,0,334.54,375.71,43.4,39.9,0.340,356028.8,356028.8,29181,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459446311,329960.00
03/31/2016 13:45,2,1.314,ACTIVE,212.61,349.86,59.891,1459446304,"201051344001230","219011344069620",31.49,7.30,0,333.33,374.21,41.9,38.5,0.327,354405.9,354405.9,28968,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459446312,329961.00
03/31/2016 13:45,2,1.359,ACTIVE,213.29,351.37,59.981,1459446304,"201051344000582","219011344069620",30.97,7.30,0,334.54,375.41,42.7,39.3,0.331,347889.0,347889.0,29149,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459446313,329962.00
03/31/2016 13:45,2,1.375,ACTIVE,212.61,349.86,60.018,1459446304,"201051344000955","219011344069620",31.37,7.30,0,333.63,374.51,43.8,40.3,0.349,359077.5,359077.5,29086,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459446314,329963.00
03/31/2016 13:45,2,0.859,ACTIVE,211.48,433.12,59.944,1459446304,"274151322000094","219011344069620",40.63,11.30,0,332.73,462.58,35.7,32.5,0.252,506915.7,506915.7,18783,0,0,0,L,1151911521,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459446314,329964.00
03/31/2016 13:45,2,1.400,ACTIVE,212.83,350.17,59.965,1459446304,"201051344000579","219011344069620",31.45,7.70,0,336.04,376.31,44.6,41.1,0.358,360123.6,360123.6,4680,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459446315,329965.00
03/31/2016 13:45,2,1.381,ACTIVE,212.61,349.86,59.938,1459446304,"201051344000890","219011344069620",31.51,7.70,0,333.93,375.11,44.1,40.6,0.336,356435.9,356435.9,29110,0,0,0,L,1122011218,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459446316,329966.00
03/31/2016 13:45,2,1.369,ACTIVE,212.83,350.77,59.949,1459446304,"201051344000438","219011344069620",31.57,7.00,0,335.14,377.82,43.8,40.4,0.349,358548.7,358548.7,29107,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459446317,329967.00
03/31/2016 13:45,2,1.361,ACTIVE,212.61,351.37,59.886,1459446304,"201051344000417","219011344069620",31.61,7.30,0,334.54,374.21,43.5,40.1,0.345,352094.4,352094.4,29261,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459446318,329968.00
03/31/2016 13:45,2,1.285,ACTIVE,211.48,351.97,59.938,1459446304,"274151322000083","219011344069620",30.83,10.00,0,333.63,363.09,40.1,36.8,0.287,625491.9,625491.9,18096,0,0,0,L,1151911521,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459446319,329969.00
03/31/2016 13:45,2,1.361,ACTIVE,212.16,346.86,59.938,1459446304,"274151322000076","219011344069620",31.37,9.70,0,334.84,368.50,43.3,39.9,0.296,665862.2,665862.2,18104,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459446320,329970.00
03/31/2016 13:45,2,1.391,ACTIVE,212.61,349.86,59.917,1459446304,"201051344000868","219011344069620",31.05,7.70,0,334.84,374.81,43.8,40.4,0.354,345662.3,345662.3,24349,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459446321,329971.00
03/31/2016 13:45,2,1.363,ACTIVE,211.48,342.95,59.954,1459446304,"274151322000095","219011344069620",30.99,9.70,0,333.33,365.80,42.8,39.3,0.287,659263.5,659263.5,17996,0,0,0,L,1151911521,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459446322,329972.00
03/31/2016 13:45,2,1.398,ACTIVE,212.83,352.27,59.991,1459446304,"201051344000988","219011344069620",30.75,8.50,0,334.54,376.31,43.5,40.1,0.362,343497.8,343497.8,24630,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459446323,329973.00
03/31/2016 13:45,2,1.369,ACTIVE,212.61,349.56,59.986,1459446304,"201051344001025","219011344069620",31.45,7.30,0,334.84,374.81,43.7,40.2,0.340,355991.8,355991.8,29161,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459446323,329974.00
03/31/2016 13:45,2,1.389,ACTIVE,212.83,348.96,59.938,1459446304,"201051344000458","219011344069620",31.13,9.70,0,336.04,374.21,43.8,40.4,0.362,353604.6,353604.6,24559,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459446324,329975.00
03/31/2016 13:45,2,1.385,ACTIVE,213.51,351.97,59.938,1459446304,"201051344000853","219011344069620",31.13,8.00,0,336.34,376.92,43.7,40.3,0.345,351944.1,351944.1,24154,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459446325,329976.00
03/31/2016 13:45,2,1.352,ACTIVE,212.83,351.07,59.970,1459446304,"201051344000685","219011344069620",31.35,7.00,0,335.44,375.11,43.0,39.6,0.362,358251.0,358251.0,28981,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459446326,329977.00
03/31/2016 13:45,2,1.322,ACTIVE,212.83,350.17,59.954,1459446304,"201051344000917","219011344069620",31.43,8.50,0,334.54,374.81,42.1,38.8,0.336,355348.1,355348.1,28984,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459446327,329978.00
03/31/2016 13:45,2,1.342,ACTIVE,212.83,349.86,59.959,1459446304,"201051344001145","219011344069620",31.15,6.70,0,334.84,376.92,42.3,38.9,0.336,360607.5,360607.5,28843,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459446328,329979.00
03/31/2016 13:45,2,1.365,ACTIVE,213.06,350.17,59.986,1459446304,"201051344000651","219011344069620",31.33,7.00,0,334.84,374.21,43.4,39.9,0.336,352358.9,352358.9,29211,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459446329,329980.00
03/31/2016 13:45,2,1.240,ACTIVE,210.80,350.47,59.933,1459446304,"274151322000088","219011344069620",30.34,10.00,0,333.33,361.59,38.2,35.0,0.247,606207.0,606207.0,17791,0,0,0,L,1151911521,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459446331,329981.00
03/31/2016 13:45,2,0.863,ACTIVE,212.16,437.93,59.959,1459446304,"274151322000068","219011344069620",41.25,12.30,0,333.33,467.39,36.2,33.0,0.230,507105.6,507105.6,18955,0,0,0,L,1151911521,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459446331,329982.00
03/31/2016 13:45,2,1.344,ACTIVE,212.38,349.56,59.991,1459446304,"201051344001135","219011344069620",31.37,7.30,0,334.24,374.81,42.8,39.3,0.345,348799.4,348799.4,29172,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459446332,329983.00
03/31/2016 13:45,2,1.393,ACTIVE,212.16,350.77,59.981,1459446304,"201051344000594","219011344069620",31.49,7.70,0,333.93,375.41,44.4,41.0,0.345,355961.4,355961.4,24592,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459446333,329984.00
03/31/2016 13:45,2,1.354,ACTIVE,212.83,349.56,59.986,1459446304,"201051344001203","219011344069620",31.25,7.70,0,334.84,375.41,42.9,39.4,0.340,355183.3,355183.3,29165,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459446334,329985.00
03/31/2016 13:45,2,1.266,ACTIVE,211.25,351.07,59.986,1459446304,"274151322000054","219011344069620",30.40,10.30,0,333.63,362.49,39.0,35.7,0.247,619843.3,619843.3,17817,0,0,0,L,1151911521,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459446335,329986.00
03/31/2016 13:45,2,1.375,ACTIVE,212.83,348.96,59.938,1459446304,"201051344000867","219011344069620",31.09,9.00,0,334.84,374.81,43.3,39.9,0.340,344742.4,344742.4,24596,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459446336,329987.00
03/31/2016 13:45,2,1.375,ACTIVE,212.61,349.86,59.907,1459446304,"201051344001093","219011344069620",31.23,7.70,0,333.93,374.81,43.5,40.1,0.331,354076.5,354076.5,29043,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459446337,329988.00
03/31/2016 13:45,2,1.326,ACTIVE,212.38,349.86,59.970,1459446304,"201051344000900","219011344069620",31.15,8.50,0,334.84,374.51,41.9,38.5,0.345,360115.5,360115.5,23995,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459446338,329989.00
03/31/2016 13:45,2,1.381,ACTIVE,212.83,349.26,59.975,1459446304,"201051344000648","219011344069620",31.07,7.70,0,336.04,375.71,43.5,40.1,0.336,352803.8,352803.8,24296,0,0,0,L,1122011218,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459446339,329990.00
03/31/2016 13:45,2,1.383,ACTIVE,212.61,350.17,59.970,1459446304,"201051344000569","219011344069620",31.07,8.50,0,334.84,374.81,43.5,40.1,0.340,361535.1,361535.1,23931,0,0,0,L,1122011218,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459446340,329991.00
03/31/2016 13:45,2,1.369,ACTIVE,212.61,350.47,59.954,1459446304,"201051344000983","219011344069620",31.07,8.50,0,335.14,376.01,43.1,39.7,0.354,353383.2,353383.2,24397,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459446341,329992.00
03/31/2016 13:45,2,1.373,ACTIVE,213.06,350.77,59.944,1459446304,"201051344001158","219011344069620",30.73,7.30,0,335.44,375.71,42.8,39.4,0.349,348692.9,348692.9,24640,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459446342,329993.00
03/31/2016 13:45,2,1.369,ACTIVE,213.29,351.37,59.917,1459446304,"201051344000576","219011344069620",31.03,8.50,0,335.14,376.62,43.1,39.7,0.340,354602.2,354602.2,24067,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459446342,329994.00
03/31/2016 13:45,2,1.242,ACTIVE,211.48,347.76,59.933,1459446304,"274151322000087","219011344069620",30.53,11.70,0,333.33,361.89,38.4,35.2,0.252,594261.7,594261.7,17885,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459446343,329995.00
03/31/2016 14:00,2,1.361,ACTIVE,213.29,350.17,59.986,1459447204,"201051344000645","219011344069620",30.97,9.30,0,335.14,372.41,42.8,39.4,0.331,354252.2,354252.2,24211,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459447205,329996.00
03/31/2016 14:00,2,1.236,ACTIVE,211.70,342.65,59.986,1459447204,"274151322000085","219011344069620",30.38,9.70,0,334.54,360.99,38.0,34.8,0.252,622744.5,622744.5,17830,0,0,0,L,1151911521,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459447206,329997.00
03/31/2016 14:00,2,1.357,ACTIVE,213.51,351.67,59.944,1459447204,"201051344000633","219011344069620",31.33,7.70,0,334.84,373.01,43.1,39.7,0.345,345140.6,345140.6,24661,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459447207,329998.00
03/31/2016 14:00,2,1.363,ACTIVE,213.51,350.77,59.933,1459447204,"201051344000469","219011344069620",31.27,7.00,0,335.14,373.01,43.2,39.8,0.345,346611.4,346611.4,24615,0,0,0,L,1122011218,0,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459447208,329999.00
03/31/2016 14:00,2,1.318,ACTIVE,212.83,350.77,59.954,1459447204,"201051344000646","219011344069620",31.19,7.00,0,333.03,371.51,41.7,38.3,0.331,350474.9,350474.9,29172,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459447209,330000.00
03/31/2016 14:00,2,1.266,ACTIVE,211.25,343.55,59.965,1459447204,"274151322000052","219011344069620",30.81,9.70,0,333.33,361.89,39.5,36.2,0.278,631354.0,631354.0,18045,0,0,0,L,1151911521,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459447210,330001.00
03/31/2016 14:00,2,1.344,ACTIVE,213.29,351.07,59.991,1459447204,"201051344000585","219011344069620",31.25,7.30,0,334.54,372.71,42.5,39.1,0.336,356038.4,356038.4,29182,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459447211,330002.00
03/31/2016 14:00,2,1.307,ACTIVE,212.61,348.06,59.996,1459447204,"201051344001230","219011344069620",31.01,7.30,0,334.24,369.70,41.0,37.7,0.318,354415.2,354415.2,28969,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459447212,330003.00
03/31/2016 14:00,2,1.314,ACTIVE,213.74,351.37,59.986,1459447204,"201051344000582","219011344069620",31.23,7.70,0,335.44,371.81,41.6,38.2,0.323,347898.5,347898.5,29150,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459447213,330004.00
03/31/2016 14:00,2,1.342,ACTIVE,212.61,349.86,59.996,1459447204,"201051344000955","219011344069620",31.41,7.30,0,333.93,372.71,42.8,39.4,0.340,359087.3,359087.3,29087,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459447214,330005.00
03/31/2016 14:00,2,0.842,ACTIVE,211.70,429.52,59.954,1459447204,"274151322000094","219011344069620",40.35,11.30,0,332.73,461.38,34.3,31.1,0.234,506923.4,506923.4,18784,0,0,0,L,1151911521,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459447215,330006.00
03/31/2016 14:00,2,1.383,ACTIVE,213.29,350.47,59.938,1459447204,"201051344000579","219011344069620",31.13,7.70,0,335.14,375.41,43.6,40.2,0.349,360133.5,360133.5,4681,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459447216,330007.00
03/31/2016 14:00,2,1.350,ACTIVE,212.83,350.47,59.991,1459447204,"201051344000890","219011344069620",31.43,7.70,0,333.93,373.61,43.0,39.6,0.331,356445.7,356445.7,29111,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459447217,330008.00
03/31/2016 14:00,2,1.338,ACTIVE,213.06,350.77,59.912,1459447204,"201051344000438","219011344069620",31.53,7.00,0,334.84,373.91,42.8,39.3,0.336,358558.4,358558.4,29108,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459447218,330009.00
03/31/2016 14:00,2,1.344,ACTIVE,212.83,350.47,59.991,1459447204,"201051344000417","219011344069620",31.25,7.30,0,334.54,370.90,42.5,39.1,0.340,352104.1,352104.1,29262,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459447219,330010.00
03/31/2016 14:00,2,1.246,ACTIVE,211.48,347.76,59.949,1459447204,"274151322000083","219011344069620",30.79,10.00,0,334.54,361.29,38.8,35.6,0.274,625500.7,625500.7,18097,0,0,0,L,1151911521,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459447220,330011.00
03/31/2016 14:00,2,1.316,ACTIVE,212.16,349.26,59.959,1459447204,"274151322000076","219011344069620",31.41,9.70,0,334.54,366.10,41.9,38.5,0.292,665871.8,665871.8,18105,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459447220,330012.00
03/31/2016 14:00,2,1.371,ACTIVE,212.83,348.66,60.012,1459447204,"201051344000868","219011344069620",30.81,7.70,0,333.63,371.21,42.8,39.3,0.331,345672.0,345672.0,24350,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459447221,330013.00
03/31/2016 14:00,2,1.318,ACTIVE,211.48,347.46,59.965,1459447204,"274151322000095","219011344069620",30.93,9.30,0,333.33,364.59,41.3,38.0,0.274,659272.9,659272.9,17997,0,0,0,L,1151911521,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459447222,330014.00
03/31/2016 14:00,2,1.346,ACTIVE,213.06,351.37,59.975,1459447204,"201051344000988","219011344069620",31.21,8.00,0,334.84,373.61,42.6,39.2,0.345,343507.5,343507.5,24631,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459447223,330015.00
03/31/2016 14:00,2,1.340,ACTIVE,212.83,349.26,60.002,1459447204,"201051344001025","219011344069620",31.35,7.00,0,333.93,371.81,42.5,39.1,0.327,356001.5,356001.5,29162,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459447224,330016.00
03/31/2016 14:00,2,1.357,ACTIVE,213.06,349.26,59.970,1459447204,"201051344000458","219011344069620",31.17,9.30,0,334.84,371.81,42.9,39.5,0.349,353614.3,353614.3,24560,0,0,0,L,1122011218,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459447225,330017.00
03/31/2016 14:00,2,1.363,ACTIVE,213.74,351.67,59.986,1459447204,"201051344000853","219011344069620",31.03,8.00,0,336.94,374.21,42.9,39.4,0.336,351953.9,351953.9,24155,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459447226,330018.00
03/31/2016 14:00,2,1.322,ACTIVE,213.06,350.77,59.991,1459447204,"201051344000685","219011344069620",31.21,7.00,0,333.93,371.81,41.9,38.5,0.349,358260.5,358260.5,28982,0,0,0,L,1122011218,0,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459447227,330019.00
03/31/2016 14:00,2,1.311,ACTIVE,213.29,350.47,59.986,1459447204,"201051344000917","219011344069620",30.97,8.50,0,334.54,372.41,41.1,37.8,0.327,355357.4,355357.4,28985,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459447228,330020.00
03/31/2016 14:00,2,1.301,ACTIVE,213.06,350.17,59.981,1459447204,"201051344001145","219011344069620",31.29,6.70,0,333.33,373.01,41.2,37.9,0.323,360616.9,360616.9,28844,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459447229,330021.00
03/31/2016 14:00,2,1.332,ACTIVE,213.29,350.47,60.002,1459447204,"201051344000651","219011344069620",31.35,7.00,0,334.84,371.51,42.3,38.9,0.331,352368.5,352368.5,29212,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459447229,330022.00
03/31/2016 14:00,2,1.211,ACTIVE,210.80,347.16,59.970,1459447204,"274151322000088","219011344069620",30.24,9.70,0,333.63,360.08,37.0,33.8,0.252,606215.3,606215.3,17792,0,0,0,L,1151911521,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459447230,330023.00
03/31/2016 14:00,2,0.859,ACTIVE,212.38,424.71,59.954,1459447204,"274151322000068","219011344069620",39.68,12.30,0,332.43,468.89,34.7,31.6,0.225,507113.4,507113.4,18956,0,0,0,L,1151911521,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459447231,330024.00
03/31/2016 14:00,2,1.322,ACTIVE,212.61,349.56,59.959,1459447204,"201051344001135","219011344069620",31.11,7.00,0,333.63,371.81,41.7,38.3,0.331,348808.9,348808.9,29173,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459447232,330025.00
03/31/2016 14:00,2,1.361,ACTIVE,212.38,351.07,59.954,1459447204,"201051344000594","219011344069620",31.53,7.70,0,333.63,372.41,43.5,40.0,0.345,355971.3,355971.3,24593,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459447233,330026.00
03/31/2016 14:00,2,1.312,ACTIVE,213.06,349.86,59.959,1459447204,"201051344001203","219011344069620",31.45,8.00,0,335.14,373.01,41.8,38.4,0.331,355192.8,355192.8,29166,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459447234,330027.00
03/31/2016 14:00,2,1.240,ACTIVE,211.25,346.56,59.954,1459447204,"274151322000054","219011344069620",30.20,10.30,0,333.93,360.99,37.9,34.7,0.247,619851.9,619851.9,17818,0,0,0,L,1151911521,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459447235,330028.00
03/31/2016 14:00,2,1.354,ACTIVE,213.06,348.96,59.965,1459447204,"201051344000867","219011344069620",31.07,9.00,0,334.24,372.11,42.6,39.2,0.331,344752.1,344752.1,24597,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459447236,330029.00
03/31/2016 14:00,2,1.350,ACTIVE,213.06,350.47,59.959,1459447204,"201051344001093","219011344069620",31.23,8.00,0,334.54,371.81,42.8,39.3,0.314,354086.2,354086.2,29044,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459447237,330030.00
03/31/2016 14:00,2,1.311,ACTIVE,213.06,349.86,59.981,1459447204,"201051344000900","219011344069620",31.01,8.00,0,334.54,371.81,41.2,37.8,0.340,360124.9,360124.9,23996,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459447238,330031.00
03/31/2016 14:00,2,1.357,ACTIVE,213.29,350.17,59.981,1459447204,"201051344000648","219011344069620",31.09,7.70,0,334.84,372.41,42.8,39.4,0.336,352813.5,352813.5,24297,0,0,0,L,1122011218,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459447239,330032.00
03/31/2016 14:00,2,1.363,ACTIVE,213.06,350.47,60.002,1459447204,"201051344000569","219011344069620",30.93,8.50,0,333.93,372.11,42.8,39.3,0.340,361544.8,361544.8,23932,0,0,0,L,1122011218,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459447240,330033.00
03/31/2016 14:00,2,1.342,ACTIVE,213.06,350.77,59.959,1459447204,"201051344000983","219011344069620",31.21,8.50,0,333.63,372.11,42.4,39.0,0.345,353392.8,353392.8,24398,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459447241,330034.00
03/31/2016 14:00,2,1.350,ACTIVE,213.29,350.47,59.949,1459447204,"201051344001158","219011344069620",30.79,7.30,0,334.24,372.41,42.1,38.7,0.349,348702.4,348702.4,24641,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459447242,330035.00
03/31/2016 14:00,2,1.342,ACTIVE,213.51,350.77,59.949,1459447204,"201051344000576","219011344069620",31.27,8.50,0,335.74,373.01,42.6,39.2,0.327,354611.9,354611.9,24068,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459447243,330036.00
03/31/2016 14:00,2,1.240,ACTIVE,211.48,348.96,59.981,1459447204,"274151322000087","219011344069620",30.00,12.00,0,333.33,360.69,37.7,34.5,0.247,594270.2,594270.2,17886,0,0,0,L,1151911521,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459447244,330037.00
03/31/2016 14:15,2,1.102,ACTIVE,213.06,347.16,59.986,1459448104,"201051344000645","219011344069620",30.73,9.30,0,334.84,369.70,34.3,31.2,0.265,354260.7,354260.7,24212,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459448105,330038.00
03/31/2016 14:15,2,0.988,ACTIVE,211.48,344.76,59.959,1459448104,"274151322000085","219011344069620",30.18,9.70,0,334.24,357.98,30.2,27.2,0.199,622752.1,622752.1,17831,0,0,0,L,1151911521,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459448106,330039.00
03/31/2016 14:15,2,1.096,ACTIVE,213.06,348.36,59.944,1459448104,"201051344000633","219011344069620",31.27,7.30,0,335.14,370.60,34.7,31.6,0.278,345149.3,345149.3,24662,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459448107,330040.00
03/31/2016 14:15,2,1.102,ACTIVE,212.83,347.16,59.959,1459448104,"201051344000469","219011344069620",31.21,7.00,0,334.24,370.00,34.9,31.8,0.270,346620.1,346620.1,24616,0,0,0,L,1122011218,0,120.88,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459448108,330041.00
03/31/2016 14:15,2,1.066,ACTIVE,212.61,348.06,59.986,1459448104,"201051344000646","219011344069620",30.91,6.30,0,333.93,369.10,33.4,30.3,0.265,350483.3,350483.3,29173,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459448109,330042.00
03/31/2016 14:15,2,1.029,ACTIVE,211.03,343.25,59.944,1459448104,"274151322000052","219011344069620",30.20,9.30,0,333.33,358.88,31.4,28.4,0.208,631361.9,631361.9,18046,0,0,0,L,1151911521,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459448110,330043.00
03/31/2016 14:15,2,1.086,ACTIVE,212.83,348.36,59.986,1459448104,"201051344000585","219011344069620",31.03,6.70,0,335.44,370.00,34.1,31.0,0.261,356047.0,356047.0,29183,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459448111,330044.00
03/31/2016 14:15,2,1.041,ACTIVE,212.61,347.16,59.986,1459448104,"201051344001230","219011344069620",30.97,7.00,0,333.63,368.20,32.7,29.6,0.247,354423.4,354423.4,28970,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459448112,330045.00
03/31/2016 14:15,2,1.059,ACTIVE,213.29,348.66,59.959,1459448104,"201051344000582","219011344069620",31.13,7.30,0,335.74,368.80,33.4,30.3,0.256,347906.9,347906.9,29151,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459448113,330046.00
03/31/2016 14:15,2,1.084,ACTIVE,212.16,347.16,60.012,1459448104,"201051344000955","219011344069620",31.33,7.00,0,334.24,368.50,34.5,31.3,0.261,359095.9,359095.9,29088,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459448114,330047.00
03/31/2016 14:15,2,0.656,ACTIVE,211.03,431.32,59.954,1459448104,"274151322000094","219011344069620",40.55,11.00,0,332.43,462.88,27.2,24.3,0.186,506930.1,506930.1,18785,0,0,0,L,1151911521,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459448115,330048.00
03/31/2016 14:15,2,1.105,ACTIVE,212.83,347.16,59.922,1459448104,"201051344000579","219011344069620",31.37,7.70,0,334.84,372.11,35.2,32.0,0.270,360142.3,360142.3,4682,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459448116,330049.00
03/31/2016 14:15,2,1.094,ACTIVE,212.38,347.16,59.986,1459448104,"201051344000890","219011344069620",31.17,7.30,0,334.84,368.80,34.6,31.5,0.261,356454.3,356454.3,29112,0,0,0,L,1122011218,0,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459448117,330050.00
03/31/2016 14:15,2,1.076,ACTIVE,212.83,347.76,59.996,1459448104,"201051344000438","219011344069620",31.49,6.70,0,336.04,370.60,34.4,31.2,0.256,358567.0,358567.0,29109,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459448117,330051.00
03/31/2016 14:15,2,1.078,ACTIVE,212.83,347.76,59.996,1459448104,"201051344000417","219011344069620",31.41,7.00,0,333.03,368.20,34.3,31.2,0.252,352112.7,352112.7,29263,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459448118,330052.00
03/31/2016 14:15,2,0.990,ACTIVE,211.48,341.45,59.949,1459448104,"274151322000083","219011344069620",30.49,9.70,0,333.93,358.58,30.6,27.6,0.199,625508.4,625508.4,18098,0,0,0,L,1151911521,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459448119,330053.00
03/31/2016 14:15,2,1.049,ACTIVE,212.16,344.76,59.922,1459448104,"274151322000076","219011344069620",31.03,9.30,0,334.24,361.59,33.0,29.9,0.221,665880.1,665880.1,18106,0,0,0,L,1151911521,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459448120,330054.00
03/31/2016 14:15,2,1.092,ACTIVE,212.61,347.16,59.944,1459448104,"201051344000868","219011344069620",30.91,7.30,0,334.54,368.80,34.2,31.1,0.261,345680.6,345680.6,24351,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459448121,330055.00
03/31/2016 14:15,2,1.025,ACTIVE,211.48,343.85,59.959,1459448104,"274151322000095","219011344069620",31.17,9.30,0,332.73,359.48,32.3,29.3,0.212,659281.1,659281.1,17998,0,0,0,L,1151911521,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459448122,330056.00
03/31/2016 14:15,2,1.074,ACTIVE,212.61,348.06,59.959,1459448104,"201051344000988","219011344069620",31.15,7.70,0,334.84,370.00,33.9,30.8,0.265,343516.0,343516.0,24632,0,0,0,L,1122011218,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459448123,330057.00
03/31/2016 14:15,2,1.072,ACTIVE,212.61,347.16,59.928,1459448104,"201051344001025","219011344069620",31.13,7.00,0,335.14,369.10,33.9,30.7,0.256,356010.1,356010.1,29163,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459448124,330058.00
03/31/2016 14:15,2,1.098,ACTIVE,212.61,346.26,59.975,1459448104,"201051344000458","219011344069620",30.79,9.30,0,334.54,369.40,34.3,31.1,0.274,353622.9,353622.9,24561,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459448125,330059.00
03/31/2016 14:15,2,1.090,ACTIVE,213.29,348.06,59.981,1459448104,"201051344000853","219011344069620",30.91,7.70,0,336.34,370.60,34.1,31.0,0.270,351962.5,351962.5,24156,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459448126,330060.00
03/31/2016 14:15,2,1.055,ACTIVE,213.06,348.06,59.970,1459448104,"201051344000685","219011344069620",31.09,6.70,0,335.14,368.80,33.2,30.2,0.270,358268.9,358268.9,28983,0,0,0,L,1122011218,0,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459448127,330061.00
03/31/2016 14:15,2,1.035,ACTIVE,213.06,349.26,60.039,1459448104,"201051344000917","219011344069620",30.97,8.00,0,335.44,369.10,32.5,29.5,0.247,355365.6,355365.6,28986,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459448128,330062.00
03/31/2016 14:15,2,1.027,ACTIVE,212.38,347.46,59.986,1459448104,"201051344001145","219011344069620",31.13,6.70,0,336.04,368.50,32.4,29.4,0.261,360625.1,360625.1,28845,0,0,0,L,1122011218,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459448129,330063.00
03/31/2016 14:15,2,1.061,ACTIVE,212.83,348.06,60.002,1459448104,"201051344000651","219011344069620",31.23,6.70,0,335.74,368.80,33.6,30.5,0.261,352377.0,352377.0,29213,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459448129,330064.00
03/31/2016 14:15,2,0.955,ACTIVE,211.03,346.56,60.002,1459448104,"274151322000088","219011344069620",29.72,9.30,0,333.03,357.38,28.8,25.8,0.181,606222.6,606222.6,17793,0,0,0,L,1151911521,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459448130,330065.00
03/31/2016 14:15,2,0.676,ACTIVE,211.93,422.60,59.965,1459448104,"274151322000068","219011344069620",39.76,12.00,0,332.43,459.57,27.2,24.4,0.172,507120.3,507120.3,18957,0,0,0,L,1151911521,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459448131,330066.00
03/31/2016 14:15,2,1.053,ACTIVE,212.38,345.96,60.002,1459448104,"201051344001135","219011344069620",31.11,7.00,0,334.54,368.20,33.2,30.1,0.256,348817.2,348817.2,29174,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459448132,330067.00
03/31/2016 14:15,2,1.113,ACTIVE,212.16,345.96,59.954,1459448104,"201051344000594","219011344069620",30.69,7.30,0,333.03,369.70,34.6,31.5,0.265,355980.0,355980.0,24594,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459448133,330068.00
03/31/2016 14:15,2,1.049,ACTIVE,212.83,347.16,59.928,1459448104,"201051344001203","219011344069620",31.15,7.70,0,335.74,369.10,33.1,30.0,0.256,355201.2,355201.2,29167,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459448134,330069.00
03/31/2016 14:15,2,0.965,ACTIVE,211.03,341.75,59.949,1459448104,"274151322000054","219011344069620",30.42,10.00,0,333.03,357.98,29.7,26.8,0.199,619859.4,619859.4,17819,0,0,0,L,1151911521,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459448135,330070.00
03/31/2016 14:15,2,1.066,ACTIVE,212.61,345.66,59.991,1459448104,"201051344000867","219011344069620",31.21,8.50,0,333.33,368.50,33.8,30.7,0.256,344760.6,344760.6,24598,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459448136,330071.00
03/31/2016 14:15,2,1.082,ACTIVE,212.61,348.06,60.023,1459448104,"201051344001093","219011344069620",30.89,7.70,0,334.84,368.80,33.9,30.8,0.239,354094.7,354094.7,29045,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459448137,330072.00
03/31/2016 14:15,2,1.035,ACTIVE,212.38,346.86,60.028,1459448104,"201051344000900","219011344069620",30.83,8.00,0,334.54,369.10,32.4,29.3,0.261,360133.0,360133.0,23997,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459448138,330073.00
03/31/2016 14:15,2,1.086,ACTIVE,212.83,346.86,59.959,1459448104,"201051344000648","219011344069620",31.03,7.30,0,334.54,369.10,34.1,31.0,0.256,352822.1,352822.1,24298,0,0,0,L,1122011218,0,120.88,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459448139,330074.00
03/31/2016 14:15,2,1.078,ACTIVE,212.83,347.16,59.928,1459448104,"201051344000569","219011344069620",31.23,8.00,0,335.14,369.70,34.1,31.0,0.270,361553.4,361553.4,23933,0,0,0,L,1122011218,0,120.88,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459448140,330075.00
03/31/2016 14:15,2,1.070,ACTIVE,212.83,346.56,59.938,1459448104,"201051344000983","219011344069620",31.11,8.00,0,335.14,369.10,33.8,30.7,0.270,353401.3,353401.3,24399,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459448141,330076.00
03/31/2016 14:15,2,1.074,ACTIVE,212.61,346.86,59.970,1459448104,"201051344001158","219011344069620",30.55,7.00,0,335.14,369.10,33.3,30.2,0.265,348710.9,348710.9,24642,0,0,0,L,1122011218,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459448142,330077.00
03/31/2016 14:15,2,1.082,ACTIVE,213.06,348.36,59.986,1459448104,"201051344000576","219011344069620",30.81,8.00,0,335.14,369.40,33.8,30.7,0.252,354620.3,354620.3,24069,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459448143,330078.00
03/31/2016 14:15,2,0.965,ACTIVE,211.25,347.46,59.938,1459448104,"274151322000087","219011344069620",30.16,11.70,0,333.63,357.68,29.5,26.5,0.181,594277.6,594277.6,17887,0,0,0,L,1151911521,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459448144,330079.00
03/31/2016 14:30,2,1.348,ACTIVE,213.29,350.47,59.938,1459449004,"201051344000645","219011344069620",31.23,9.00,0,335.14,367.90,42.6,39.2,0.336,354269.5,354269.5,24213,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449005,330080.00
03/31/2016 14:30,2,1.230,ACTIVE,211.48,347.76,59.917,1459449004,"274151322000085","219011344069620",30.43,9.70,0,333.93,357.08,37.9,34.6,0.252,622759.8,622759.8,17832,0,0,0,L,1151911521,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449006,330081.00
03/31/2016 14:30,2,1.371,ACTIVE,213.29,351.07,59.991,1459449004,"201051344000633","219011344069620",30.87,7.30,0,333.93,369.10,42.9,39.5,0.340,345158.2,345158.2,24663,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449007,330082.00
03/31/2016 14:30,2,1.365,ACTIVE,213.29,350.17,59.944,1459449004,"201051344000469","219011344069620",31.15,6.70,0,333.63,368.80,43.1,39.7,0.349,346629.0,346629.0,24617,0,0,0,L,1122011218,0,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449008,330083.00
03/31/2016 14:30,2,1.324,ACTIVE,212.38,349.56,59.917,1459449004,"201051344000646","219011344069620",30.85,6.30,0,334.84,367.00,41.5,38.1,0.340,350491.8,350491.8,29174,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449009,330084.00
03/31/2016 14:30,2,1.262,ACTIVE,211.03,344.45,60.002,1459449004,"274151322000052","219011344069620",30.79,9.70,0,333.33,358.28,39.3,36.0,0.270,631370.0,631370.0,18047,0,0,0,L,1151911521,0,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449010,330085.00
03/31/2016 14:30,2,1.350,ACTIVE,212.83,349.56,60.012,1459449004,"201051344000585","219011344069620",30.91,7.00,0,335.14,368.50,42.3,38.9,0.331,356055.7,356055.7,29184,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449011,330086.00
03/31/2016 14:30,2,1.287,ACTIVE,212.38,348.36,59.986,1459449004,"201051344001230","219011344069620",31.25,7.00,0,334.54,366.10,40.8,37.5,0.318,354431.7,354431.7,28971,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449012,330087.00
03/31/2016 14:30,2,1.311,ACTIVE,213.29,350.47,59.996,1459449004,"201051344000582","219011344069620",31.23,7.00,0,335.74,368.50,41.5,38.1,0.314,347915.5,347915.5,29152,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449013,330088.00
03/31/2016 14:30,2,1.338,ACTIVE,212.38,348.66,60.007,1459449004,"201051344000955","219011344069620",31.35,7.00,0,333.33,368.50,42.5,39.1,0.331,359104.7,359104.7,29089,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449014,330089.00
03/31/2016 14:30,2,0.797,ACTIVE,211.03,445.75,59.991,1459449004,"274151322000094","219011344069620",41.63,10.70,0,332.13,459.87,33.6,30.5,0.234,506937.0,506937.0,18786,0,0,0,L,1151911521,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449015,330090.00
03/31/2016 14:30,2,1.357,ACTIVE,212.83,350.77,60.028,1459449004,"201051344000579","219011344069620",31.55,7.70,0,334.24,369.10,43.4,39.9,0.354,360151.3,360151.3,4683,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449015,330091.00
03/31/2016 14:30,2,1.357,ACTIVE,212.38,348.66,59.996,1459449004,"201051344000890","219011344069620",31.01,7.00,0,334.54,369.40,42.7,39.3,0.323,356463.2,356463.2,29113,0,0,0,L,1122011218,0,122.01,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449016,330092.00
03/31/2016 14:30,2,1.334,ACTIVE,212.83,349.86,60.002,1459449004,"201051344000438","219011344069620",31.47,7.00,0,335.44,371.21,42.5,39.1,0.340,358575.9,358575.9,29110,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449017,330093.00
03/31/2016 14:30,2,1.348,ACTIVE,212.83,350.47,60.012,1459449004,"201051344000417","219011344069620",31.03,7.30,0,335.14,366.70,42.3,38.9,0.331,352121.5,352121.5,29264,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449018,330094.00
03/31/2016 14:30,2,1.236,ACTIVE,211.48,347.76,59.986,1459449004,"274151322000083","219011344069620",30.79,9.70,0,333.63,357.68,38.5,35.3,0.261,625516.3,625516.3,18099,0,0,0,L,1151911521,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449019,330095.00
03/31/2016 14:30,2,1.309,ACTIVE,211.70,347.76,59.991,1459449004,"274151322000076","219011344069620",31.35,9.30,0,333.93,363.39,41.5,38.2,0.283,665888.7,665888.7,18107,0,0,0,L,1151911521,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449020,330096.00
03/31/2016 14:30,2,1.359,ACTIVE,212.83,348.96,60.002,1459449004,"201051344000868","219011344069620",30.87,7.70,0,333.93,367.30,42.5,39.1,0.336,345689.5,345689.5,24352,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449021,330097.00
03/31/2016 14:30,2,1.301,ACTIVE,211.25,348.66,59.981,1459449004,"274151322000095","219011344069620",31.05,9.30,0,333.63,361.29,40.9,37.5,0.270,659289.5,659289.5,17999,0,0,0,L,1151911521,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449022,330098.00
03/31/2016 14:30,2,1.355,ACTIVE,213.06,351.67,59.991,1459449004,"201051344000988","219011344069620",30.81,7.70,0,333.33,369.40,42.3,38.9,0.345,343524.9,343524.9,24633,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449023,330099.00
03/31/2016 14:30,2,1.332,ACTIVE,212.61,349.26,60.007,1459449004,"201051344001025","219011344069620",31.21,7.00,0,334.54,368.20,42.1,38.7,0.331,356018.9,356018.9,29164,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449024,330100.00
03/31/2016 14:30,2,1.350,ACTIVE,213.06,349.56,59.938,1459449004,"201051344000458","219011344069620",31.09,9.30,0,333.93,367.30,42.5,39.1,0.349,353631.8,353631.8,24562,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449025,330101.00
03/31/2016 14:30,2,1.340,ACTIVE,213.74,350.77,60.018,1459449004,"201051344000853","219011344069620",31.27,7.70,0,334.84,368.80,42.5,39.1,0.345,351971.4,351971.4,24157,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449026,330102.00
