ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/31/2016 14:30,2,1.295,ACTIVE,212.83,350.47,59.965,1459449004,"201051344000685","219011344069620",31.53,6.70,0,334.54,368.50,41.4,38.0,0.340,358277.5,358277.5,28984,0,0,0,L,1122011218,0,122.68,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449026,330103.00
03/31/2016 14:30,2,1.271,ACTIVE,213.06,350.17,60.012,1459449004,"201051344000917","219011344069620",31.43,8.00,0,333.93,369.10,40.5,37.2,0.318,355374.1,355374.1,28987,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449027,330104.00
03/31/2016 14:30,2,1.277,ACTIVE,212.83,350.17,60.018,1459449004,"201051344001145","219011344069620",31.39,6.30,0,334.54,367.90,40.6,37.3,0.323,360633.6,360633.6,28846,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449028,330105.00
03/31/2016 14:30,2,1.312,ACTIVE,212.83,349.56,59.996,1459449004,"201051344000651","219011344069620",31.37,6.70,0,334.84,367.60,41.8,38.4,0.327,352385.7,352385.7,29214,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449029,330106.00
03/31/2016 14:30,2,1.182,ACTIVE,211.03,349.26,59.975,1459449004,"274151322000088","219011344069620",30.38,9.30,0,333.03,356.48,36.4,33.2,0.243,606230.1,606230.1,17794,0,0,0,L,1151911521,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449030,330107.00
03/31/2016 14:30,2,0.830,ACTIVE,212.16,432.52,60.002,1459449004,"274151322000068","219011344069620",40.89,12.00,0,332.13,462.28,34.4,31.3,0.225,507127.3,507127.3,18958,0,0,0,L,1151911521,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449031,330108.00
03/31/2016 14:30,2,1.287,ACTIVE,212.61,349.86,60.023,1459449004,"201051344001135","219011344069620",31.53,7.00,0,334.54,368.50,41.1,37.8,0.323,348825.8,348825.8,29175,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449032,330109.00
03/31/2016 14:30,2,1.359,ACTIVE,212.61,349.26,59.954,1459449004,"201051344000594","219011344069620",31.23,7.30,0,332.13,370.30,43.0,39.6,0.331,355989.1,355989.1,24595,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449033,330110.00
03/31/2016 14:30,2,1.324,ACTIVE,213.06,349.86,60.023,1459449004,"201051344001203","219011344069620",30.65,7.30,0,334.24,368.80,41.1,37.8,0.327,355209.8,355209.8,29168,0,0,0,L,1122011218,0,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449035,330111.00
03/31/2016 14:30,2,1.209,ACTIVE,211.48,349.26,60.012,1459449004,"274151322000054","219011344069620",30.55,10.00,0,333.63,357.38,37.4,34.2,0.247,619867.2,619867.2,17820,0,0,0,L,1151911521,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449035,330112.00
03/31/2016 14:30,2,1.332,ACTIVE,213.29,348.66,59.981,1459449004,"201051344000867","219011344069620",31.09,8.50,0,332.73,367.60,42.0,38.6,0.331,344769.4,344769.4,24599,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449036,330113.00
03/31/2016 14:30,2,1.324,ACTIVE,213.06,350.47,60.023,1459449004,"201051344001093","219011344069620",31.23,7.70,0,334.84,367.60,41.9,38.5,0.318,354103.6,354103.6,29046,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449037,330114.00
03/31/2016 14:30,2,1.283,ACTIVE,213.06,349.86,59.991,1459449004,"201051344000900","219011344069620",31.19,8.00,0,334.24,367.90,40.6,37.3,0.336,360141.6,360141.6,23998,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449038,330115.00
03/31/2016 14:30,2,1.344,ACTIVE,213.29,349.26,60.007,1459449004,"201051344000648","219011344069620",30.91,7.30,0,334.54,367.90,42.1,38.7,0.331,352831.0,352831.0,24299,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449039,330116.00
03/31/2016 14:30,2,1.338,ACTIVE,213.29,349.56,59.991,1459449004,"201051344000569","219011344069620",31.13,8.00,0,334.24,369.70,42.2,38.8,0.331,361562.3,361562.3,23934,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449040,330117.00
03/31/2016 14:30,2,1.328,ACTIVE,213.29,349.26,60.002,1459449004,"201051344000983","219011344069620",31.13,8.00,0,333.63,370.60,41.9,38.5,0.345,353410.2,353410.2,24400,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449041,330118.00
03/31/2016 14:30,2,1.324,ACTIVE,213.29,349.86,59.996,1459449004,"201051344001158","219011344069620",30.93,7.00,0,334.24,367.90,41.5,38.1,0.345,348719.6,348719.6,24643,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449042,330119.00
03/31/2016 14:30,2,1.322,ACTIVE,213.74,351.67,60.018,1459449004,"201051344000576","219011344069620",31.27,8.00,0,334.54,368.20,41.9,38.5,0.323,354629.2,354629.2,24070,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449043,330120.00
03/31/2016 14:30,2,1.205,ACTIVE,211.48,343.25,59.944,1459449004,"274151322000087","219011344069620",30.32,11.70,0,333.33,357.08,37.0,33.8,0.239,594285.3,594285.3,17888,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449044,330121.00
03/31/2016 14:45,2,1.527,ACTIVE,213.74,354.37,59.970,1459449905,"201051344000645","219011344069620",31.77,9.00,0,335.14,376.01,49.2,45.5,0.393,354280.7,354280.7,24214,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449907,330122.00
03/31/2016 14:45,2,1.441,ACTIVE,211.70,352.27,59.970,1459449905,"274151322000085","219011344069620",30.53,9.30,0,333.63,363.39,44.6,41.1,0.296,622769.7,622769.7,17833,0,0,0,L,1151911521,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449908,330123.00
03/31/2016 14:45,2,1.549,ACTIVE,213.51,353.77,59.991,1459449905,"201051344000633","219011344069620",31.57,7.30,0,334.54,377.52,49.6,46.0,0.407,345169.4,345169.4,24664,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449909,330124.00
03/31/2016 14:45,2,1.576,ACTIVE,213.29,353.17,59.954,1459449905,"201051344000469","219011344069620",31.27,6.70,0,333.63,377.82,49.9,46.3,0.415,346640.3,346640.3,24618,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449910,330125.00
03/31/2016 14:45,2,1.508,ACTIVE,212.38,352.87,59.981,1459449905,"201051344000646","219011344069620",31.57,6.30,0,334.24,378.42,48.2,44.6,0.393,350502.7,350502.7,29175,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449910,330126.00
03/31/2016 14:45,2,1.471,ACTIVE,211.25,347.16,59.922,1459449905,"274151322000052","219011344069620",30.95,9.70,0,332.73,363.69,46.1,42.6,0.309,631380.3,631380.3,18048,0,0,0,L,1151911521,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449911,330127.00
03/31/2016 14:45,2,1.537,ACTIVE,213.29,352.57,59.981,1459449905,"201051344000585","219011344069620",31.53,6.70,0,334.54,377.52,49.1,45.5,0.389,356066.8,356066.8,29185,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449912,330128.00
03/31/2016 14:45,2,1.490,ACTIVE,212.38,351.37,59.949,1459449905,"201051344001230","219011344069620",31.41,7.00,0,333.03,376.62,47.4,43.8,0.380,354442.4,354442.4,28972,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449913,330129.00
03/31/2016 14:45,2,1.510,ACTIVE,213.51,353.17,60.007,1459449905,"201051344000582","219011344069620",31.49,7.00,0,334.84,377.52,48.2,44.6,0.376,347926.3,347926.3,29153,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449914,330130.00
03/31/2016 14:45,2,1.523,ACTIVE,212.38,356.48,60.012,1459449905,"201051344000955","219011344069620",32.03,7.00,0,334.24,376.92,49.4,45.7,0.398,359115.9,359115.9,29090,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449915,330131.00
03/31/2016 14:45,2,0.986,ACTIVE,211.70,435.23,60.007,1459449905,"274151322000094","219011344069620",40.26,11.00,0,334.84,464.68,40.3,37.0,0.278,506945.9,506945.9,18787,0,0,0,L,1151911521,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449916,330132.00
03/31/2016 14:45,2,1.600,ACTIVE,213.29,353.77,59.922,1459449905,"201051344000579","219011344069620",31.01,7.70,0,334.84,379.92,50.3,46.6,0.402,360162.7,360162.7,4684,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449917,330133.00
03/31/2016 14:45,2,1.555,ACTIVE,212.61,351.37,59.996,1459449905,"201051344000890","219011344069620",31.43,7.70,0,333.63,376.92,49.5,45.8,0.389,356474.4,356474.4,29114,0,0,0,L,1122011218,0,122.23,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449918,330134.00
03/31/2016 14:45,2,1.551,ACTIVE,212.83,352.27,59.996,1459449905,"201051344000438","219011344069620",31.55,6.70,0,334.84,379.02,49.6,45.9,0.393,358587.0,358587.0,29111,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449919,330135.00
03/31/2016 14:45,2,1.566,ACTIVE,213.06,352.87,60.018,1459449905,"201051344000417","219011344069620",31.01,7.30,0,333.63,376.01,49.2,45.6,0.398,352132.6,352132.6,29265,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449920,330136.00
03/31/2016 14:45,2,1.459,ACTIVE,211.70,347.46,60.007,1459449905,"274151322000083","219011344069620",30.87,9.70,0,333.33,363.99,45.6,42.1,0.323,625526.5,625526.5,18100,0,0,0,L,1151911521,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449920,330137.00
03/31/2016 14:45,2,1.537,ACTIVE,212.61,346.26,59.986,1459449905,"274151322000076","219011344069620",31.53,9.70,0,333.93,369.70,49.1,45.5,0.340,665899.7,665899.7,18108,0,0,0,L,1151911521,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449921,330138.00
03/31/2016 14:45,2,1.553,ACTIVE,213.06,353.77,60.007,1459449905,"201051344000868","219011344069620",31.59,7.30,0,334.24,374.51,49.7,46.0,0.398,345700.7,345700.7,24353,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449922,330139.00
03/31/2016 14:45,2,1.531,ACTIVE,211.93,352.27,60.002,1459449905,"274151322000095","219011344069620",31.27,9.30,0,332.43,368.80,48.5,44.9,0.327,659300.4,659300.4,18000,0,0,0,L,1151911521,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449923,330140.00
03/31/2016 14:45,2,1.570,ACTIVE,213.29,354.37,60.018,1459449905,"201051344000988","219011344069620",31.27,8.00,0,333.63,376.92,49.7,46.1,0.407,343536.0,343536.0,24634,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449924,330141.00
03/31/2016 14:45,2,1.549,ACTIVE,212.83,351.67,59.928,1459449905,"201051344001025","219011344069620",31.37,6.70,0,334.84,377.22,49.2,45.6,0.393,356030.0,356030.0,29165,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449925,330142.00
03/31/2016 14:45,2,1.574,ACTIVE,213.29,351.97,60.002,1459449905,"201051344000458","219011344069620",31.29,9.30,0,334.24,376.31,49.9,46.3,0.415,353643.1,353643.1,24563,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449926,330143.00
03/31/2016 14:45,2,1.570,ACTIVE,213.96,353.77,59.970,1459449905,"201051344000853","219011344069620",31.39,7.30,0,336.34,378.72,49.9,46.2,0.407,351982.6,351982.6,24158,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449927,330144.00
03/31/2016 14:45,2,1.533,ACTIVE,213.06,353.17,60.002,1459449905,"201051344000685","219011344069620",31.39,6.70,0,335.14,375.71,48.7,45.1,0.402,358288.5,358288.5,28985,0,0,0,L,1122011218,0,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449928,330145.00
03/31/2016 14:45,2,1.492,ACTIVE,213.29,353.77,59.965,1459449905,"201051344000917","219011344069620",31.51,8.50,0,335.44,378.12,47.6,44.0,0.384,355384.8,355384.8,28988,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449929,330146.00
03/31/2016 14:45,2,1.498,ACTIVE,212.83,353.17,60.012,1459449905,"201051344001145","219011344069620",31.57,6.70,0,335.44,376.01,47.9,44.3,0.389,360644.4,360644.4,28847,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449930,330147.00
03/31/2016 14:45,2,1.557,ACTIVE,212.83,352.57,59.944,1459449905,"201051344000651","219011344069620",31.17,6.70,0,336.04,377.22,49.1,45.5,0.384,352396.8,352396.8,29215,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449930,330148.00
03/31/2016 14:45,2,1.424,ACTIVE,211.03,352.27,59.901,1459449905,"274151322000088","219011344069620",30.38,9.30,0,332.43,362.79,43.8,40.4,0.296,606239.9,606239.9,17795,0,0,0,L,1151911521,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449931,330149.00
03/31/2016 14:45,2,0.965,ACTIVE,212.16,449.05,59.996,1459449905,"274151322000068","219011344069620",41.75,12.00,0,335.74,466.49,41.0,37.7,0.270,507136.4,507136.4,18959,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449932,330150.00
03/31/2016 14:45,2,1.533,ACTIVE,212.61,351.07,60.018,1459449905,"201051344001135","219011344069620",31.33,6.70,0,334.84,376.62,48.7,45.0,0.402,348836.8,348836.8,29176,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449933,330151.00
03/31/2016 14:45,2,1.598,ACTIVE,212.38,352.27,59.970,1459449905,"201051344000594","219011344069620",31.37,7.30,0,332.73,378.72,50.8,47.1,0.402,356000.5,356000.5,24596,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449934,330152.00
03/31/2016 14:45,2,1.520,ACTIVE,213.06,352.57,60.012,1459449905,"201051344001203","219011344069620",31.67,7.30,0,336.04,376.31,48.7,45.1,0.393,355220.8,355220.8,29169,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449935,330153.00
03/31/2016 14:45,2,1.445,ACTIVE,211.25,345.96,59.996,1459449905,"274151322000054","219011344069620",30.75,10.30,0,333.03,363.69,45.0,41.5,0.309,619877.2,619877.2,17821,0,0,0,L,1151911521,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449936,330154.00
03/31/2016 14:45,2,1.564,ACTIVE,213.06,351.97,59.991,1459449905,"201051344000867","219011344069620",31.37,8.50,0,333.33,375.71,49.8,46.1,0.389,344780.6,344780.6,24600,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449937,330155.00
03/31/2016 14:45,2,1.547,ACTIVE,212.83,353.17,60.002,1459449905,"201051344001093","219011344069620",31.51,8.00,0,334.84,376.62,49.4,45.7,0.376,354114.7,354114.7,29047,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449938,330156.00
03/31/2016 14:45,2,1.523,ACTIVE,213.06,352.57,59.991,1459449905,"201051344000900","219011344069620",31.45,7.70,0,334.24,376.01,48.5,44.9,0.398,360152.4,360152.4,23999,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449939,330157.00
03/31/2016 14:45,2,1.584,ACTIVE,213.29,353.47,59.954,1459449905,"201051344000648","219011344069620",31.13,7.00,0,334.24,376.01,50.0,46.3,0.402,352842.2,352842.2,24300,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449940,330158.00
03/31/2016 14:45,2,1.592,ACTIVE,213.29,352.87,59.965,1459449905,"201051344000569","219011344069620",31.21,8.00,0,334.24,376.01,50.3,46.6,0.402,361573.6,361573.6,23935,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449941,330159.00
03/31/2016 14:45,2,1.557,ACTIVE,213.29,353.17,59.991,1459449905,"201051344000983","219011344069620",31.57,8.00,0,334.54,376.92,49.8,46.1,0.411,353421.3,353421.3,24401,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449942,330160.00
03/31/2016 14:45,2,1.564,ACTIVE,213.29,352.57,59.954,1459449905,"201051344001158","219011344069620",31.23,7.00,0,334.54,375.41,49.5,45.9,0.407,348730.7,348730.7,24644,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449943,330161.00
03/31/2016 14:45,2,1.586,ACTIVE,213.74,353.47,59.959,1459449905,"201051344000576","219011344069620",31.15,8.00,0,334.84,376.92,50.1,46.4,0.393,354640.4,354640.4,24071,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449944,330162.00
03/31/2016 14:45,2,1.447,ACTIVE,211.70,353.17,59.954,1459449905,"274151322000087","219011344069620",30.71,11.70,0,332.43,362.79,45.0,41.5,0.296,594295.3,594295.3,17889,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459449944,330163.00
03/31/2016 15:00,2,1.297,ACTIVE,213.74,350.77,59.970,1459450803,"201051344000645","219011344069620",30.93,9.00,0,336.64,375.71,40.7,37.3,0.318,354290.3,354290.3,24215,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459450804,330164.00
03/31/2016 15:00,2,1.193,ACTIVE,212.38,351.67,59.928,1459450803,"274151322000085","219011344069620",30.43,9.70,0,335.44,362.79,36.8,33.5,0.247,622778.4,622778.4,17834,0,0,0,L,1151911521,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459450805,330165.00
03/31/2016 15:00,2,1.297,ACTIVE,213.96,352.27,59.970,1459450803,"201051344000633","219011344069620",31.27,7.30,0,334.84,376.01,41.1,37.7,0.331,345179.1,345179.1,24665,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459450806,330166.00
03/31/2016 15:00,2,1.309,ACTIVE,213.74,351.07,59.938,1459450803,"201051344000469","219011344069620",31.21,7.00,0,334.84,376.01,41.4,38.0,0.336,346650.0,346650.0,24619,0,0,0,L,1122011218,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459450807,330167.00
03/31/2016 15:00,2,1.268,ACTIVE,213.06,350.47,59.901,1459450803,"201051344000646","219011344069620",31.27,6.30,0,335.44,375.71,40.1,36.8,0.318,350512.1,350512.1,29176,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459450808,330168.00
03/31/2016 15:00,2,1.227,ACTIVE,212.16,347.16,59.938,1459450803,"274151322000052","219011344069620",30.81,9.70,0,333.63,363.39,38.3,35.1,0.247,631389.3,631389.3,18049,0,0,0,L,1151911521,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459450809,330169.00
03/31/2016 15:00,2,1.291,ACTIVE,213.51,351.07,59.975,1459450803,"201051344000585","219011344069620",31.23,6.70,0,335.74,375.11,40.9,37.5,0.323,356076.4,356076.4,29186,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459450810,330170.00
03/31/2016 15:00,2,1.252,ACTIVE,213.06,349.56,59.907,1459450803,"201051344001230","219011344069620",31.13,7.00,0,333.63,373.61,39.5,36.2,0.309,354451.6,354451.6,28973,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459450811,330171.00
03/31/2016 15:00,2,1.283,ACTIVE,213.96,351.37,59.891,1459450803,"201051344000582","219011344069620",31.05,7.30,0,336.94,374.21,40.4,37.1,0.309,347935.7,347935.7,29154,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459450812,330172.00
03/31/2016 15:00,2,1.312,ACTIVE,213.06,349.56,59.928,1459450803,"201051344000955","219011344069620",31.39,7.00,0,336.34,379.32,41.8,38.4,0.331,359125.6,359125.6,29091,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459450813,330173.00
03/31/2016 15:00,2,0.826,ACTIVE,211.93,430.42,59.933,1459450803,"274151322000094","219011344069620",40.65,11.00,0,333.63,462.28,33.8,30.7,0.225,506953.6,506953.6,18788,0,0,0,L,1151911521,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459450813,330174.00
03/31/2016 15:00,2,1.322,ACTIVE,213.74,351.97,59.938,1459450803,"201051344000579","219011344069620",31.67,7.70,0,334.84,376.62,42.5,39.1,0.336,360172.6,360172.6,4685,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459450814,330175.00
03/31/2016 15:00,2,1.322,ACTIVE,213.06,350.17,59.996,1459450803,"201051344000890","219011344069620",31.31,7.70,0,334.54,375.11,41.9,38.5,0.318,356484.1,356484.1,29115,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459450815,330176.00
03/31/2016 15:00,2,1.316,ACTIVE,213.29,351.37,59.912,1459450803,"201051344000438","219011344069620",31.45,6.70,0,336.04,376.92,42.0,38.6,0.327,358596.7,358596.7,29112,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459450816,330177.00
03/31/2016 15:00,2,1.326,ACTIVE,213.51,351.37,59.917,1459450803,"201051344000417","219011344069620",31.29,7.00,0,335.14,373.91,42.0,38.6,0.327,352142.3,352142.3,29266,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459450817,330178.00
03/31/2016 15:00,2,1.234,ACTIVE,211.93,345.36,59.907,1459450803,"274151322000083","219011344069620",30.77,10.00,0,335.14,363.09,38.5,35.2,0.261,625535.3,625535.3,18101,0,0,0,L,1151911521,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459450818,330179.00
03/31/2016 15:00,2,1.299,ACTIVE,212.83,347.76,59.991,1459450803,"274151322000076","219011344069620",31.55,9.70,0,335.44,367.60,41.5,38.1,0.287,665909.3,665909.3,18109,0,0,0,L,1151911521,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459450819,330180.00
03/31/2016 15:00,2,1.348,ACTIVE,213.29,351.07,59.965,1459450803,"201051344000868","219011344069620",31.09,7.30,0,336.04,374.21,42.4,39.0,0.327,345710.4,345710.4,24354,0,0,0,L,1122011218,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459450820,330181.00
03/31/2016 15:00,2,1.289,ACTIVE,211.93,348.66,59.944,1459450803,"274151322000095","219011344069620",31.33,9.30,0,335.14,367.60,40.9,37.6,0.274,659309.8,659309.8,18001,0,0,0,L,1151911521,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459450821,330182.00
03/31/2016 15:00,2,1.334,ACTIVE,213.51,353.17,59.944,1459450803,"201051344000988","219011344069620",31.27,7.70,0,335.44,377.82,42.3,38.9,0.336,343545.6,343545.6,24635,0,0,0,L,1122011218,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459450821,330183.00
03/31/2016 15:00,2,1.330,ACTIVE,213.06,349.86,59.949,1459450803,"201051344001025","219011344069620",31.35,7.00,0,334.84,374.81,42.2,38.9,0.331,356039.6,356039.6,29166,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459450823,330184.00
03/31/2016 15:00,2,1.344,ACTIVE,213.51,351.07,59.970,1459450803,"201051344000458","219011344069620",31.41,9.00,0,336.04,375.41,42.7,39.3,0.354,353652.7,353652.7,24564,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459450823,330185.00
03/31/2016 15:00,2,1.375,ACTIVE,213.96,352.57,59.975,1459450803,"201051344000853","219011344069620",30.65,7.70,0,337.54,377.52,42.7,39.3,0.336,351992.3,351992.3,24159,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459450824,330186.00
03/31/2016 15:00,2,1.316,ACTIVE,213.29,351.07,59.975,1459450803,"201051344000685","219011344069620",31.35,6.70,0,335.74,373.61,41.8,38.4,0.336,358297.9,358297.9,28986,0,0,0,L,1122011218,0,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459450825,330187.00
03/31/2016 15:00,2,1.303,ACTIVE,213.51,351.07,59.986,1459450803,"201051344000917","219011344069620",31.09,8.00,0,335.44,373.91,41.0,37.7,0.318,355394.0,355394.0,28989,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459450826,330188.00
03/31/2016 15:00,2,1.303,ACTIVE,213.29,350.47,59.996,1459450803,"201051344001145","219011344069620",31.21,6.70,0,335.74,375.41,41.2,37.8,0.318,360653.6,360653.6,28848,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459450827,330189.00
03/31/2016 15:00,2,1.342,ACTIVE,213.51,351.07,60.007,1459450803,"201051344000651","219011344069620",31.31,6.70,0,336.04,376.01,42.5,39.1,0.336,352406.4,352406.4,29216,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459450828,330190.00
03/31/2016 15:00,2,1.207,ACTIVE,211.70,348.96,59.965,1459450803,"274151322000088","219011344069620",30.65,9.30,0,334.24,362.19,37.5,34.2,0.239,606248.3,606248.3,17796,0,0,0,L,1151911521,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459450829,330191.00
03/31/2016 15:00,2,0.865,ACTIVE,212.61,433.42,59.975,1459450803,"274151322000068","219011344069620",40.61,12.00,0,334.24,460.17,35.8,32.6,0.225,507144.3,507144.3,18960,0,0,0,L,1151911521,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459450830,330192.00
03/31/2016 15:00,2,1.320,ACTIVE,213.06,350.17,59.944,1459450803,"201051344001135","219011344069620",31.51,7.00,0,335.14,375.41,42.1,38.7,0.340,348846.2,348846.2,29177,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459450831,330193.00
03/31/2016 15:00,2,1.377,ACTIVE,212.83,350.47,59.975,1459450803,"201051344000594","219011344069620",31.51,7.30,0,333.63,378.72,44.0,40.5,0.345,356010.4,356010.4,24597,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459450832,330194.00
03/31/2016 15:00,2,1.322,ACTIVE,213.29,351.37,59.970,1459450803,"201051344001203","219011344069620",31.49,7.30,0,336.04,376.31,42.2,38.8,0.331,355230.2,355230.2,29170,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459450833,330195.00
03/31/2016 15:00,2,1.254,ACTIVE,211.93,344.45,59.944,1459450803,"274151322000054","219011344069620",30.55,10.00,0,334.84,363.09,38.8,35.5,0.261,619885.8,619885.8,17822,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459450833,330196.00
03/31/2016 15:00,2,1.381,ACTIVE,213.74,350.77,59.938,1459450803,"201051344000867","219011344069620",30.95,8.50,0,334.54,375.11,43.3,39.9,0.340,344790.2,344790.2,24601,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459450834,330197.00
03/31/2016 15:00,2,1.352,ACTIVE,213.51,351.97,59.944,1459450803,"201051344001093","219011344069620",31.45,7.70,0,335.14,375.11,43.1,39.7,0.331,354124.2,354124.2,29048,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459450835,330198.00
03/31/2016 15:00,2,1.320,ACTIVE,213.29,351.07,59.944,1459450803,"201051344000900","219011344069620",31.31,8.00,0,335.14,374.81,41.9,38.5,0.340,360161.7,360161.7,24000,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459450836,330199.00
03/31/2016 15:00,2,1.377,ACTIVE,213.74,351.67,60.007,1459450803,"201051344000648","219011344069620",31.25,7.30,0,335.44,374.21,43.6,40.1,0.345,352851.8,352851.8,24301,0,0,0,L,1122011218,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459450837,330200.00
03/31/2016 15:00,2,1.383,ACTIVE,213.74,351.97,59.944,1459450803,"201051344000569","219011344069620",31.29,8.00,0,335.44,374.21,43.8,40.4,0.345,361583.3,361583.3,23936,0,0,0,L,1122011218,0,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459450838,330201.00
03/31/2016 15:00,2,1.346,ACTIVE,213.51,351.67,59.933,1459450803,"201051344000983","219011344069620",31.67,8.00,0,336.04,374.81,43.2,39.8,0.349,353430.9,353430.9,24402,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459450839,330202.00
03/31/2016 15:00,2,1.369,ACTIVE,213.74,351.97,59.944,1459450803,"201051344001158","219011344069620",31.09,7.00,0,336.04,374.21,43.1,39.7,0.354,348740.2,348740.2,24645,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459450840,330203.00
03/31/2016 15:00,2,1.381,ACTIVE,213.96,353.17,59.965,1459450803,"201051344000576","219011344069620",31.25,8.00,0,335.74,375.41,43.7,40.3,0.340,354650.0,354650.0,24072,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459450841,330204.00
03/31/2016 15:00,2,1.262,ACTIVE,211.93,351.67,59.944,1459450803,"274151322000087","219011344069620",30.59,11.70,0,333.93,362.49,39.2,35.9,0.256,594303.8,594303.8,17890,0,0,0,L,1151911521,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459450842,330205.00
03/31/2016 15:15,2,1.459,ACTIVE,213.51,351.97,60.018,1459451704,"201051344000645","219011344069620",31.13,9.30,0,336.04,377.22,46.1,42.5,0.362,354300.7,354300.7,24216,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459451705,330206.00
03/31/2016 15:15,2,1.334,ACTIVE,211.93,353.17,60.034,1459451704,"274151322000085","219011344069620",30.59,9.70,0,335.14,363.39,41.4,38.0,0.278,622787.8,622787.8,17835,0,0,0,L,1151911521,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459451706,330207.00
03/31/2016 15:15,2,1.463,ACTIVE,213.74,354.07,60.012,1459451704,"201051344000633","219011344069620",31.37,7.30,0,335.74,377.82,46.5,42.9,0.376,345189.5,345189.5,24666,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459451706,330208.00
03/31/2016 15:15,2,1.492,ACTIVE,213.29,351.97,59.986,1459451704,"201051344000469","219011344069620",30.89,7.00,0,335.74,376.01,46.7,43.1,0.376,346660.5,346660.5,24620,0,0,0,L,1122011218,0,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459451707,330209.00
03/31/2016 15:15,2,1.412,ACTIVE,213.06,351.97,59.986,1459451704,"201051344000646","219011344069620",31.45,6.70,0,335.74,377.82,45.0,41.5,0.362,350522.3,350522.3,29177,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459451708,330210.00
03/31/2016 15:15,2,1.385,ACTIVE,211.48,344.76,60.018,1459451704,"274151322000052","219011344069620",30.71,9.70,0,334.24,363.69,43.0,39.6,0.301,631399.0,631399.0,18050,0,0,0,L,1151911521,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459451709,330211.00
03/31/2016 15:15,2,1.449,ACTIVE,213.51,352.57,60.023,1459451704,"201051344000585","219011344069620",31.37,7.30,0,335.74,378.12,46.1,42.6,0.362,356086.7,356086.7,29187,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459451710,330212.00
03/31/2016 15:15,2,1.416,ACTIVE,213.06,350.47,59.949,1459451704,"201051344001230","219011344069620",31.01,7.00,0,334.84,373.01,44.5,41.1,0.349,354461.6,354461.6,28974,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459451711,330213.00
03/31/2016 15:15,2,1.426,ACTIVE,213.96,352.87,60.044,1459451704,"201051344000582","219011344069620",31.27,7.00,0,336.94,377.22,45.2,41.7,0.345,347945.8,347945.8,29155,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459451712,330214.00
03/31/2016 15:15,2,1.473,ACTIVE,212.83,351.37,60.023,1459451704,"201051344000955","219011344069620",31.13,7.30,0,334.84,375.11,46.5,42.9,0.371,359136.1,359136.1,29092,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459451713,330215.00
03/31/2016 15:15,2,0.865,ACTIVE,211.70,448.75,60.007,1459451704,"274151322000094","219011344069620",42.32,11.00,0,334.54,464.38,37.2,33.9,0.252,506962.0,506962.0,18789,0,0,0,L,1151911521,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459451714,330216.00
03/31/2016 15:15,2,1.494,ACTIVE,213.51,353.17,60.018,1459451704,"201051344000579","219011344069620",31.45,8.00,0,336.34,377.52,47.6,44.0,0.384,360183.2,360183.2,4686,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459451715,330217.00
03/31/2016 15:15,2,1.453,ACTIVE,212.83,352.57,60.018,1459451704,"201051344000890","219011344069620",31.73,7.70,0,334.84,375.41,46.7,43.1,0.367,356494.6,356494.6,29116,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459451716,330218.00
03/31/2016 15:15,2,1.449,ACTIVE,213.29,353.47,59.959,1459451704,"201051344000438","219011344069620",31.75,6.70,0,335.74,377.22,46.6,43.1,0.367,358607.2,358607.2,29113,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459451717,330219.00
03/31/2016 15:15,2,1.477,ACTIVE,213.51,352.57,60.012,1459451704,"201051344000417","219011344069620",31.11,7.30,0,335.14,376.01,46.6,43.0,0.376,352152.7,352152.7,29267,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459451717,330220.00
03/31/2016 15:15,2,1.363,ACTIVE,211.48,346.86,59.991,1459451704,"274151322000083","219011344069620",30.97,9.70,0,334.84,363.69,42.8,39.4,0.287,625544.9,625544.9,18102,0,0,0,L,1151911521,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459451718,330221.00
03/31/2016 15:15,2,1.455,ACTIVE,212.38,354.07,59.986,1459451704,"274151322000076","219011344069620",31.31,9.70,0,336.64,367.60,46.1,42.6,0.318,665919.6,665919.6,18110,0,0,0,L,1151911521,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459451719,330222.00
03/31/2016 15:15,2,1.506,ACTIVE,213.29,351.67,59.959,1459451704,"201051344000868","219011344069620",30.85,7.30,0,334.84,373.91,47.1,43.5,0.371,345720.9,345720.9,24355,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459451721,330223.00
03/31/2016 15:15,2,1.451,ACTIVE,211.70,347.16,59.922,1459451704,"274151322000095","219011344069620",31.11,9.30,0,333.33,367.30,45.7,42.2,0.305,659320.0,659320.0,18002,0,0,0,L,1151911521,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459451722,330224.00
03/31/2016 15:15,2,1.504,ACTIVE,213.51,354.07,59.970,1459451704,"201051344000988","219011344069620",30.93,8.00,0,335.44,378.12,47.1,43.6,0.384,343556.1,343556.1,24636,0,0,0,L,1122011218,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459451723,330225.00
03/31/2016 15:15,2,1.475,ACTIVE,213.29,351.37,60.018,1459451704,"201051344001025","219011344069620",31.37,7.00,0,336.04,376.92,46.9,43.3,0.367,356050.0,356050.0,29167,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459451724,330226.00
03/31/2016 15:15,2,1.504,ACTIVE,213.29,352.27,60.002,1459451704,"201051344000458","219011344069620",31.09,9.30,0,335.74,374.51,47.4,43.8,0.389,353663.2,353663.2,24565,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459451724,330227.00
03/31/2016 15:15,2,1.510,ACTIVE,213.96,353.47,59.970,1459451704,"201051344000853","219011344069620",31.15,8.00,0,337.84,379.32,47.6,44.0,0.384,352002.8,352002.8,24160,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459451725,330228.00
03/31/2016 15:15,2,1.463,ACTIVE,213.29,353.17,60.012,1459451704,"201051344000685","219011344069620",31.31,7.00,0,334.84,376.92,46.4,42.9,0.384,358308.2,358308.2,28987,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459451726,330229.00
03/31/2016 15:15,2,1.438,ACTIVE,213.51,352.57,59.981,1459451704,"201051344000917","219011344069620",31.31,8.00,0,334.54,376.31,45.6,42.1,0.367,355404.1,355404.1,28990,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459451727,330230.00
03/31/2016 15:15,2,1.455,ACTIVE,213.51,352.87,59.933,1459451704,"201051344001145","219011344069620",31.09,6.70,0,336.34,376.62,45.9,42.3,0.371,360663.7,360663.7,28849,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459451728,330231.00
03/31/2016 15:15,2,1.357,ACTIVE,211.25,351.07,59.965,1459451704,"274151322000088","219011344069620",30.26,9.70,0,334.54,362.49,41.5,38.2,0.261,606257.4,606257.4,17797,0,0,0,L,1151911521,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459451730,330232.00
03/31/2016 15:15,2,0.953,ACTIVE,212.61,428.01,59.991,1459451704,"274151322000068","219011344069620",40.22,12.30,0,335.44,468.29,39.1,35.8,0.256,507152.8,507152.8,18961,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459451731,330233.00
03/31/2016 15:15,2,1.467,ACTIVE,213.06,350.47,59.996,1459451704,"201051344001135","219011344069620",31.43,7.00,0,335.74,376.31,46.7,43.1,0.376,348856.5,348856.5,29178,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459451732,330234.00
03/31/2016 15:15,2,1.543,ACTIVE,212.61,351.67,59.970,1459451704,"201051344000594","219011344069620",31.21,7.30,0,334.24,376.31,48.8,45.2,0.389,356021.1,356021.1,24598,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459451733,330235.00
03/31/2016 15:15,2,1.465,ACTIVE,213.51,352.87,60.012,1459451704,"201051344001203","219011344069620",31.63,7.30,0,336.04,378.42,47.0,43.4,0.376,355240.5,355240.5,29171,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459451734,330236.00
03/31/2016 15:15,2,1.389,ACTIVE,211.70,348.06,59.975,1459451704,"274151322000054","219011344069620",30.49,10.00,0,334.24,363.39,42.9,39.5,0.292,619895.2,619895.2,17823,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459451735,330237.00
03/31/2016 15:15,2,1.514,ACTIVE,213.51,351.97,59.965,1459451704,"201051344000867","219011344069620",31.29,8.50,0,334.54,374.21,48.0,44.4,0.376,344800.7,344800.7,24602,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459451736,330238.00
03/31/2016 15:15,2,1.500,ACTIVE,213.51,352.57,60.002,1459451704,"201051344001093","219011344069620",31.39,8.00,0,334.84,377.22,47.7,44.1,0.371,354134.6,354134.6,29049,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459451736,330239.00
03/31/2016 15:15,2,1.486,ACTIVE,213.29,352.57,59.975,1459451704,"201051344000900","219011344069620",31.09,8.00,0,335.44,374.81,46.9,43.3,0.384,360171.8,360171.8,24001,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459451737,330240.00
03/31/2016 15:15,2,1.533,ACTIVE,213.51,352.87,59.981,1459451704,"201051344000648","219011344069620",31.11,7.30,0,336.04,376.62,48.3,44.7,0.384,352862.3,352862.3,24302,0,0,0,L,1122011218,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459451738,330241.00
03/31/2016 15:15,2,1.543,ACTIVE,213.51,352.87,60.002,1459451704,"201051344000569","219011344069620",31.13,8.00,0,336.04,375.11,48.7,45.1,0.393,361593.8,361593.8,23937,0,0,0,L,1122011218,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459451739,330242.00
03/31/2016 15:15,2,1.518,ACTIVE,213.51,353.17,59.970,1459451704,"201051344000983","219011344069620",31.43,8.00,0,336.94,375.41,48.4,44.8,0.402,353441.3,353441.3,24403,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459451740,330243.00
03/31/2016 15:15,2,1.529,ACTIVE,213.51,353.17,59.986,1459451704,"201051344001158","219011344069620",31.05,7.30,0,336.64,376.31,48.1,44.5,0.398,348750.6,348750.6,24646,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459451741,330244.00
03/31/2016 15:15,2,1.520,ACTIVE,213.96,353.47,59.981,1459451704,"201051344000576","219011344069620",31.51,8.50,0,335.44,377.52,48.5,44.9,0.384,354660.5,354660.5,24073,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459451742,330245.00
03/31/2016 15:15,2,1.391,ACTIVE,211.70,349.26,59.986,1459451704,"274151322000087","219011344069620",30.65,12.00,0,334.54,363.09,43.3,39.8,0.265,594313.2,594313.2,17891,0,0,0,L,1151911521,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459451743,330246.00
