ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/31/2016 15:15,2,1.514,ACTIVE,213.51,353.77,60.007,1459451704,"201051344000651","219011344069620",31.43,6.70,0,336.34,376.92,48.2,44.6,0.384,352416.9,352416.9,29217,0,0,0,L,1122011218,1,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459451744,330247.00
03/31/2016 15:30,2,1.504,ACTIVE,213.96,353.17,59.954,1459452604,"201051344000645","219011344069620",30.67,9.70,0,335.44,391.34,46.8,43.2,0.371,354313.5,354313.5,24217,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459452605,330248.00
03/31/2016 15:30,2,1.361,ACTIVE,212.16,348.36,59.896,1459452604,"274151322000085","219011344069620",30.34,10.00,0,335.74,372.11,41.9,38.5,0.283,622799.2,622799.2,17836,0,0,0,L,1151911521,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459452606,330249.00
03/31/2016 15:30,2,1.496,ACTIVE,213.74,354.07,59.986,1459452604,"201051344000633","219011344069620",31.29,8.00,0,334.54,391.34,47.4,43.8,0.393,345202.4,345202.4,24667,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459452606,330250.00
03/31/2016 15:30,2,1.508,ACTIVE,213.74,353.17,59.996,1459452604,"201051344000469","219011344069620",31.17,7.30,0,334.84,391.04,47.6,44.1,0.389,346673.4,346673.4,24621,0,0,0,L,1122011218,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459452607,330251.00
03/31/2016 15:30,2,1.471,ACTIVE,213.06,352.57,59.996,1459452604,"201051344000646","219011344069620",30.97,7.00,0,334.24,388.94,46.1,42.6,0.371,350534.8,350534.8,29178,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459452608,330252.00
03/31/2016 15:30,2,1.404,ACTIVE,211.93,353.77,59.949,1459452604,"274151322000052","219011344069620",30.87,10.30,0,335.14,372.41,43.9,40.4,0.287,631410.8,631410.8,18051,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459452609,330253.00
03/31/2016 15:30,2,1.502,ACTIVE,213.74,353.17,60.007,1459452604,"201051344000585","219011344069620",31.15,7.70,0,336.04,390.14,47.4,43.9,0.380,356099.5,356099.5,29188,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459452610,330254.00
03/31/2016 15:30,2,1.439,ACTIVE,213.29,351.37,60.018,1459452604,"201051344001230","219011344069620",31.43,7.30,0,335.14,386.53,45.8,42.3,0.367,354474.0,354474.0,28975,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459452611,330255.00
03/31/2016 15:30,2,1.479,ACTIVE,214.19,353.47,60.028,1459452604,"201051344000582","219011344069620",31.15,7.30,0,335.74,390.44,46.6,43.1,0.362,347958.4,347958.4,29156,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459452612,330256.00
03/31/2016 15:30,2,1.510,ACTIVE,213.29,352.87,60.012,1459452604,"201051344000955","219011344069620",31.21,7.70,0,334.54,387.44,47.8,44.2,0.384,359148.8,359148.8,29093,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459452613,330257.00
03/31/2016 15:30,2,0.934,ACTIVE,212.16,435.23,59.954,1459452604,"274151322000094","219011344069620",41.03,11.30,0,335.14,476.10,38.6,35.4,0.256,506972.3,506972.3,18790,0,0,0,L,1151911521,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459452614,330258.00
03/31/2016 15:30,2,1.518,ACTIVE,213.74,353.17,59.944,1459452604,"201051344000579","219011344069620",31.73,8.50,0,336.64,391.64,48.8,45.2,0.393,360196.3,360196.3,4687,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459452615,330259.00
03/31/2016 15:30,2,1.529,ACTIVE,213.29,352.57,59.986,1459452604,"201051344000890","219011344069620",31.15,7.70,0,336.04,388.64,48.3,44.7,0.376,356507.4,356507.4,29117,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459452615,330260.00
03/31/2016 15:30,2,1.508,ACTIVE,213.51,353.77,59.928,1459452604,"201051344000438","219011344069620",31.51,7.30,0,336.04,391.04,48.1,44.5,0.389,358620.0,358620.0,29114,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459452616,330261.00
03/31/2016 15:30,2,1.527,ACTIVE,213.51,353.47,59.912,1459452604,"201051344000417","219011344069620",30.97,7.70,0,335.74,388.64,48.0,44.4,0.389,352165.4,352165.4,29268,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459452617,330262.00
03/31/2016 15:30,2,1.410,ACTIVE,211.70,347.76,59.981,1459452604,"274151322000083","219011344069620",30.97,10.00,0,334.84,372.11,44.2,40.8,0.301,625556.6,625556.6,18103,0,0,0,L,1151911521,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459452618,330263.00
03/31/2016 15:30,2,1.490,ACTIVE,213.06,354.97,59.981,1459452604,"274151322000076","219011344069620",31.59,10.30,0,336.94,379.62,47.7,44.1,0.331,665932.3,665932.3,18111,0,0,0,L,1151911521,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459452619,330264.00
03/31/2016 15:30,2,1.557,ACTIVE,213.29,352.27,59.959,1459452604,"201051344000868","219011344069620",30.77,8.00,0,335.44,390.14,48.5,44.9,0.389,345733.7,345733.7,24356,0,0,0,L,1122011218,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459452620,330265.00
03/31/2016 15:30,2,1.479,ACTIVE,211.70,348.36,59.922,1459452604,"274151322000095","219011344069620",31.57,9.70,0,335.14,376.62,47.3,43.7,0.314,659332.6,659332.6,18003,0,0,0,L,1151911521,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459452621,330266.00
03/31/2016 15:30,2,1.551,ACTIVE,213.51,354.97,59.933,1459452604,"201051344000988","219011344069620",30.95,8.50,0,335.44,391.64,48.7,45.0,0.402,343569.0,343569.0,24637,0,0,0,L,1122011218,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459452622,330267.00
03/31/2016 15:30,2,1.535,ACTIVE,213.51,352.87,59.938,1459452604,"201051344001025","219011344069620",31.29,7.70,0,335.74,390.44,48.7,45.1,0.380,356062.7,356062.7,29168,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459452623,330268.00
03/31/2016 15:30,2,1.564,ACTIVE,213.29,352.57,59.907,1459452604,"201051344000458","219011344069620",30.89,10.00,0,336.04,390.14,49.0,45.4,0.402,353676.1,353676.1,24566,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459452624,330269.00
03/31/2016 15:30,2,1.543,ACTIVE,214.19,355.28,59.944,1459452604,"201051344000853","219011344069620",31.37,8.50,0,336.04,389.24,49.0,45.4,0.398,352015.7,352015.7,24161,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459452625,330270.00
03/31/2016 15:30,2,1.508,ACTIVE,213.74,354.37,59.907,1459452604,"201051344000685","219011344069620",31.43,7.30,0,334.54,388.34,48.0,44.4,0.398,358320.8,358320.8,28988,0,0,0,L,1122011218,0,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459452626,330271.00
03/31/2016 15:30,2,1.484,ACTIVE,213.74,353.47,59.938,1459452604,"201051344000917","219011344069620",31.53,8.50,0,335.44,389.54,47.4,43.8,0.384,355416.5,355416.5,28991,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459452627,330272.00
03/31/2016 15:30,2,1.506,ACTIVE,213.51,353.47,59.901,1459452604,"201051344001145","219011344069620",31.15,7.00,0,336.34,388.94,47.5,43.9,0.384,360676.2,360676.2,28850,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459452628,330273.00
03/31/2016 15:30,2,1.541,ACTIVE,213.74,352.87,59.922,1459452604,"201051344000651","219011344069620",31.31,7.30,0,336.64,388.94,48.9,45.3,0.389,352429.5,352429.5,29218,0,0,0,L,1122011218,0,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459452629,330274.00
03/31/2016 15:30,2,1.404,ACTIVE,211.70,344.45,59.981,1459452604,"274151322000088","219011344069620",30.26,10.00,0,334.24,370.90,43.0,39.6,0.287,606268.6,606268.6,17798,0,0,0,L,1151911521,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459452630,330275.00
03/31/2016 15:30,2,0.975,ACTIVE,212.83,442.74,59.954,1459452604,"274151322000068","219011344069620",41.29,12.30,0,418.70,477.01,40.9,37.5,0.265,507163.2,507163.2,18962,0,0,0,L,1151911521,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459452631,330276.00
03/31/2016 15:30,2,1.520,ACTIVE,213.29,352.87,59.996,1459452604,"201051344001135","219011344069620",31.43,7.70,0,334.84,389.54,48.4,44.8,0.389,348869.0,348869.0,29179,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459452632,330277.00
03/31/2016 15:30,2,1.578,ACTIVE,213.06,353.17,59.996,1459452604,"201051344000594","219011344069620",31.57,8.00,0,334.54,388.34,50.5,46.8,0.402,356034.1,356034.1,24599,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459452633,330278.00
03/31/2016 15:30,2,1.559,ACTIVE,213.74,353.17,59.991,1459452604,"201051344001203","219011344069620",30.91,8.00,0,337.54,390.74,48.8,45.2,0.393,355253.1,355253.1,29172,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459452634,330279.00
03/31/2016 15:30,2,1.439,ACTIVE,211.93,345.06,59.954,1459452604,"274151322000054","219011344069620",30.55,10.70,0,335.14,371.81,44.5,41.0,0.301,619906.6,619906.6,17824,0,0,0,L,1151911521,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459452634,330280.00
03/31/2016 15:30,2,1.580,ACTIVE,213.74,353.47,59.996,1459452604,"201051344000867","219011344069620",31.03,9.30,0,335.14,390.14,49.7,46.0,0.398,344813.5,344813.5,24603,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459452635,330281.00
03/31/2016 15:30,2,1.572,ACTIVE,213.74,354.37,59.986,1459452604,"201051344001093","219011344069620",31.29,8.00,0,335.74,389.54,49.9,46.2,0.384,354147.4,354147.4,29050,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459452636,330282.00
03/31/2016 15:30,2,1.555,ACTIVE,213.51,353.47,60.007,1459452604,"201051344000900","219011344069620",30.97,8.50,0,336.34,390.74,48.8,45.2,0.402,360184.3,360184.3,24002,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459452637,330283.00
03/31/2016 15:30,2,1.598,ACTIVE,213.74,354.07,59.880,1459452604,"201051344000648","219011344069620",31.03,7.70,0,336.64,390.44,50.3,46.6,0.402,352875.2,352875.2,24303,0,0,0,L,1122011218,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459452638,330284.00
03/31/2016 15:30,2,1.584,ACTIVE,213.74,353.47,59.965,1459452604,"201051344000569","219011344069620",31.45,9.00,0,336.64,390.44,50.5,46.8,0.411,361606.7,361606.7,23938,0,0,0,L,1122011218,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459452639,330285.00
03/31/2016 15:30,2,1.602,ACTIVE,213.74,354.07,59.933,1459452604,"201051344000983","219011344069620",30.95,9.30,0,336.34,390.44,50.2,46.6,0.420,353454.1,353454.1,24404,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459452640,330286.00
03/31/2016 15:30,2,1.604,ACTIVE,213.96,354.07,59.954,1459452604,"201051344001158","219011344069620",30.85,7.70,0,334.54,391.04,50.1,46.5,0.411,348763.3,348763.3,24647,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459452641,330287.00
03/31/2016 15:30,2,1.607,ACTIVE,214.19,355.88,59.975,1459452604,"201051344000576","219011344069620",31.01,9.00,0,336.04,390.14,50.5,46.8,0.407,354673.3,354673.3,24074,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459452642,330288.00
03/31/2016 15:30,2,1.469,ACTIVE,212.38,345.66,59.949,1459452604,"274151322000087","219011344069620",30.24,12.30,0,335.14,370.90,45.0,41.5,0.301,594324.6,594324.6,17892,0,0,0,L,1151911521,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459452643,330289.00
03/31/2016 15:45,2,1.715,ACTIVE,214.87,355.88,60.023,1459453503,"201051344000645","219011344069620",31.01,9.70,0,336.04,390.14,53.8,50.0,0.429,354327.7,354327.7,24218,0,0,0,L,1122011218,0,122.68,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459453504,330290.00
03/31/2016 15:45,2,1.586,ACTIVE,212.38,354.37,60.034,1459453503,"274151322000085","219011344069620",30.30,9.70,0,336.04,372.11,48.6,45.0,0.331,622812.0,622812.0,17837,0,0,0,L,1151911521,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459453505,330291.00
03/31/2016 15:45,2,1.697,ACTIVE,214.41,356.78,60.012,1459453503,"201051344000633","219011344069620",31.51,8.00,0,336.34,390.44,54.2,50.4,0.442,345216.7,345216.7,24668,0,0,0,L,1122011218,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459453506,330292.00
03/31/2016 15:45,2,1.713,ACTIVE,214.41,356.48,59.981,1459453503,"201051344000469","219011344069620",31.17,7.70,0,335.74,390.44,54.1,50.3,0.451,346687.7,346687.7,24622,0,0,0,L,1122011218,0,121.78,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459453507,330293.00
03/31/2016 15:45,2,1.646,ACTIVE,213.51,354.97,59.959,1459453503,"201051344000646","219011344069620",31.51,7.00,0,334.24,389.84,52.6,48.8,0.424,350548.6,350548.6,29179,0,0,0,L,1122011218,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459453508,330294.00
03/31/2016 15:45,2,1.600,ACTIVE,212.38,355.58,59.970,1459453503,"274151322000052","219011344069620",31.03,10.30,0,335.14,372.41,50.3,46.6,0.345,631424.1,631424.1,18052,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459453509,330295.00
03/31/2016 15:45,2,1.691,ACTIVE,214.19,355.28,60.044,1459453503,"201051344000585","219011344069620",31.19,7.30,0,337.24,389.84,53.5,49.7,0.429,356113.6,356113.6,29189,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459453509,330296.00
03/31/2016 15:45,2,1.645,ACTIVE,213.51,352.87,59.991,1459453503,"201051344001230","219011344069620",31.07,7.30,0,334.24,387.14,51.8,48.1,0.420,354487.7,354487.7,28976,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459453510,330297.00
03/31/2016 15:45,2,1.645,ACTIVE,214.41,355.28,59.986,1459453503,"201051344000582","219011344069620",31.35,7.30,0,336.34,389.54,52.2,48.5,0.415,347972.3,347972.3,29157,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459453511,330298.00
03/31/2016 15:45,2,1.678,ACTIVE,213.29,353.77,59.986,1459453503,"201051344000955","219011344069620",31.45,7.30,0,334.54,388.04,53.5,49.7,0.429,359163.0,359163.0,29094,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459453512,330299.00
03/31/2016 15:45,2,1.016,ACTIVE,212.16,453.56,59.975,1459453503,"274151322000094","219011344069620",42.30,11.30,0,414.49,482.12,43.5,40.0,0.296,506983.8,506983.8,18791,0,0,0,L,1151911521,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459453513,330300.00
03/31/2016 15:45,2,1.711,ACTIVE,214.19,355.88,60.018,1459453503,"201051344000579","219011344069620",31.23,8.50,0,336.94,390.14,54.1,50.3,0.438,360210.7,360210.7,4688,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459453514,330301.00
03/31/2016 15:45,2,1.678,ACTIVE,213.51,354.07,59.981,1459453503,"201051344000890","219011344069620",31.47,7.70,0,335.74,388.34,53.5,49.7,0.411,356521.7,356521.7,29118,0,0,0,L,1122011218,0,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459453515,330302.00
03/31/2016 15:45,2,1.639,ACTIVE,213.96,357.68,59.981,1459453503,"201051344000438","219011344069620",32.03,7.30,0,336.04,391.34,53.2,49.5,0.424,358634.2,358634.2,29115,0,0,0,L,1122011218,0,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459453516,330303.00
03/31/2016 15:45,2,1.648,ACTIVE,213.96,355.58,59.922,1459453503,"201051344000417","219011344069620",31.53,7.70,0,335.44,388.64,52.7,48.9,0.420,352179.5,352179.5,29269,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459453517,330304.00
03/31/2016 15:45,2,1.568,ACTIVE,212.38,351.97,59.944,1459453503,"274151322000083","219011344069620",30.81,10.30,0,335.14,372.11,49.0,45.4,0.349,625569.8,625569.8,18104,0,0,0,L,1151911521,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459453518,330305.00
03/31/2016 15:45,2,1.658,ACTIVE,212.83,351.37,59.959,1459453503,"274151322000076","219011344069620",31.39,10.30,0,337.54,379.02,52.7,48.9,0.362,665946.5,665946.5,18112,0,0,0,L,1151911521,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459453519,330306.00
03/31/2016 15:45,2,1.678,ACTIVE,213.74,354.37,59.975,1459453503,"201051344000868","219011344069620",31.07,8.00,0,335.44,390.14,52.8,49.0,0.424,345748.0,345748.0,24357,0,0,0,L,1122011218,0,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459453520,330307.00
03/31/2016 15:45,2,1.643,ACTIVE,212.38,346.56,59.975,1459453503,"274151322000095","219011344069620",31.19,10.00,0,335.74,375.71,51.9,48.2,0.354,659346.6,659346.6,18004,0,0,0,L,1151911521,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459453521,330308.00
03/31/2016 15:45,2,1.678,ACTIVE,214.19,357.38,60.028,1459453503,"201051344000988","219011344069620",30.93,9.00,0,336.04,391.04,52.6,48.8,0.424,343583.2,343583.2,24638,0,0,0,L,1122011218,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459453522,330309.00
03/31/2016 15:45,2,1.670,ACTIVE,213.74,353.47,59.938,1459453503,"201051344001025","219011344069620",31.01,7.30,0,335.74,390.44,52.5,48.7,0.407,356077.0,356077.0,29169,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459453522,330310.00
03/31/2016 15:45,2,1.652,ACTIVE,213.96,354.37,59.928,1459453503,"201051344000458","219011344069620",31.31,10.00,0,335.74,390.14,52.4,48.7,0.433,353690.3,353690.3,24567,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459453523,330311.00
03/31/2016 15:45,2,1.670,ACTIVE,214.87,357.08,60.023,1459453503,"201051344000853","219011344069620",31.01,8.50,0,336.64,389.24,52.5,48.7,0.424,352030.0,352030.0,24162,0,0,0,L,1122011218,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459453524,330312.00
03/31/2016 15:45,2,1.631,ACTIVE,213.96,354.97,59.981,1459453503,"201051344000685","219011344069620",31.27,7.00,0,335.74,388.94,51.7,48.0,0.429,358334.8,358334.8,28989,0,0,0,L,1122011218,0,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459453525,330313.00
03/31/2016 15:45,2,1.586,ACTIVE,214.19,354.97,59.975,1459453503,"201051344000917","219011344069620",31.57,8.50,0,334.84,389.84,50.7,47.0,0.411,355430.3,355430.3,28992,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459453526,330314.00
03/31/2016 15:45,2,1.582,ACTIVE,213.96,354.67,59.938,1459453503,"201051344001145","219011344069620",31.65,6.70,0,337.24,389.54,50.8,47.1,0.407,360690.0,360690.0,28851,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459453527,330315.00
03/31/2016 15:45,2,1.643,ACTIVE,213.96,354.67,59.996,1459453503,"201051344000651","219011344069620",31.27,7.30,0,336.34,388.94,52.0,48.3,0.415,352443.6,352443.6,29219,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459453528,330316.00
03/31/2016 15:45,2,1.488,ACTIVE,212.38,353.47,59.954,1459453503,"274151322000088","219011344069620",30.57,10.00,0,335.44,370.90,46.1,42.6,0.292,606281.2,606281.2,17799,0,0,0,L,1151911521,0,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459453529,330317.00
03/31/2016 15:45,2,1.027,ACTIVE,213.06,444.85,59.986,1459453503,"274151322000068","219011344069620",41.79,12.70,0,417.79,476.71,43.2,39.8,0.283,507174.9,507174.9,18963,0,0,0,L,1151911521,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459453530,330318.00
03/31/2016 15:45,2,1.607,ACTIVE,213.74,353.77,60.018,1459453503,"201051344001135","219011344069620",31.37,7.30,0,335.14,389.84,51.1,47.4,0.411,348882.9,348882.9,29180,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459453531,330319.00
03/31/2016 15:45,2,1.680,ACTIVE,213.51,353.77,59.981,1459453503,"201051344000594","219011344069620",31.23,8.00,0,334.84,389.54,53.1,49.3,0.420,356048.7,356048.7,24600,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459453531,330320.00
03/31/2016 15:45,2,1.621,ACTIVE,214.19,353.77,60.002,1459453503,"201051344001203","219011344069620",31.29,7.70,0,336.94,390.44,51.4,47.7,0.415,355267.2,355267.2,29173,0,0,0,L,1122011218,0,123.14,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459453532,330321.00
03/31/2016 15:45,2,1.523,ACTIVE,212.16,354.67,59.970,1459453503,"274151322000054","219011344069620",30.45,10.30,0,335.44,372.11,47.0,43.5,0.323,619919.5,619919.5,17825,0,0,0,L,1151911521,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459453533,330322.00
03/31/2016 15:45,2,1.643,ACTIVE,213.96,353.47,59.949,1459453503,"201051344000867","219011344069620",31.15,9.30,0,335.14,389.84,51.8,48.1,0.411,344827.7,344827.7,24604,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459453534,330323.00
03/31/2016 15:45,2,1.629,ACTIVE,214.19,354.97,59.996,1459453503,"201051344001093","219011344069620",31.51,8.00,0,336.34,389.54,52.0,48.3,0.407,354161.7,354161.7,29051,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459453535,330324.00
03/31/2016 15:45,2,1.600,ACTIVE,214.19,354.97,59.986,1459453503,"201051344000900","219011344069620",31.09,9.00,0,336.04,391.04,50.5,46.8,0.415,360198.3,360198.3,24003,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459453536,330325.00
03/31/2016 15:45,2,1.637,ACTIVE,214.19,355.28,59.981,1459453503,"201051344000648","219011344069620",31.27,8.00,0,336.94,390.74,51.9,48.1,0.415,352889.4,352889.4,24304,0,0,0,L,1122011218,0,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459453537,330326.00
03/31/2016 15:45,2,1.646,ACTIVE,214.41,356.48,60.044,1459453503,"201051344000569","219011344069620",31.09,9.30,0,335.44,390.44,51.9,48.2,0.420,361620.9,361620.9,23939,0,0,0,L,1122011218,0,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459453538,330327.00
03/31/2016 15:45,2,1.633,ACTIVE,214.41,355.28,60.023,1459453503,"201051344000983","219011344069620",31.15,9.00,0,336.04,390.14,51.6,47.8,0.429,353468.3,353468.3,24405,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459453539,330328.00
03/31/2016 15:45,2,1.633,ACTIVE,214.64,355.28,59.912,1459453503,"201051344001158","219011344069620",31.05,7.70,0,337.24,391.04,51.4,47.7,0.424,348777.4,348777.4,24648,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459453540,330329.00
03/31/2016 15:45,2,1.627,ACTIVE,214.87,357.08,59.938,1459453503,"201051344000576","219011344069620",31.19,9.30,0,336.04,389.54,51.4,47.7,0.411,354687.5,354687.5,24075,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459453541,330330.00
03/31/2016 15:45,2,1.510,ACTIVE,212.83,345.96,59.965,1459453503,"274151322000087","219011344069620",30.45,12.30,0,335.74,371.21,46.6,43.0,0.292,594337.3,594337.3,17893,0,0,0,L,1151911521,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459453542,330331.00
03/31/2016 16:00,2,1.586,ACTIVE,214.87,354.37,59.938,1459454404,"201051344000645","219011344069620",30.53,9.70,0,337.54,382.33,49.1,45.5,0.389,354339.5,354339.5,24219,0,0,0,L,1122011218,0,122.91,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459454405,330332.00
03/31/2016 16:00,2,1.438,ACTIVE,212.61,348.66,59.975,1459454404,"274151322000085","219011344069620",30.43,10.00,0,336.64,366.70,44.3,40.8,0.301,622822.5,622822.5,17838,0,0,0,L,1151911521,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459454406,330333.00
03/31/2016 16:00,2,1.561,ACTIVE,214.64,356.48,59.944,1459454404,"201051344000633","219011344069620",31.35,8.00,0,335.14,382.63,49.6,45.9,0.384,345228.6,345228.6,24669,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459454407,330334.00
03/31/2016 16:00,2,1.566,ACTIVE,214.64,354.67,59.928,1459454404,"201051344000469","219011344069620",31.33,7.30,0,337.24,381.42,49.7,46.0,0.402,346699.6,346699.6,24623,0,0,0,L,1122011218,0,122.01,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459454408,330335.00
03/31/2016 16:00,2,1.520,ACTIVE,213.74,353.77,59.928,1459454404,"201051344000646","219011344069620",31.35,6.70,0,335.74,380.82,48.3,44.7,0.393,350560.2,350560.2,29180,0,0,0,L,1122011218,0,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459454409,330336.00
03/31/2016 16:00,2,1.482,ACTIVE,212.61,345.96,59.975,1459454404,"274151322000052","219011344069620",30.71,10.00,0,335.44,366.70,46.1,42.6,0.314,631435.1,631435.1,18053,0,0,0,L,1151911521,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459454410,330337.00
03/31/2016 16:00,2,1.557,ACTIVE,214.41,354.07,59.981,1459454404,"201051344000585","219011344069620",31.31,7.70,0,337.24,382.63,49.4,45.7,0.398,356125.4,356125.4,29190,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459454411,330338.00
03/31/2016 16:00,2,1.490,ACTIVE,213.96,352.87,59.928,1459454404,"201051344001230","219011344069620",31.53,7.30,0,335.14,378.72,47.6,44.0,0.371,354499.1,354499.1,28977,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459454412,330339.00
03/31/2016 16:00,2,1.525,ACTIVE,214.64,354.97,60.028,1459454404,"201051344000582","219011344069620",31.31,7.30,0,337.54,382.03,48.4,44.8,0.380,347983.8,347983.8,29158,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459454413,330340.00
03/31/2016 16:00,2,1.572,ACTIVE,213.74,352.27,59.938,1459454404,"201051344000955","219011344069620",31.09,7.30,0,335.44,380.22,49.5,45.9,0.398,359174.8,359174.8,29095,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459454413,330341.00
03/31/2016 16:00,2,0.965,ACTIVE,212.83,441.24,59.965,1459454404,"274151322000094","219011344069620",41.35,11.30,0,337.54,474.60,40.7,37.4,0.274,506993.3,506993.3,18792,0,0,0,L,1151911521,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459454414,330342.00
03/31/2016 16:00,2,1.592,ACTIVE,214.41,354.97,59.991,1459454404,"201051344000579","219011344069620",31.35,8.50,0,337.54,381.73,50.5,46.9,0.407,360222.8,360222.8,4689,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459454415,330343.00
03/31/2016 16:00,2,1.588,ACTIVE,213.74,353.17,60.023,1459454404,"201051344000890","219011344069620",30.97,7.70,0,336.34,379.32,49.8,46.2,0.380,356533.6,356533.6,29119,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459454416,330344.00
03/31/2016 16:00,2,1.561,ACTIVE,214.19,354.37,60.018,1459454404,"201051344000438","219011344069620",31.45,7.00,0,338.44,382.63,49.8,46.1,0.398,358646.0,358646.0,29116,0,0,0,L,1122011218,0,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459454417,330345.00
03/31/2016 16:00,2,1.564,ACTIVE,214.19,353.77,59.986,1459454404,"201051344000417","219011344069620",31.21,7.70,0,336.94,380.82,49.5,45.8,0.389,352191.2,352191.2,29270,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459454418,330346.00
03/31/2016 16:00,2,1.469,ACTIVE,212.38,345.36,59.970,1459454404,"274151322000083","219011344069620",30.79,10.00,0,335.74,367.00,45.8,42.3,0.323,625580.6,625580.6,18105,0,0,0,L,1151911521,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459454419,330347.00
03/31/2016 16:00,2,1.553,ACTIVE,213.74,347.16,59.975,1459454404,"274151322000076","219011344069620",31.43,10.00,0,336.94,372.11,49.4,45.7,0.340,665958.3,665958.3,18113,0,0,0,L,1151911521,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459454420,330348.00
03/31/2016 16:00,2,1.586,ACTIVE,214.19,354.07,60.012,1459454404,"201051344000868","219011344069620",30.99,7.70,0,336.94,378.12,49.8,46.1,0.393,345759.8,345759.8,24358,0,0,0,L,1122011218,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459454421,330349.00
03/31/2016 16:00,2,1.545,ACTIVE,212.83,355.58,59.965,1459454404,"274151322000095","219011344069620",31.23,9.70,0,335.74,370.60,48.9,45.2,0.327,659358.2,659358.2,18005,0,0,0,L,1151911521,0,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459454422,330350.00
03/31/2016 16:00,2,1.582,ACTIVE,214.41,356.78,60.023,1459454404,"201051344000988","219011344069620",31.05,8.50,0,337.54,382.93,49.8,46.1,0.402,343595.0,343595.0,24639,0,0,0,L,1122011218,0,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459454422,330351.00
03/31/2016 16:00,2,1.568,ACTIVE,213.96,352.87,60.012,1459454404,"201051344001025","219011344069620",31.33,7.30,0,337.24,380.52,49.8,46.1,0.389,356088.8,356088.8,29170,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459454423,330352.00
03/31/2016 16:00,2,1.572,ACTIVE,214.41,354.67,60.023,1459454404,"201051344000458","219011344069620",31.33,10.00,0,336.94,381.12,49.9,46.2,0.411,353702.1,353702.1,24568,0,0,0,L,1122011218,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459454424,330353.00
03/31/2016 16:00,2,1.582,ACTIVE,215.09,354.97,60.028,1459454404,"201051344000853","219011344069620",31.19,9.00,0,338.44,383.53,50.0,46.3,0.411,352041.8,352041.8,24163,0,0,0,L,1122011218,0,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459454425,330354.00
03/31/2016 16:00,2,1.549,ACTIVE,214.19,354.07,60.007,1459454404,"201051344000685","219011344069620",31.31,7.00,0,336.64,381.12,49.1,45.5,0.415,358346.4,358346.4,28990,0,0,0,L,1122011218,0,123.36,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459454426,330355.00
03/31/2016 16:00,2,1.521,ACTIVE,214.64,354.67,59.986,1459454404,"201051344000917","219011344069620",31.37,8.50,0,336.64,380.82,48.4,44.8,0.389,355441.7,355441.7,28993,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459454427,330356.00
03/31/2016 16:00,2,1.535,ACTIVE,214.19,354.07,59.970,1459454404,"201051344001145","219011344069620",31.17,6.70,0,338.44,381.73,48.5,44.9,0.393,360701.5,360701.5,28852,0,0,0,L,1122011218,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459454428,330357.00
03/31/2016 16:00,2,1.576,ACTIVE,214.41,355.28,60.028,1459454404,"201051344000651","219011344069620",31.15,7.00,0,337.84,381.73,49.8,46.1,0.398,352455.3,352455.3,29220,0,0,0,L,1122011218,0,123.14,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459454429,330358.00
03/31/2016 16:00,2,1.439,ACTIVE,212.38,344.76,59.996,1459454404,"274151322000088","219011344069620",30.24,10.00,0,335.44,365.49,44.0,40.5,0.278,606291.5,606291.5,17800,0,0,0,L,1151911521,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459454430,330359.00
03/31/2016 16:00,2,0.977,ACTIVE,213.74,443.94,59.975,1459454404,"274151322000068","219011344069620",41.83,12.30,0,337.84,472.50,41.0,37.6,0.274,507184.5,507184.5,18964,0,0,0,L,1151911521,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459454431,330360.00
03/31/2016 16:00,2,1.545,ACTIVE,213.96,353.17,60.002,1459454404,"201051344001135","219011344069620",31.37,7.30,0,336.64,380.52,49.1,45.5,0.393,348894.5,348894.5,29181,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459454432,330361.00
03/31/2016 16:00,2,1.604,ACTIVE,213.74,354.07,59.970,1459454404,"201051344000594","219011344069620",31.55,8.00,0,335.74,379.92,51.2,47.5,0.398,356060.7,356060.7,24601,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459454432,330362.00
03/31/2016 16:00,2,1.564,ACTIVE,214.41,354.07,60.018,1459454404,"201051344001203","219011344069620",31.27,7.70,0,338.14,382.33,49.5,45.9,0.398,355278.8,355278.8,29174,0,0,0,L,1122011218,0,123.14,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459454434,330363.00
03/31/2016 16:00,2,1.473,ACTIVE,212.61,355.28,59.975,1459454404,"274151322000054","219011344069620",30.32,10.30,0,335.44,366.40,45.2,41.7,0.305,619930.0,619930.0,17826,0,0,0,L,1151911521,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459454434,330364.00
03/31/2016 16:00,2,1.590,ACTIVE,214.19,353.17,59.981,1459454404,"201051344000867","219011344069620",31.17,9.30,0,336.64,378.72,50.2,46.5,0.398,344839.5,344839.5,24605,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459454435,330365.00
03/31/2016 16:00,2,1.582,ACTIVE,214.19,354.07,60.007,1459454404,"201051344001093","219011344069620",31.37,8.00,0,337.24,382.03,50.3,46.6,0.384,354173.4,354173.4,29052,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459454436,330366.00
03/31/2016 16:00,2,1.547,ACTIVE,214.19,354.37,59.970,1459454404,"201051344000900","219011344069620",31.27,9.00,0,336.64,380.82,49.0,45.4,0.411,360209.7,360209.7,24004,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459454437,330367.00
03/31/2016 16:00,2,1.594,ACTIVE,214.41,354.37,59.991,1459454404,"201051344000648","219011344069620",31.23,8.00,0,338.44,381.12,50.4,46.7,0.393,352901.2,352901.2,24305,0,0,0,L,1122011218,0,122.01,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459454438,330368.00
03/31/2016 16:00,2,1.594,ACTIVE,214.64,355.28,59.959,1459454404,"201051344000569","219011344069620",31.33,9.00,0,337.84,381.42,50.6,46.9,0.411,361632.7,361632.7,23940,0,0,0,L,1122011218,0,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459454439,330369.00
03/31/2016 16:00,2,1.596,ACTIVE,214.41,353.77,59.981,1459454404,"201051344000983","219011344069620",31.09,9.00,0,337.54,379.32,50.3,46.7,0.415,353480.0,353480.0,24406,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459454440,330370.00
03/31/2016 16:00,2,1.604,ACTIVE,214.64,354.97,60.012,1459454404,"201051344001158","219011344069620",30.91,7.30,0,337.84,382.33,50.2,46.6,0.411,348789.1,348789.1,24649,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459454441,330371.00
03/31/2016 16:00,2,1.568,ACTIVE,214.87,356.18,59.912,1459454404,"201051344000576","219011344069620",31.61,9.00,0,336.64,382.03,50.2,46.6,0.407,354699.2,354699.2,24076,0,0,0,L,1122011218,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459454442,330372.00
03/31/2016 16:00,2,1.486,ACTIVE,213.06,354.07,59.959,1459454404,"274151322000087","219011344069620",30.14,12.30,0,335.44,365.49,45.3,41.8,0.296,594347.8,594347.8,17894,0,0,0,L,1151911521,0,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459454442,330373.00
03/31/2016 16:15,2,1.395,ACTIVE,214.87,352.87,59.959,1459455303,"201051344000645","219011344069620",31.23,9.30,0,337.84,380.82,44.1,40.7,0.340,354349.8,354349.8,24220,0,0,0,L,1122011218,0,122.68,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459455304,330374.00
03/31/2016 16:15,2,1.285,ACTIVE,213.06,352.57,59.938,1459455303,"274151322000085","219011344069620",30.30,9.70,0,336.34,365.19,39.4,36.1,0.270,622831.7,622831.7,17839,0,0,0,L,1151911521,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459455305,330375.00
03/31/2016 16:15,2,1.398,ACTIVE,214.64,354.97,59.965,1459455303,"201051344000633","219011344069620",31.47,7.70,0,336.04,382.03,44.6,41.1,0.362,345239.0,345239.0,24670,0,0,0,L,1122011218,0,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459455306,330376.00
03/31/2016 16:15,2,1.412,ACTIVE,214.64,354.67,59.928,1459455303,"201051344000469","219011344069620",31.21,7.00,0,336.34,381.12,44.7,41.2,0.358,346710.1,346710.1,24624,0,0,0,L,1122011218,0,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459455307,330377.00
03/31/2016 16:15,2,1.355,ACTIVE,214.19,352.27,59.975,1459455303,"201051344000646","219011344069620",31.33,6.70,0,336.64,377.82,43.1,39.6,0.349,350570.2,350570.2,29181,0,0,0,L,1122011218,0,122.91,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459455308,330378.00
03/31/2016 16:15,2,1.309,ACTIVE,212.83,347.76,59.944,1459455303,"274151322000052","219011344069620",30.91,9.70,0,335.74,365.19,41.0,37.6,0.278,631444.6,631444.6,18054,0,0,0,L,1151911521,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459455309,330379.00
03/31/2016 16:15,2,1.391,ACTIVE,214.64,352.87,59.981,1459455303,"201051344000585","219011344069620",31.17,7.00,0,337.24,379.62,43.9,40.5,0.349,356135.7,356135.7,29191,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459455310,330380.00
03/31/2016 16:15,2,1.340,ACTIVE,214.19,351.67,59.986,1459455303,"201051344001230","219011344069620",31.37,7.30,0,335.44,375.11,42.6,39.2,0.336,354509.0,354509.0,28978,0,0,0,L,1122011218,0,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459455311,330381.00
03/31/2016 16:15,2,1.367,ACTIVE,214.87,353.77,59.886,1459455303,"201051344000582","219011344069620",31.17,7.30,0,337.54,380.22,43.2,39.8,0.331,347993.9,347993.9,29159,0,0,0,L,1122011218,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459455311,330382.00
03/31/2016 16:15,2,1.373,ACTIVE,213.96,351.67,60.007,1459455303,"201051344000955","219011344069620",31.69,7.30,0,335.44,376.92,44.1,40.6,0.349,359185.2,359185.2,29096,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459455312,330383.00
03/31/2016 16:15,2,0.809,ACTIVE,212.61,454.46,59.970,1459455303,"274151322000094","219011344069620",42.64,11.00,0,335.74,470.99,35.1,32.0,0.234,507001.5,507001.5,18793,0,0,0,L,1151911521,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459455313,330384.00
03/31/2016 16:15,2,1.416,ACTIVE,214.64,352.87,59.981,1459455303,"201051344000579","219011344069620",31.41,8.00,0,337.54,381.12,45.1,41.6,0.354,360233.3,360233.3,4690,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459455314,330385.00
03/31/2016 16:15,2,1.395,ACTIVE,214.19,351.07,59.922,1459455303,"201051344000890","219011344069620",31.39,7.30,0,335.74,376.31,44.4,40.9,0.336,356543.9,356543.9,29120,0,0,0,L,1122011218,0,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459455315,330386.00
03/31/2016 16:15,2,1.375,ACTIVE,214.41,353.17,59.996,1459455303,"201051344000438","219011344069620",31.65,6.70,0,336.94,379.92,44.1,40.6,0.349,358656.4,358656.4,29117,0,0,0,L,1122011218,0,123.14,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459455316,330387.00
03/31/2016 16:15,2,1.389,ACTIVE,214.64,352.27,59.917,1459455303,"201051344000417","219011344069620",31.19,7.30,0,336.34,378.72,43.9,40.5,0.340,352201.6,352201.6,29271,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459455317,330388.00
03/31/2016 16:15,2,1.277,ACTIVE,213.06,353.77,59.933,1459455303,"274151322000083","219011344069620",30.97,10.00,0,336.64,365.49,40.1,36.7,0.278,625590.0,625590.0,18106,0,0,0,L,1151911521,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459455318,330389.00
03/31/2016 16:15,2,1.355,ACTIVE,213.74,350.77,59.922,1459455303,"274151322000076","219011344069620",31.55,9.70,0,336.64,370.30,43.4,39.9,0.301,665968.4,665968.4,18114,0,0,0,L,1151911521,0,122.91,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459455319,330390.00
