ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/31/2016 16:15,2,1.414,ACTIVE,214.41,352.27,59.912,1459455303,"201051344000868","219011344069620",30.69,7.30,0,337.24,377.82,44.0,40.5,0.349,345770.1,345770.1,24359,0,0,0,L,1122011218,0,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459455320,330391.00
03/31/2016 16:15,2,1.348,ACTIVE,212.83,345.66,59.928,1459455303,"274151322000095","219011344069620",31.29,9.30,0,335.44,368.20,42.7,39.3,0.287,659368.3,659368.3,18006,0,0,0,L,1151911521,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459455320,330392.00
03/31/2016 16:15,2,1.395,ACTIVE,214.41,354.37,59.928,1459455303,"201051344000988","219011344069620",30.99,8.00,0,336.04,382.33,43.8,40.3,0.362,343605.3,343605.3,24640,0,0,0,L,1122011218,0,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459455321,330393.00
03/31/2016 16:15,2,1.387,ACTIVE,214.19,351.37,59.938,1459455303,"201051344001025","219011344069620",31.05,7.00,0,336.64,378.42,43.6,40.2,0.340,356099.1,356099.1,29171,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459455322,330394.00
03/31/2016 16:15,2,1.400,ACTIVE,214.41,352.57,59.959,1459455303,"201051344000458","219011344069620",31.07,9.30,0,337.24,379.92,44.0,40.6,0.362,353712.5,353712.5,24569,0,0,0,L,1122011218,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459455324,330395.00
03/31/2016 16:15,2,1.404,ACTIVE,215.09,354.37,59.938,1459455303,"201051344000853","219011344069620",30.95,7.70,0,336.64,380.52,44.0,40.5,0.354,352052.2,352052.2,24164,0,0,0,L,1122011218,0,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459455325,330396.00
03/31/2016 16:15,2,1.354,ACTIVE,214.41,352.87,59.970,1459455303,"201051344000685","219011344069620",31.39,7.00,0,336.04,379.32,43.1,39.7,0.354,358356.6,358356.6,28991,0,0,0,L,1122011218,0,123.36,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459455326,330397.00
03/31/2016 16:15,2,1.338,ACTIVE,214.64,351.67,59.975,1459455303,"201051344000917","219011344069620",31.33,8.00,0,336.34,379.02,42.4,39.0,0.336,355451.7,355451.7,28994,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459455327,330398.00
03/31/2016 16:15,2,1.340,ACTIVE,214.41,351.97,59.938,1459455303,"201051344001145","219011344069620",31.21,6.70,0,336.94,379.02,42.4,39.0,0.336,360711.4,360711.4,28853,0,0,0,L,1122011218,0,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459455327,330399.00
03/31/2016 16:15,2,1.375,ACTIVE,214.64,353.17,59.986,1459455303,"201051344000651","219011344069620",31.09,6.70,0,337.24,379.32,43.3,39.9,0.327,352465.6,352465.6,29221,0,0,0,L,1122011218,0,123.36,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459455328,330400.00
03/31/2016 16:15,2,1.223,ACTIVE,212.83,348.06,59.933,1459455303,"274151322000088","219011344069620",30.61,9.70,0,335.44,364.29,37.9,34.7,0.247,606300.4,606300.4,17801,0,0,0,L,1151911521,0,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459455329,330401.00
03/31/2016 16:15,2,0.857,ACTIVE,213.74,437.93,59.944,1459455303,"274151322000068","219011344069620",41.05,12.00,0,336.04,473.40,35.8,32.6,0.234,507192.9,507192.9,18965,0,0,0,L,1151911521,0,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459455330,330402.00
03/31/2016 16:15,2,1.330,ACTIVE,214.19,351.37,59.970,1459455303,"201051344001135","219011344069620",31.61,7.00,0,336.64,377.82,42.6,39.2,0.336,348904.5,348904.5,29182,0,0,0,L,1122011218,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459455331,330403.00
03/31/2016 16:15,2,1.393,ACTIVE,213.74,351.37,59.954,1459455303,"201051344000594","219011344069620",31.51,7.30,0,335.44,376.92,44.5,41.0,0.345,356071.3,356071.3,24602,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459455332,330404.00
03/31/2016 16:15,2,1.367,ACTIVE,214.41,352.27,59.986,1459455303,"201051344001203","219011344069620",30.91,7.70,0,338.14,381.12,42.9,39.4,0.340,355288.9,355288.9,29175,0,0,0,L,1122011218,0,123.36,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459455333,330405.00
03/31/2016 16:15,2,1.254,ACTIVE,212.83,349.26,59.907,1459455303,"274151322000054","219011344069620",30.51,10.00,0,335.44,365.49,38.8,35.5,0.256,619939.2,619939.2,17827,0,0,0,L,1151911521,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459455334,330406.00
03/31/2016 16:15,2,1.371,ACTIVE,214.41,350.77,59.986,1459455303,"201051344000867","219011344069620",31.27,9.00,0,336.34,376.62,43.5,40.0,0.340,344849.8,344849.8,24606,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459455335,330407.00
03/31/2016 16:15,2,1.359,ACTIVE,214.41,352.27,60.002,1459455303,"201051344001093","219011344069620",31.59,7.70,0,336.64,379.02,43.5,40.1,0.323,354183.7,354183.7,29053,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459455336,330408.00
03/31/2016 16:15,2,1.332,ACTIVE,214.41,352.57,59.933,1459455303,"201051344000900","219011344069620",31.25,8.50,0,336.34,380.52,42.2,38.8,0.340,360219.7,360219.7,24005,0,0,0,L,1122011218,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459455337,330409.00
03/31/2016 16:15,2,1.373,ACTIVE,214.64,351.67,59.933,1459455303,"201051344000648","219011344069620",31.31,7.30,0,337.54,381.12,43.6,40.1,0.345,352911.5,352911.5,24306,0,0,0,L,1122011218,0,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459455338,330410.00
03/31/2016 16:15,2,1.381,ACTIVE,214.41,352.27,59.975,1459455303,"201051344000569","219011344069620",31.19,8.50,0,337.24,379.92,43.6,40.2,0.340,361643.1,361643.1,23941,0,0,0,L,1122011218,0,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459455339,330411.00
03/31/2016 16:15,2,1.359,ACTIVE,214.41,351.67,59.949,1459455303,"201051344000983","219011344069620",31.37,8.50,0,336.94,379.62,43.2,39.8,0.354,353490.2,353490.2,24407,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459455340,330412.00
03/31/2016 16:15,2,1.357,ACTIVE,214.41,352.57,60.012,1459455303,"201051344001158","219011344069620",31.15,7.30,0,336.64,381.12,42.9,39.4,0.345,348799.3,348799.3,24650,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459455341,330413.00
03/31/2016 16:15,2,1.375,ACTIVE,214.87,354.07,59.986,1459455303,"201051344000576","219011344069620",30.99,9.00,0,337.54,381.12,43.2,39.8,0.336,354709.5,354709.5,24077,0,0,0,L,1122011218,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459455342,330414.00
03/31/2016 16:15,2,1.258,ACTIVE,213.06,345.06,59.949,1459455303,"274151322000087","219011344069620",30.02,12.00,0,336.04,364.59,38.3,35.0,0.243,594356.9,594356.9,17895,0,0,0,L,1151911521,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459455342,330415.00
03/31/2016 16:30,2,1.283,ACTIVE,215.09,351.67,59.959,1459456203,"201051344000645","219011344069620",30.85,9.30,0,338.14,376.01,40.1,36.8,0.305,354359.3,354359.3,24221,0,0,0,L,1122011218,0,122.68,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459456204,330416.00
03/31/2016 16:30,2,1.174,ACTIVE,213.29,345.66,59.954,1459456203,"274151322000085","219011344069620",30.18,9.70,0,336.64,361.89,36.0,32.8,0.234,622840.2,622840.2,17840,0,0,0,L,1151911521,0,123.36,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459456205,330417.00
03/31/2016 16:30,2,1.270,ACTIVE,214.87,352.87,59.954,1459456203,"201051344000633","219011344069620",31.57,7.70,0,336.94,376.31,40.6,37.3,0.327,345248.6,345248.6,24671,0,0,0,L,1122011218,0,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459456206,330418.00
03/31/2016 16:30,2,1.293,ACTIVE,214.64,352.27,59.965,1459456203,"201051344000469","219011344069620",31.09,7.00,0,336.04,375.41,40.8,37.5,0.327,346719.7,346719.7,24625,0,0,0,L,1122011218,0,122.01,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459456207,330419.00
03/31/2016 16:30,2,1.248,ACTIVE,214.41,351.97,59.944,1459456203,"201051344000646","219011344069620",31.11,6.70,0,336.34,372.11,39.4,36.1,0.314,350579.6,350579.6,29182,0,0,0,L,1122011218,0,123.14,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459456208,330420.00
03/31/2016 16:30,2,1.201,ACTIVE,213.06,344.76,59.959,1459456203,"274151322000052","219011344069620",30.71,9.30,0,335.74,362.49,37.4,34.1,0.234,631453.4,631453.4,18055,0,0,0,L,1151911521,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459456209,330421.00
03/31/2016 16:30,2,1.270,ACTIVE,215.09,352.57,59.996,1459456203,"201051344000585","219011344069620",31.21,7.00,0,337.54,374.51,40.2,36.8,0.331,356145.2,356145.2,29192,0,0,0,L,1122011218,0,122.68,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459456210,330422.00
03/31/2016 16:30,2,1.230,ACTIVE,214.64,351.07,59.912,1459456203,"201051344001230","219011344069620",31.35,7.00,0,335.14,370.00,39.1,35.8,0.296,354518.2,354518.2,28979,0,0,0,L,1122011218,0,123.14,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459456211,330423.00
03/31/2016 16:30,2,1.260,ACTIVE,215.32,353.17,59.949,1459456203,"201051344000582","219011344069620",30.99,7.00,0,337.54,374.81,39.6,36.3,0.305,348003.2,348003.2,29160,0,0,0,L,1122011218,0,123.14,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459456212,330424.00
03/31/2016 16:30,2,1.279,ACTIVE,214.19,350.77,59.922,1459456203,"201051344000955","219011344069620",31.35,7.00,0,335.44,371.21,40.6,37.2,0.309,359194.8,359194.8,29097,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459456213,330425.00
03/31/2016 16:30,2,0.781,ACTIVE,213.29,435.53,59.949,1459456203,"274151322000094","219011344069620",41.01,10.70,0,334.84,464.08,32.5,29.4,0.217,507009.1,507009.1,18794,0,0,0,L,1151911521,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459456214,330426.00
03/31/2016 16:30,2,1.305,ACTIVE,214.64,351.97,60.007,1459456203,"201051344000579","219011344069620",31.23,7.70,0,336.94,375.11,41.3,37.9,0.323,360243.1,360243.1,4691,0,0,0,L,1122011218,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459456214,330427.00
03/31/2016 16:30,2,1.291,ACTIVE,214.41,351.37,59.938,1459456203,"201051344000890","219011344069620",31.27,7.30,0,336.04,371.51,40.9,37.5,0.309,356553.6,356553.6,29121,0,0,0,L,1122011218,0,123.14,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459456215,330428.00
03/31/2016 16:30,2,1.277,ACTIVE,214.87,352.87,59.954,1459456203,"201051344000438","219011344069620",31.31,6.70,0,337.24,374.51,40.5,37.2,0.314,358666.0,358666.0,29118,0,0,0,L,1122011218,0,123.36,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459456216,330429.00
03/31/2016 16:30,2,1.287,ACTIVE,214.64,351.67,59.938,1459456203,"201051344000417","219011344069620",31.03,7.30,0,336.94,372.41,40.5,37.1,0.309,352211.1,352211.1,29272,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459456217,330430.00
03/31/2016 16:30,2,1.188,ACTIVE,213.06,345.06,59.938,1459456203,"274151322000083","219011344069620",30.57,10.00,0,336.34,362.19,36.7,33.5,0.247,625598.7,625598.7,18107,0,0,0,L,1151911521,0,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459456218,330431.00
03/31/2016 16:30,2,1.260,ACTIVE,213.51,346.86,59.949,1459456203,"274151322000076","219011344069620",31.01,9.70,0,337.54,365.19,39.6,36.3,0.278,665977.8,665977.8,18115,0,0,0,L,1151911521,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459456219,330432.00
03/31/2016 16:30,2,1.291,ACTIVE,214.19,351.37,59.944,1459456203,"201051344000868","219011344069620",30.87,7.30,0,336.34,371.81,40.4,37.0,0.314,345779.7,345779.7,24360,0,0,0,L,1122011218,0,122.01,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459456220,330433.00
03/31/2016 16:30,2,1.246,ACTIVE,212.83,353.47,59.938,1459456203,"274151322000095","219011344069620",30.99,9.30,0,334.84,363.99,39.1,35.9,0.261,659377.5,659377.5,18007,0,0,0,L,1151911521,0,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459456221,330434.00
03/31/2016 16:30,2,1.283,ACTIVE,214.41,352.87,59.907,1459456203,"201051344000988","219011344069620",30.91,8.00,0,336.64,376.31,40.2,36.9,0.318,343614.9,343614.9,24641,0,0,0,L,1122011218,0,122.01,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459456222,330435.00
03/31/2016 16:30,2,1.266,ACTIVE,214.64,351.07,59.970,1459456203,"201051344001025","219011344069620",31.39,6.70,0,336.94,371.81,40.2,36.9,0.305,356108.6,356108.6,29172,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459456223,330436.00
03/31/2016 16:30,2,1.287,ACTIVE,214.41,351.07,59.938,1459456203,"201051344000458","219011344069620",31.09,9.30,0,336.64,373.91,40.6,37.2,0.323,353722.2,353722.2,24570,0,0,0,L,1122011218,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459456223,330437.00
03/31/2016 16:30,2,1.303,ACTIVE,215.09,354.37,59.907,1459456203,"201051344000853","219011344069620",30.63,8.00,0,338.44,376.31,40.5,37.1,0.314,352061.8,352061.8,24165,0,0,0,L,1122011218,0,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459456224,330438.00
03/31/2016 16:30,2,1.264,ACTIVE,214.87,351.97,59.954,1459456203,"201051344000685","219011344069620",30.97,6.70,0,335.74,373.61,39.6,36.3,0.327,358365.9,358365.9,28992,0,0,0,L,1122011218,0,123.59,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459456225,330439.00
03/31/2016 16:30,2,1.248,ACTIVE,214.87,352.27,59.938,1459456203,"201051344000917","219011344069620",30.87,8.00,0,336.04,374.21,39.1,35.8,0.309,355460.9,355460.9,28995,0,0,0,L,1122011218,0,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459456226,330440.00
03/31/2016 16:30,2,1.242,ACTIVE,214.87,352.27,59.965,1459456203,"201051344001145","219011344069620",31.03,6.30,0,337.24,373.91,39.1,35.8,0.305,360720.7,360720.7,28854,0,0,0,L,1122011218,0,122.91,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459456227,330441.00
03/31/2016 16:30,2,1.258,ACTIVE,214.87,352.57,59.991,1459456203,"201051344000651","219011344069620",31.37,7.00,0,337.84,373.91,40.0,36.7,0.309,352475.0,352475.0,29222,0,0,0,L,1122011218,0,123.36,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459456228,330442.00
03/31/2016 16:30,2,1.141,ACTIVE,213.06,347.46,59.928,1459456203,"274151322000088","219011344069620",30.14,9.70,0,335.14,360.99,34.8,31.6,0.221,606308.6,606308.6,17802,0,0,0,L,1151911521,0,123.14,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459456229,330443.00
03/31/2016 16:30,2,0.803,ACTIVE,213.74,429.82,59.917,1459456203,"274151322000068","219011344069620",40.69,12.00,0,335.14,461.38,33.2,30.2,0.208,507200.6,507200.6,18966,0,0,0,L,1151911521,0,123.14,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459456230,330444.00
03/31/2016 16:30,2,1.238,ACTIVE,214.41,351.37,59.938,1459456203,"201051344001135","219011344069620",31.33,7.00,0,337.24,371.81,39.4,36.1,0.309,348913.8,348913.8,29183,0,0,0,L,1122011218,0,122.91,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459456231,330445.00
03/31/2016 16:30,2,1.301,ACTIVE,213.74,350.77,59.938,1459456203,"201051344000594","219011344069620",31.15,7.30,0,335.14,372.11,41.1,37.7,0.323,356081.1,356081.1,24603,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459456232,330446.00
03/31/2016 16:30,2,1.266,ACTIVE,214.87,352.87,59.944,1459456203,"201051344001203","219011344069620",30.81,7.30,0,337.24,375.41,39.5,36.2,0.305,355298.3,355298.3,29176,0,0,0,L,1122011218,0,123.59,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459456232,330447.00
03/31/2016 16:30,2,1.166,ACTIVE,213.06,345.96,59.933,1459456203,"274151322000054","219011344069620",30.30,9.70,0,335.44,361.89,35.7,32.5,0.239,619947.7,619947.7,17828,0,0,0,L,1151911521,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459456233,330448.00
03/31/2016 16:30,2,1.281,ACTIVE,214.64,350.47,59.965,1459456203,"201051344000867","219011344069620",30.91,9.00,0,335.74,372.11,40.1,36.8,0.314,344859.3,344859.3,24607,0,0,0,L,1122011218,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459456234,330449.00
03/31/2016 16:30,2,1.277,ACTIVE,215.09,352.57,59.896,1459456203,"201051344001093","219011344069620",31.25,7.70,0,336.64,374.21,40.4,37.1,0.301,354193.3,354193.3,29054,0,0,0,L,1122011218,0,123.14,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459456235,330450.00
03/31/2016 16:30,2,1.225,ACTIVE,214.41,351.37,59.944,1459456203,"201051344000900","219011344069620",31.17,8.00,0,335.74,373.91,38.6,35.4,0.309,360228.9,360228.9,24006,0,0,0,L,1122011218,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459456236,330451.00
03/31/2016 16:30,2,1.270,ACTIVE,214.87,351.07,59.938,1459456203,"201051344000648","219011344069620",31.29,7.70,0,336.04,375.11,40.3,37.0,0.314,352921.0,352921.0,24307,0,0,0,L,1122011218,0,122.23,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459456237,330452.00
03/31/2016 16:30,2,1.270,ACTIVE,214.87,351.97,59.981,1459456203,"201051344000569","219011344069620",31.21,8.50,0,337.84,374.51,40.2,36.9,0.309,361652.7,361652.7,23942,0,0,0,L,1122011218,0,122.01,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459456238,330453.00
03/31/2016 16:30,2,1.275,ACTIVE,214.64,351.07,59.944,1459456203,"201051344000983","219011344069620",30.93,8.50,0,336.94,373.31,40.0,36.6,0.318,353499.7,353499.7,24408,0,0,0,L,1122011218,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459456239,330454.00
03/31/2016 16:30,2,1.258,ACTIVE,214.64,351.37,59.954,1459456203,"201051344001158","219011344069620",31.03,7.30,0,337.84,375.71,39.6,36.3,0.318,348808.7,348808.7,24651,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459456240,330455.00
03/31/2016 16:30,2,1.273,ACTIVE,215.09,352.87,59.949,1459456203,"201051344000576","219011344069620",30.93,8.50,0,337.24,376.01,40.0,36.6,0.309,354719.0,354719.0,24078,0,0,0,L,1122011218,0,122.68,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459456241,330456.00
03/31/2016 16:30,2,1.158,ACTIVE,213.51,349.26,59.938,1459456203,"274151322000087","219011344069620",30.14,11.70,0,336.34,361.59,35.4,32.2,0.225,594365.2,594365.2,17896,0,0,0,L,1151911521,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459456241,330457.00
03/31/2016 16:45,2,1.176,ACTIVE,214.87,350.17,59.965,1459457103,"201051344000645","219011344069620",31.19,9.30,0,337.84,370.60,37.2,33.9,0.283,354367.3,354367.3,24222,0,0,0,L,1122011218,0,122.91,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459457104,330458.00
03/31/2016 16:45,2,1.059,ACTIVE,213.06,349.26,59.949,1459457103,"274151322000085","219011344069620",30.63,9.70,0,336.64,359.18,32.9,29.8,0.217,622847.2,622847.2,17841,0,0,0,L,1151911521,0,123.14,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459457105,330459.00
03/31/2016 16:45,2,1.180,ACTIVE,215.09,351.97,59.954,1459457103,"201051344000633","219011344069620",31.47,7.30,0,336.34,371.51,37.6,34.4,0.296,345256.7,345256.7,24672,0,0,0,L,1122011218,0,122.91,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459457107,330460.00
03/31/2016 16:45,2,1.197,ACTIVE,214.87,350.47,59.938,1459457103,"201051344000469","219011344069620",31.19,6.70,0,336.94,368.80,37.9,34.6,0.296,346727.8,346727.8,24626,0,0,0,L,1122011218,0,122.01,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459457108,330461.00
03/31/2016 16:45,2,1.152,ACTIVE,214.41,350.47,59.959,1459457103,"201051344000646","219011344069620",31.11,6.30,0,336.34,370.00,36.5,33.3,0.278,350587.3,350587.3,29183,0,0,0,L,1122011218,0,123.14,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459457109,330462.00
03/31/2016 16:45,2,1.113,ACTIVE,213.06,346.86,59.965,1459457103,"274151322000052","219011344069620",30.34,9.30,0,336.64,359.48,34.2,31.1,0.230,631460.8,631460.8,18056,0,0,0,L,1151911521,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459457109,330463.00
03/31/2016 16:45,2,1.188,ACTIVE,214.87,351.07,59.975,1459457103,"201051344000585","219011344069620",30.97,7.00,0,337.24,371.51,37.2,34.0,0.296,356153.1,356153.1,29193,0,0,0,L,1122011218,0,122.68,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459457110,330464.00
03/31/2016 16:45,2,1.135,ACTIVE,214.41,349.56,59.928,1459457103,"201051344001230","219011344069620",31.15,7.00,0,335.44,368.20,35.9,32.7,0.278,354525.9,354525.9,28980,0,0,0,L,1122011218,0,123.14,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459457111,330465.00
03/31/2016 16:45,2,1.154,ACTIVE,215.09,351.67,59.933,1459457103,"201051344000582","219011344069620",31.29,7.00,0,336.94,371.51,36.5,33.4,0.274,348011.1,348011.1,29161,0,0,0,L,1122011218,0,123.14,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459457112,330466.00
03/31/2016 16:45,2,1.174,ACTIVE,214.19,349.56,59.917,1459457103,"201051344000955","219011344069620",31.45,7.00,0,336.04,368.80,37.5,34.2,0.292,359202.9,359202.9,29098,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459457113,330467.00
03/31/2016 16:45,2,0.727,ACTIVE,213.06,426.81,59.965,1459457103,"274151322000094","219011344069620",40.20,11.00,0,334.84,460.47,29.5,26.6,0.194,507015.3,507015.3,18795,0,0,0,L,1151911521,0,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459457114,330468.00
03/31/2016 16:45,2,1.219,ACTIVE,214.41,349.86,59.970,1459457103,"201051344000579","219011344069620",31.05,7.70,0,337.54,369.70,38.4,35.1,0.296,360251.4,360251.4,4692,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459457115,330469.00
03/31/2016 16:45,2,1.191,ACTIVE,214.41,349.26,59.965,1459457103,"201051344000890","219011344069620",31.27,7.30,0,336.34,370.30,37.8,34.6,0.283,356561.7,356561.7,29122,0,0,0,L,1122011218,0,123.14,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459457116,330470.00
03/31/2016 16:45,2,1.166,ACTIVE,214.64,350.77,59.970,1459457103,"201051344000438","219011344069620",31.73,6.70,0,337.84,370.30,37.5,34.3,0.287,358674.0,358674.0,29119,0,0,0,L,1122011218,0,123.36,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459457117,330471.00
03/31/2016 16:45,2,1.201,ACTIVE,214.64,350.17,59.954,1459457103,"201051344000417","219011344069620",30.79,7.30,0,337.54,369.70,37.5,34.3,0.292,352219.2,352219.2,29273,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459457118,330472.00
03/31/2016 16:45,2,1.086,ACTIVE,212.83,351.37,59.949,1459457103,"274151322000083","219011344069620",30.55,9.70,0,336.34,360.08,33.6,30.5,0.225,625605.8,625605.8,18108,0,0,0,L,1151911521,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459457118,330473.00
03/31/2016 16:45,2,1.145,ACTIVE,213.51,348.06,59.949,1459457103,"274151322000076","219011344069620",31.25,9.30,0,336.94,361.29,36.3,33.1,0.243,665985.6,665985.6,18116,0,0,0,L,1151911521,0,122.68,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459457119,330474.00
03/31/2016 16:45,2,1.205,ACTIVE,214.19,349.56,59.975,1459457103,"201051344000868","219011344069620",30.69,7.30,0,336.34,369.10,37.5,34.2,0.292,345787.7,345787.7,24361,0,0,0,L,1122011218,0,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459457120,330475.00
03/31/2016 16:45,2,1.143,ACTIVE,212.83,351.97,59.959,1459457103,"274151322000095","219011344069620",30.89,9.00,0,336.34,360.38,35.8,32.6,0.234,659385.1,659385.1,18008,0,0,0,L,1151911521,0,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459457121,330476.00
03/31/2016 16:45,2,1.180,ACTIVE,214.41,351.67,59.954,1459457103,"201051344000988","219011344069620",31.15,7.70,0,336.34,371.21,37.2,34.0,0.301,343622.9,343622.9,24642,0,0,0,L,1122011218,0,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459457122,330477.00
03/31/2016 16:45,2,1.182,ACTIVE,214.41,349.86,59.975,1459457103,"201051344001025","219011344069620",31.07,6.70,0,337.54,369.10,37.2,34.0,0.287,356116.6,356116.6,29173,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459457123,330478.00
03/31/2016 16:45,2,1.205,ACTIVE,214.41,349.86,59.912,1459457103,"201051344000458","219011344069620",30.81,9.30,0,336.34,369.10,37.6,34.4,0.301,353730.2,353730.2,24571,0,0,0,L,1122011218,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459457124,330479.00
03/31/2016 16:45,2,1.191,ACTIVE,214.87,351.67,59.954,1459457103,"201051344000853","219011344069620",31.13,8.00,0,337.54,372.71,37.6,34.4,0.292,352069.8,352069.8,24166,0,0,0,L,1122011218,0,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459457125,330480.00
03/31/2016 16:45,2,1.150,ACTIVE,214.64,350.47,59.917,1459457103,"201051344000685","219011344069620",31.33,6.70,0,336.94,370.90,36.5,33.3,0.296,358373.8,358373.8,28993,0,0,0,L,1122011218,0,123.59,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459457126,330481.00
03/31/2016 16:45,2,1.146,ACTIVE,214.64,351.07,59.907,1459457103,"201051344000917","219011344069620",31.05,8.00,0,336.34,370.30,36.1,33.0,0.274,355468.7,355468.7,28996,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459457127,330482.00
03/31/2016 16:45,2,1.123,ACTIVE,214.64,351.37,59.949,1459457103,"201051344001145","219011344069620",31.57,6.30,0,338.14,371.21,35.9,32.7,0.283,360728.4,360728.4,28855,0,0,0,L,1122011218,0,122.91,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459457127,330483.00
03/31/2016 16:45,2,1.184,ACTIVE,214.87,351.07,59.954,1459457103,"201051344000651","219011344069620",30.77,6.70,0,338.44,371.51,37.0,33.8,0.278,352483.0,352483.0,29223,0,0,0,L,1122011218,0,123.36,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459457128,330484.00
03/31/2016 16:45,2,1.039,ACTIVE,212.61,346.56,59.891,1459457103,"274151322000088","219011344069620",30.16,9.30,0,336.04,358.88,31.8,28.8,0.208,606315.4,606315.4,17803,0,0,0,L,1151911521,0,123.14,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459457129,330485.00
03/31/2016 16:45,2,0.729,ACTIVE,213.74,436.43,59.938,1459457103,"274151322000068","219011344069620",41.17,11.30,0,334.84,454.16,30.0,27.0,0.186,507206.9,507206.9,18967,0,0,0,L,1151911521,0,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459457130,330486.00
03/31/2016 16:45,2,1.146,ACTIVE,214.19,348.96,59.949,1459457103,"201051344001135","219011344069620",31.31,7.00,0,336.64,368.50,36.4,33.2,0.278,348921.7,348921.7,29184,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459457131,330487.00
03/31/2016 16:45,2,1.197,ACTIVE,213.74,349.26,59.944,1459457103,"201051344000594","219011344069620",31.45,7.30,0,334.54,369.70,38.2,34.9,0.292,356089.2,356089.2,24604,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459457132,330488.00
03/31/2016 16:45,2,1.174,ACTIVE,214.64,350.17,59.938,1459457103,"201051344001203","219011344069620",30.67,7.30,0,338.14,370.60,36.5,33.3,0.287,355306.1,355306.1,29177,0,0,0,L,1122011218,0,123.36,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459457133,330489.00
03/31/2016 16:45,2,1.064,ACTIVE,213.06,345.06,59.938,1459457103,"274151322000054","219011344069620",30.42,10.00,0,336.34,359.78,32.8,29.7,0.221,619954.6,619954.6,17829,0,0,0,L,1151911521,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459457134,330490.00
03/31/2016 16:45,2,1.189,ACTIVE,214.64,349.86,59.938,1459457103,"201051344000867","219011344069620",30.91,9.00,0,336.04,369.10,37.3,34.1,0.292,344867.3,344867.3,24608,0,0,0,L,1122011218,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459457135,330491.00
03/31/2016 16:45,2,1.180,ACTIVE,214.64,351.07,59.944,1459457103,"201051344001093","219011344069620",31.35,7.30,0,336.94,370.00,37.5,34.3,0.270,354201.4,354201.4,29055,0,0,0,L,1122011218,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459457136,330492.00
03/31/2016 16:45,2,1.131,ACTIVE,214.41,350.17,59.954,1459457103,"201051344000900","219011344069620",31.23,8.00,0,336.64,369.40,35.8,32.6,0.287,360236.5,360236.5,24007,0,0,0,L,1122011218,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459457137,330493.00
03/31/2016 16:45,2,1.189,ACTIVE,214.64,350.47,59.949,1459457103,"201051344000648","219011344069620",30.99,7.30,0,337.24,369.10,37.4,34.1,0.283,352929.1,352929.1,24308,0,0,0,L,1122011218,0,122.01,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459457138,330494.00
03/31/2016 16:45,2,1.172,ACTIVE,214.41,349.86,59.949,1459457103,"201051344000569","219011344069620",31.45,8.00,0,336.64,368.80,37.4,34.2,0.292,361660.8,361660.8,23943,0,0,0,L,1122011218,0,122.01,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459457139,330495.00
03/31/2016 16:45,2,1.166,ACTIVE,214.41,349.56,59.938,1459457103,"201051344000983","219011344069620",31.45,8.00,0,337.24,368.50,37.1,33.9,0.296,353507.7,353507.7,24409,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459457140,330496.00
03/31/2016 16:45,2,1.172,ACTIVE,214.64,349.86,59.922,1459457103,"201051344001158","219011344069620",30.83,7.00,0,337.24,369.70,36.6,33.4,0.296,348816.6,348816.6,24652,0,0,0,L,1122011218,0,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459457141,330497.00
03/31/2016 16:45,2,1.178,ACTIVE,214.87,350.77,59.938,1459457103,"201051344000576","219011344069620",31.09,8.50,0,337.84,370.90,37.1,33.9,0.278,354726.9,354726.9,24079,0,0,0,L,1122011218,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459457142,330498.00
03/31/2016 16:45,2,1.070,ACTIVE,213.29,347.46,59.933,1459457103,"274151322000087","219011344069620",29.90,11.30,0,335.74,358.88,32.4,29.3,0.208,594372.2,594372.2,17897,0,0,0,L,1151911521,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459457142,330499.00
03/31/2016 17:00,2,1.010,ACTIVE,214.41,347.76,59.933,1459458003,"201051344000645","219011344069620",30.49,9.00,0,337.24,368.20,31.2,28.2,0.230,354375.2,354375.2,24223,0,0,0,L,1122011218,0,122.46,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458004,330500.00
03/31/2016 17:00,2,0.889,ACTIVE,212.83,347.46,59.991,1459458003,"274151322000085","219011344069620",30.38,9.30,0,336.64,357.08,27.3,24.4,0.172,622854.1,622854.1,17842,0,0,0,L,1151911521,0,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458005,330501.00
03/31/2016 17:00,2,0.994,ACTIVE,214.64,349.56,60.018,1459458003,"201051344000633","219011344069620",31.23,7.30,0,336.34,369.10,31.5,28.5,0.243,345264.7,345264.7,24673,0,0,0,L,1122011218,0,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458006,330502.00
03/31/2016 17:00,2,1.020,ACTIVE,214.41,348.36,59.986,1459458003,"201051344000469","219011344069620",30.75,6.70,0,335.14,367.00,31.8,28.8,0.243,346735.9,346735.9,24627,0,0,0,L,1122011218,0,121.78,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458007,330503.00
03/31/2016 17:00,2,0.965,ACTIVE,214.19,348.66,60.018,1459458003,"201051344000646","219011344069620",31.33,6.30,0,336.64,367.60,30.6,27.6,0.234,350595.1,350595.1,29184,0,0,0,L,1122011218,0,123.14,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458008,330504.00
03/31/2016 17:00,2,0.932,ACTIVE,212.38,348.96,59.996,1459458003,"274151322000052","219011344069620",30.32,9.00,0,336.04,357.98,28.6,25.7,0.181,631468.0,631468.0,18057,0,0,0,L,1151911521,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458009,330505.00
03/31/2016 17:00,2,0.988,ACTIVE,214.41,348.66,59.991,1459458003,"201051344000585","219011344069620",31.15,6.70,0,336.64,367.60,31.2,28.2,0.234,356161.0,356161.0,29194,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458010,330506.00
03/31/2016 17:00,2,0.953,ACTIVE,214.19,347.76,59.954,1459458003,"201051344001230","219011344069620",30.91,7.00,0,336.04,365.49,29.9,26.9,0.221,354533.5,354533.5,28981,0,0,0,L,1122011218,0,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458011,330507.00
03/31/2016 17:00,2,0.959,ACTIVE,214.87,349.56,60.023,1459458003,"201051344000582","219011344069620",31.45,7.00,0,337.84,367.60,30.6,27.6,0.217,348018.8,348018.8,29162,0,0,0,L,1122011218,0,123.14,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458012,330508.00
03/31/2016 17:00,2,0.996,ACTIVE,214.19,348.36,60.018,1459458003,"201051344000955","219011344069620",31.33,6.70,0,335.44,365.49,31.7,28.7,0.243,359210.8,359210.8,29099,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458012,330509.00
03/31/2016 17:00,2,0.596,ACTIVE,212.83,435.53,60.002,1459458003,"274151322000094","219011344069620",40.85,10.30,0,334.54,455.06,24.6,21.9,0.164,507021.5,507021.5,18796,0,0,0,L,1151911521,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458013,330510.00
03/31/2016 17:00,2,1.025,ACTIVE,214.41,348.66,60.012,1459458003,"201051344000579","219011344069620",31.07,7.70,0,336.64,367.90,32.3,29.3,0.243,360259.5,360259.5,4693,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458014,330511.00
03/31/2016 17:00,2,1.002,ACTIVE,214.19,348.66,60.012,1459458003,"201051344000890","219011344069620",31.43,7.30,0,336.04,367.30,31.9,28.9,0.230,356569.8,356569.8,29123,0,0,0,L,1122011218,0,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458015,330512.00
03/31/2016 17:00,2,0.979,ACTIVE,214.41,349.86,60.028,1459458003,"201051344000438","219011344069620",31.79,6.70,0,337.84,368.50,31.6,28.5,0.234,358682.0,358682.0,29120,0,0,0,L,1122011218,0,123.14,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458016,330513.00
03/31/2016 17:00,2,0.996,ACTIVE,214.64,348.96,59.944,1459458003,"201051344000417","219011344069620",31.39,7.00,0,336.64,367.30,31.7,28.7,0.230,352227.2,352227.2,29274,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458017,330514.00
03/31/2016 17:00,2,0.904,ACTIVE,212.83,344.45,59.996,1459458003,"274151322000083","219011344069620",30.47,9.70,0,336.04,358.28,27.9,25.1,0.190,625612.8,625612.8,18109,0,0,0,L,1151911521,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458018,330515.00
03/31/2016 17:00,2,0.957,ACTIVE,213.51,345.96,59.965,1459458003,"274151322000076","219011344069620",31.19,9.00,0,337.24,359.48,30.3,27.3,0.203,665993.2,665993.2,18117,0,0,0,L,1151911521,0,122.91,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458019,330516.00
03/31/2016 17:00,2,1.002,ACTIVE,214.19,347.76,59.991,1459458003,"201051344000868","219011344069620",30.95,7.30,0,336.04,366.40,31.4,28.4,0.234,345795.6,345795.6,24362,0,0,0,L,1122011218,0,122.01,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458020,330517.00
03/31/2016 17:00,2,0.959,ACTIVE,213.06,343.85,60.002,1459458003,"274151322000095","219011344069620",30.57,8.50,0,335.74,358.28,29.7,26.7,0.181,659392.7,659392.7,18009,0,0,0,L,1151911521,0,123.14,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458021,330518.00
03/31/2016 17:00,2,1.002,ACTIVE,214.41,350.17,60.018,1459458003,"201051344000988","219011344069620",30.69,7.70,0,336.34,368.50,31.2,28.2,0.239,343630.7,343630.7,24643,0,0,0,L,1122011218,0,122.01,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458021,330519.00
03/31/2016 17:00,2,1.000,ACTIVE,214.64,348.66,59.996,1459458003,"201051344001025","219011344069620",30.93,6.70,0,336.94,366.40,31.4,28.4,0.230,356124.4,356124.4,29174,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458022,330520.00
03/31/2016 17:00,2,1.016,ACTIVE,214.41,347.46,60.012,1459458003,"201051344000458","219011344069620",30.79,9.30,0,336.64,366.10,31.8,28.7,0.243,353738.2,353738.2,24572,0,0,0,L,1122011218,0,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458023,330521.00
03/31/2016 17:00,2,1.018,ACTIVE,215.09,349.56,60.002,1459458003,"201051344000853","219011344069620",30.53,7.70,0,336.94,369.10,31.5,28.5,0.243,352077.7,352077.7,24167,0,0,0,L,1122011218,0,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458024,330522.00
03/31/2016 17:00,2,0.982,ACTIVE,214.87,349.56,60.034,1459458003,"201051344000685","219011344069620",30.87,6.70,0,336.34,367.90,30.7,27.7,0.239,358381.5,358381.5,28994,0,0,0,L,1122011218,0,123.59,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458025,330523.00
03/31/2016 17:00,2,0.965,ACTIVE,214.64,348.96,59.949,1459458003,"201051344000917","219011344069620",30.89,8.00,0,336.34,367.90,30.2,27.2,0.225,355476.3,355476.3,28997,0,0,0,L,1122011218,0,122.91,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458026,330524.00
03/31/2016 17:00,2,0.945,ACTIVE,214.64,348.66,60.012,1459458003,"201051344001145","219011344069620",31.43,6.30,0,336.94,367.30,30.2,27.2,0.230,360736.0,360736.0,28856,0,0,0,L,1122011218,0,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458027,330525.00
03/31/2016 17:00,2,1.002,ACTIVE,214.64,349.56,59.996,1459458003,"201051344000651","219011344069620",30.75,6.30,0,338.44,367.60,31.2,28.2,0.225,352490.8,352490.8,29224,0,0,0,L,1122011218,0,123.36,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458028,330526.00
03/31/2016 17:00,2,0.881,ACTIVE,212.61,344.15,59.996,1459458003,"274151322000088","219011344069620",29.78,9.30,0,335.74,356.78,26.6,23.7,0.168,606322.0,606322.0,17804,0,0,0,L,1151911521,0,123.14,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458029,330527.00
03/31/2016 17:00,2,0.609,ACTIVE,213.51,434.33,59.986,1459458003,"274151322000068","219011344069620",40.99,11.70,0,334.84,453.86,25.3,22.5,0.155,507213.2,507213.2,18968,0,0,0,L,1151911521,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458030,330528.00
03/31/2016 17:00,2,0.988,ACTIVE,214.19,347.76,60.002,1459458003,"201051344001135","219011344069620",30.57,6.70,0,336.04,366.70,30.6,27.6,0.230,348929.3,348929.3,29185,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458031,330529.00
03/31/2016 17:00,2,1.029,ACTIVE,213.96,348.06,59.996,1459458003,"201051344000594","219011344069620",30.83,7.30,0,334.84,370.90,32.2,29.1,0.243,356097.3,356097.3,24605,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458032,330530.00
03/31/2016 17:00,2,0.967,ACTIVE,214.41,348.66,60.018,1459458003,"201051344001203","219011344069620",31.41,7.30,0,337.54,367.90,30.8,27.8,0.230,355313.9,355313.9,29178,0,0,0,L,1122011218,0,123.14,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458033,330531.00
03/31/2016 17:00,2,0.896,ACTIVE,212.38,348.36,59.970,1459458003,"274151322000054","219011344069620",30.40,9.70,0,334.54,357.08,27.6,24.7,0.186,619961.5,619961.5,17830,0,0,0,L,1151911521,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458034,330532.00
03/31/2016 17:00,2,1.020,ACTIVE,214.41,347.46,59.907,1459458003,"201051344000867","219011344069620",30.40,8.50,0,335.74,366.70,31.4,28.4,0.239,344875.2,344875.2,24609,0,0,0,L,1122011218,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458035,330533.00
03/31/2016 17:00,2,1.002,ACTIVE,214.41,348.66,60.012,1459458003,"201051344001093","219011344069620",31.29,7.70,0,336.04,367.60,31.9,28.8,0.230,354209.3,354209.3,29056,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458036,330534.00
