ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/31/2016 17:00,2,0.951,ACTIVE,213.96,348.36,60.007,1459458003,"201051344000900","219011344069620",31.17,8.00,0,335.74,371.81,30.1,27.1,0.234,360244.0,360244.0,24008,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458037,330535.00
03/31/2016 17:00,2,1.029,ACTIVE,214.41,347.76,60.007,1459458003,"201051344000648","219011344069620",30.42,7.30,0,336.94,367.60,31.8,28.7,0.243,352937.0,352937.0,24309,0,0,0,L,1122011218,0,121.78,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458037,330536.00
03/31/2016 17:00,2,1.014,ACTIVE,214.41,348.66,60.012,1459458003,"201051344000569","219011344069620",30.91,8.00,0,336.64,367.30,31.8,28.7,0.243,361668.7,361668.7,23944,0,0,0,L,1122011218,0,121.78,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458038,330537.00
03/31/2016 17:00,2,0.998,ACTIVE,214.19,347.46,59.965,1459458003,"201051344000983","219011344069620",31.17,8.00,0,336.34,367.30,31.5,28.5,0.247,353515.6,353515.6,24410,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458039,330538.00
03/31/2016 17:00,2,0.992,ACTIVE,214.41,347.76,59.986,1459458003,"201051344001158","219011344069620",30.83,7.00,0,336.64,376.31,31.0,28.0,0.239,348824.3,348824.3,24653,0,0,0,L,1122011218,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458040,330539.00
03/31/2016 17:00,2,1.008,ACTIVE,214.87,349.26,59.996,1459458003,"201051344000576","219011344069620",30.89,8.50,0,336.94,368.20,31.5,28.5,0.234,354734.8,354734.8,24080,0,0,0,L,1122011218,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458041,330540.00
03/31/2016 17:00,2,0.896,ACTIVE,212.83,348.96,59.991,1459458003,"274151322000087","219011344069620",30.14,11.30,0,336.04,357.38,27.4,24.5,0.172,594379.0,594379.0,17898,0,0,0,L,1151911521,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458042,330541.00
03/31/2016 17:15,2,1.133,ACTIVE,215.32,350.47,59.986,1459458903,"201051344000645","219011344069620",30.51,9.00,0,336.04,368.80,35.0,31.9,0.261,354382.8,354382.8,24224,0,0,0,L,1122011218,0,123.14,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458904,330542.00
03/31/2016 17:15,2,1.010,ACTIVE,213.29,344.45,59.965,1459458903,"274151322000085","219011344069620",30.26,9.30,0,336.94,356.78,31.0,28.0,0.208,622860.7,622860.7,17843,0,0,0,L,1151911521,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458905,330543.00
03/31/2016 17:15,2,1.127,ACTIVE,215.09,352.27,60.002,1459458903,"201051344000633","219011344069620",31.09,7.70,0,336.34,369.10,35.5,32.4,0.283,345272.4,345272.4,24674,0,0,0,L,1122011218,0,122.91,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458906,330544.00
03/31/2016 17:15,2,1.135,ACTIVE,214.87,351.37,59.912,1459458903,"201051344000469","219011344069620",31.01,7.00,0,335.74,368.20,35.7,32.5,0.283,346743.6,346743.6,24628,0,0,0,L,1122011218,0,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458907,330545.00
03/31/2016 17:15,2,1.096,ACTIVE,213.74,348.96,59.922,1459458903,"201051344000646","219011344069620",30.91,6.70,0,335.44,364.59,34.3,31.2,0.265,350602.5,350602.5,29185,0,0,0,L,1122011218,0,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458908,330546.00
03/31/2016 17:15,2,1.051,ACTIVE,213.06,350.77,59.938,1459458903,"274151322000052","219011344069620",30.38,9.30,0,336.34,357.38,32.4,29.3,0.221,631474.9,631474.9,18058,0,0,0,L,1151911521,0,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458909,330547.00
03/31/2016 17:15,2,1.107,ACTIVE,214.19,350.17,59.970,1459458903,"201051344000585","219011344069620",31.27,7.00,0,335.74,366.70,35.1,32.0,0.274,356168.6,356168.6,29195,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458910,330548.00
03/31/2016 17:15,2,1.088,ACTIVE,213.74,347.46,59.949,1459458903,"201051344001230","219011344069620",30.87,7.00,0,335.44,363.09,34.0,30.9,0.261,354540.8,354540.8,28982,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458911,330549.00
03/31/2016 17:15,2,1.117,ACTIVE,214.64,349.56,59.933,1459458903,"201051344000582","219011344069620",30.61,7.00,0,336.94,367.60,34.7,31.6,0.256,348026.3,348026.3,29163,0,0,0,L,1122011218,0,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458912,330550.00
03/31/2016 17:15,2,1.115,ACTIVE,213.51,349.26,59.922,1459458903,"201051344000955","219011344069620",31.57,6.70,0,335.44,364.29,35.7,32.5,0.270,359218.5,359218.5,29100,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458913,330551.00
03/31/2016 17:15,2,0.686,ACTIVE,213.06,431.62,59.975,1459458903,"274151322000094","219011344069620",40.65,10.30,0,334.84,449.05,28.4,25.5,0.186,507027.4,507027.4,18797,0,0,0,L,1151911521,0,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458914,330552.00
03/31/2016 17:15,2,1.156,ACTIVE,214.87,351.97,59.949,1459458903,"201051344000579","219011344069620",31.11,7.70,0,336.34,368.50,36.5,33.3,0.283,360267.4,360267.4,4694,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458915,330553.00
03/31/2016 17:15,2,1.141,ACTIVE,213.51,348.06,59.949,1459458903,"201051344000890","219011344069620",31.19,7.30,0,336.04,364.29,36.1,32.9,0.265,356577.5,356577.5,29124,0,0,0,L,1122011218,0,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458915,330554.00
03/31/2016 17:15,2,1.113,ACTIVE,213.96,349.56,59.981,1459458903,"201051344000438","219011344069620",31.65,6.70,0,336.94,366.70,35.7,32.5,0.274,358689.7,358689.7,29121,0,0,0,L,1122011218,0,123.14,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458916,330555.00
03/31/2016 17:15,2,1.139,ACTIVE,214.19,349.56,59.928,1459458903,"201051344000417","219011344069620",30.99,7.00,0,336.64,365.80,35.8,32.6,0.278,352234.9,352234.9,29275,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458917,330556.00
03/31/2016 17:15,2,1.039,ACTIVE,213.29,345.66,59.981,1459458903,"274151322000083","219011344069620",30.42,9.30,0,336.34,357.08,32.0,29.0,0.217,625619.7,625619.7,18110,0,0,0,L,1151911521,0,122.23,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458918,330557.00
03/31/2016 17:15,2,1.102,ACTIVE,213.74,352.27,59.975,1459458903,"274151322000076","219011344069620",31.05,9.00,0,336.94,358.88,34.6,31.4,0.230,666000.6,666000.6,18118,0,0,0,L,1151911521,0,122.68,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458919,330558.00
03/31/2016 17:15,2,1.152,ACTIVE,214.64,351.07,59.965,1459458903,"201051344000868","219011344069620",30.53,7.30,0,335.74,367.00,35.7,32.5,0.265,345803.3,345803.3,24363,0,0,0,L,1122011218,0,122.46,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458920,330559.00
03/31/2016 17:15,2,1.082,ACTIVE,213.06,344.76,59.949,1459458903,"274151322000095","219011344069620",31.07,9.00,0,336.04,357.98,34.1,31.0,0.221,659399.9,659399.9,18010,0,0,0,L,1151911521,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458921,330560.00
03/31/2016 17:15,2,1.135,ACTIVE,214.87,352.57,59.986,1459458903,"201051344000988","219011344069620",30.93,8.00,0,335.44,370.00,35.6,32.4,0.283,343638.3,343638.3,24644,0,0,0,L,1122011218,0,122.46,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458922,330561.00
03/31/2016 17:15,2,1.139,ACTIVE,213.74,348.06,59.928,1459458903,"201051344001025","219011344069620",30.77,6.70,0,336.34,364.89,35.6,32.4,0.270,356132.1,356132.1,29175,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458923,330562.00
03/31/2016 17:15,2,1.146,ACTIVE,214.87,350.47,59.970,1459458903,"201051344000458","219011344069620",30.93,9.30,0,336.04,367.90,35.9,32.8,0.287,353745.9,353745.9,24573,0,0,0,L,1122011218,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458924,330563.00
03/31/2016 17:15,2,1.123,ACTIVE,215.54,352.57,59.949,1459458903,"201051344000853","219011344069620",31.47,8.00,0,337.54,369.10,35.8,32.6,0.287,352085.4,352085.4,24168,0,0,0,L,1122011218,0,123.36,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458925,330564.00
03/31/2016 17:15,2,1.107,ACTIVE,214.19,349.56,59.981,1459458903,"201051344000685","219011344069620",31.31,6.70,0,336.94,367.00,35.2,32.0,0.283,358389.0,358389.0,28995,0,0,0,L,1122011218,0,123.59,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458926,330565.00
03/31/2016 17:15,2,1.107,ACTIVE,214.41,349.86,59.928,1459458903,"201051344000917","219011344069620",30.91,8.00,0,335.74,366.70,34.7,31.6,0.265,355483.6,355483.6,28998,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458927,330566.00
03/31/2016 17:15,2,1.092,ACTIVE,214.19,349.56,59.959,1459458903,"201051344001145","219011344069620",31.29,6.30,0,337.24,367.30,34.6,31.5,0.270,360743.4,360743.4,28857,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458928,330567.00
03/31/2016 17:15,2,1.133,ACTIVE,214.19,349.26,60.007,1459458903,"201051344000651","219011344069620",31.01,6.70,0,336.04,366.40,35.6,32.5,0.270,352498.4,352498.4,29225,0,0,0,L,1122011218,0,123.14,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458929,330568.00
03/31/2016 17:15,2,1.004,ACTIVE,213.06,351.07,59.938,1459458903,"274151322000088","219011344069620",30.22,9.00,0,336.04,356.18,30.7,27.7,0.190,606328.5,606328.5,17805,0,0,0,L,1151911521,0,123.14,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458929,330569.00
03/31/2016 17:15,2,0.717,ACTIVE,213.96,421.10,59.954,1459458903,"274151322000068","219011344069620",39.68,11.70,0,335.14,450.26,28.9,26.0,0.181,507219.4,507219.4,18969,0,0,0,L,1151911521,0,122.91,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458930,330570.00
03/31/2016 17:15,2,1.119,ACTIVE,213.51,348.66,59.917,1459458903,"201051344001135","219011344069620",30.91,7.00,0,336.64,365.19,35.0,31.9,0.270,348936.8,348936.8,29186,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458931,330571.00
03/31/2016 17:15,2,1.166,ACTIVE,214.41,350.47,59.954,1459458903,"201051344000594","219011344069620",31.17,7.30,0,335.44,365.80,36.8,33.6,0.283,356105.2,356105.2,24606,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458932,330572.00
03/31/2016 17:15,2,1.133,ACTIVE,213.74,348.06,59.996,1459458903,"201051344001203","219011344069620",30.85,7.30,0,336.94,367.00,35.5,32.3,0.278,355321.4,355321.4,29179,0,0,0,L,1122011218,0,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458933,330573.00
03/31/2016 17:15,2,1.037,ACTIVE,212.83,344.76,59.944,1459458903,"274151322000054","219011344069620",30.20,9.70,0,336.34,357.38,31.7,28.7,0.212,619968.2,619968.2,17831,0,0,0,L,1151911521,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458934,330574.00
03/31/2016 17:15,2,1.143,ACTIVE,214.87,350.77,60.012,1459458903,"201051344000867","219011344069620",31.05,9.00,0,334.84,367.30,36.0,32.8,0.278,344882.8,344882.8,24610,0,0,0,L,1122011218,0,123.14,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458935,330575.00
03/31/2016 17:15,2,1.152,ACTIVE,213.96,349.26,60.002,1459458903,"201051344001093","219011344069620",31.17,7.30,0,335.44,366.10,36.4,33.2,0.256,354217.1,354217.1,29057,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458936,330576.00
03/31/2016 17:15,2,1.109,ACTIVE,214.64,351.07,60.012,1459458903,"201051344000900","219011344069620",30.83,8.00,0,336.04,367.90,34.6,31.5,0.274,360251.3,360251.3,24009,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458937,330577.00
03/31/2016 17:15,2,1.164,ACTIVE,214.87,352.27,60.002,1459458903,"201051344000648","219011344069620",30.69,7.70,0,336.34,368.50,36.2,33.1,0.278,352944.7,352944.7,24310,0,0,0,L,1122011218,0,122.46,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458938,330578.00
03/31/2016 17:15,2,1.150,ACTIVE,214.87,351.97,59.959,1459458903,"201051344000569","219011344069620",31.15,8.50,0,335.74,368.80,36.4,33.2,0.274,361676.4,361676.4,23945,0,0,0,L,1122011218,0,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458938,330579.00
03/31/2016 17:15,2,1.137,ACTIVE,214.87,350.77,59.959,1459458903,"201051344000983","219011344069620",31.23,8.00,0,336.34,368.20,36.0,32.9,0.287,353523.2,353523.2,24411,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458939,330580.00
03/31/2016 17:15,2,1.148,ACTIVE,215.09,351.07,59.917,1459458903,"201051344001158","219011344069620",30.63,7.30,0,336.34,370.00,35.7,32.5,0.292,348831.9,348831.9,24654,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458940,330581.00
03/31/2016 17:15,2,1.152,ACTIVE,215.09,353.77,59.986,1459458903,"201051344000576","219011344069620",30.91,8.50,0,336.64,369.10,36.1,32.9,0.274,354742.4,354742.4,24081,0,0,0,L,1122011218,0,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458941,330582.00
03/31/2016 17:15,2,1.023,ACTIVE,213.06,349.56,59.975,1459458903,"274151322000087","219011344069620",30.51,11.30,0,336.34,357.38,31.6,28.6,0.203,594385.6,594385.6,17899,0,0,0,L,1151911521,0,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459458942,330583.00
03/31/2016 17:30,2,0.926,ACTIVE,215.09,349.26,59.991,1459459803,"201051344000645","219011344069620",30.42,9.30,0,338.14,369.70,28.6,25.6,0.208,354390.6,354390.6,24225,0,0,0,L,1122011218,0,123.14,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459459804,330584.00
03/31/2016 17:30,2,0.818,ACTIVE,213.29,347.46,59.996,1459459803,"274151322000085","219011344069620",30.00,9.30,0,337.24,357.68,24.8,22.0,0.155,622867.5,622867.5,17844,0,0,0,L,1151911521,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459459805,330585.00
03/31/2016 17:30,2,0.924,ACTIVE,215.09,350.77,60.002,1459459803,"201051344000633","219011344069620",30.71,7.70,0,337.24,370.60,28.8,25.8,0.221,345280.2,345280.2,24675,0,0,0,L,1122011218,0,123.14,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459459806,330586.00
03/31/2016 17:30,2,0.922,ACTIVE,214.87,349.26,59.991,1459459803,"201051344000469","219011344069620",31.09,7.00,0,336.64,369.40,29.1,26.2,0.217,346751.5,346751.5,24629,0,0,0,L,1122011218,0,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459459807,330587.00
03/31/2016 17:30,2,0.885,ACTIVE,213.51,346.26,59.996,1459459803,"201051344000646","219011344069620",31.19,6.70,0,335.14,364.29,28.0,25.1,0.212,350610.1,350610.1,29186,0,0,0,L,1122011218,0,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459459808,330588.00
03/31/2016 17:30,2,0.846,ACTIVE,213.06,344.45,59.991,1459459803,"274151322000052","219011344069620",30.38,9.30,0,335.74,358.58,26.0,23.1,0.172,631482.0,631482.0,18059,0,0,0,L,1151911521,0,121.78,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459459809,330589.00
03/31/2016 17:30,2,0.918,ACTIVE,213.74,347.16,59.991,1459459803,"201051344000585","219011344069620",30.57,7.00,0,336.34,365.19,28.5,25.6,0.212,356176.4,356176.4,29196,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459459810,330590.00
03/31/2016 17:30,2,0.869,ACTIVE,213.51,345.06,59.996,1459459803,"201051344001230","219011344069620",30.99,7.00,0,333.33,363.39,27.3,24.4,0.203,354548.3,354548.3,28983,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459459811,330591.00
03/31/2016 17:30,2,0.883,ACTIVE,214.19,347.16,60.034,1459459803,"201051344000582","219011344069620",31.23,7.00,0,336.64,364.59,28.0,25.1,0.208,348033.9,348033.9,29164,0,0,0,L,1122011218,0,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459459812,330592.00
03/31/2016 17:30,2,0.916,ACTIVE,213.29,345.66,59.996,1459459803,"201051344000955","219011344069620",31.15,7.00,0,335.74,365.80,28.9,26.0,0.212,359226.4,359226.4,29101,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459459812,330593.00
03/31/2016 17:30,2,0.545,ACTIVE,213.06,428.01,59.986,1459459803,"274151322000094","219011344069620",40.24,10.70,0,335.14,452.96,22.2,19.5,0.137,507033.5,507033.5,18798,0,0,0,L,1151911521,0,122.01,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459459814,330594.00
03/31/2016 17:30,2,0.924,ACTIVE,214.87,349.26,59.986,1459459803,"201051344000579","219011344069620",31.47,8.00,0,337.54,369.10,29.5,26.6,0.212,360275.4,360275.4,4695,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459459815,330595.00
03/31/2016 17:30,2,0.922,ACTIVE,213.51,345.66,59.975,1459459803,"201051344000890","219011344069620",31.07,7.30,0,334.54,364.89,29.0,26.1,0.203,356585.5,356585.5,29125,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459459815,330596.00
03/31/2016 17:30,2,0.898,ACTIVE,213.74,346.86,59.991,1459459803,"201051344000438","219011344069620",31.57,6.70,0,336.94,367.00,28.8,25.8,0.212,358697.5,358697.5,29122,0,0,0,L,1122011218,0,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459459816,330597.00
03/31/2016 17:30,2,0.936,ACTIVE,213.96,347.16,59.986,1459459803,"201051344000417","219011344069620",30.65,7.30,0,334.84,364.89,29.1,26.1,0.208,352242.8,352242.8,29276,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459459817,330598.00
03/31/2016 17:30,2,0.814,ACTIVE,213.06,346.26,59.986,1459459803,"274151322000083","219011344069620",30.53,9.30,0,336.64,358.28,25.2,22.4,0.159,625626.6,625626.6,18111,0,0,0,L,1151911521,0,122.01,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459459818,330599.00
03/31/2016 17:30,2,0.873,ACTIVE,213.51,344.76,59.991,1459459803,"274151322000076","219011344069620",30.83,9.00,0,337.84,359.48,27.3,24.4,0.177,666008.2,666008.2,18119,0,0,0,L,1151911521,0,122.23,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459459819,330600.00
03/31/2016 17:30,2,0.914,ACTIVE,214.64,348.36,59.986,1459459803,"201051344000868","219011344069620",30.67,7.70,0,337.54,368.50,28.4,25.5,0.212,345811.1,345811.1,24364,0,0,0,L,1122011218,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459459820,330601.00
03/31/2016 17:30,2,0.867,ACTIVE,213.29,345.96,60.002,1459459803,"274151322000095","219011344069620",30.43,9.00,0,336.04,358.58,26.7,23.8,0.177,659407.4,659407.4,18011,0,0,0,L,1151911521,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459459821,330602.00
03/31/2016 17:30,2,0.912,ACTIVE,214.41,351.07,59.986,1459459803,"201051344000988","219011344069620",30.49,8.00,0,336.64,370.30,28.2,25.3,0.212,343646.1,343646.1,24645,0,0,0,L,1122011218,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459459822,330603.00
03/31/2016 17:30,2,0.898,ACTIVE,213.74,345.06,59.986,1459459803,"201051344001025","219011344069620",31.17,7.00,0,336.04,364.59,28.4,25.5,0.203,356139.8,356139.8,29176,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459459823,330604.00
03/31/2016 17:30,2,0.898,ACTIVE,214.64,348.36,59.991,1459459803,"201051344000458","219011344069620",31.33,9.30,0,336.64,368.80,28.5,25.6,0.217,353753.7,353753.7,24574,0,0,0,L,1122011218,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459459824,330605.00
03/31/2016 17:30,2,0.906,ACTIVE,215.32,351.37,59.986,1459459803,"201051344000853","219011344069620",30.91,8.00,0,337.54,369.40,28.4,25.5,0.221,352093.2,352093.2,24169,0,0,0,L,1122011218,0,123.36,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459459825,330606.00
03/31/2016 17:30,2,0.887,ACTIVE,214.19,346.86,59.986,1459459803,"201051344000685","219011344069620",31.11,6.70,0,335.44,366.70,28.0,25.1,0.212,358396.7,358396.7,28996,0,0,0,L,1122011218,0,123.59,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459459826,330607.00
03/31/2016 17:30,2,0.869,ACTIVE,214.19,347.16,59.996,1459459803,"201051344000917","219011344069620",31.09,8.00,0,335.14,365.80,27.4,24.5,0.203,355491.2,355491.2,28999,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459459827,330608.00
03/31/2016 17:30,2,0.859,ACTIVE,213.96,346.56,60.002,1459459803,"201051344001145","219011344069620",31.43,6.30,0,336.64,365.19,27.4,24.5,0.203,360750.9,360750.9,28858,0,0,0,L,1122011218,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459459827,330609.00
03/31/2016 17:30,2,0.910,ACTIVE,213.96,346.56,59.986,1459459803,"201051344000651","219011344069620",30.59,7.00,0,336.04,365.19,28.3,25.4,0.203,352506.1,352506.1,29226,0,0,0,L,1122011218,0,123.14,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459459828,330610.00
03/31/2016 17:30,2,0.785,ACTIVE,212.83,343.55,59.991,1459459803,"274151322000088","219011344069620",29.86,9.00,0,336.34,357.08,23.8,21.0,0.155,606335.0,606335.0,17806,0,0,0,L,1151911521,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459459829,330611.00
03/31/2016 17:30,2,0.559,ACTIVE,213.96,428.01,59.991,1459459803,"274151322000068","219011344069620",40.35,11.70,0,335.44,455.37,22.8,20.1,0.137,507225.6,507225.6,18970,0,0,0,L,1151911521,0,122.91,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459459830,330612.00
03/31/2016 17:30,2,0.871,ACTIVE,213.51,345.06,59.986,1459459803,"201051344001135","219011344069620",31.37,7.00,0,335.44,364.59,27.7,24.8,0.203,348944.4,348944.4,29187,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459459831,330613.00
03/31/2016 17:30,2,0.924,ACTIVE,214.19,348.96,59.986,1459459803,"201051344000594","219011344069620",31.11,7.70,0,336.64,367.60,29.2,26.3,0.217,356113.2,356113.2,24607,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459459832,330614.00
03/31/2016 17:30,2,0.879,ACTIVE,213.96,345.96,59.991,1459459803,"201051344001203","219011344069620",31.23,7.30,0,335.44,366.10,27.9,25.0,0.208,355329.0,355329.0,29180,0,0,0,L,1122011218,0,123.14,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459459833,330615.00
03/31/2016 17:30,2,0.811,ACTIVE,213.06,348.36,59.975,1459459803,"274151322000054","219011344069620",30.02,9.70,0,336.34,357.98,24.7,21.9,0.150,619975.0,619975.0,17832,0,0,0,L,1151911521,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459459834,330616.00
03/31/2016 17:30,2,0.912,ACTIVE,214.87,348.36,59.991,1459459803,"201051344000867","219011344069620",30.57,9.00,0,336.64,367.60,28.3,25.4,0.208,344890.6,344890.6,24611,0,0,0,L,1122011218,0,122.91,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459459835,330617.00
03/31/2016 17:30,2,0.914,ACTIVE,213.51,347.16,59.986,1459459803,"201051344001093","219011344069620",31.05,7.70,0,336.04,364.29,28.8,25.9,0.203,354224.9,354224.9,29058,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459459836,330618.00
03/31/2016 17:30,2,0.871,ACTIVE,214.41,349.26,60.002,1459459803,"201051344000900","219011344069620",30.42,8.50,0,336.64,368.80,26.9,24.0,0.212,360258.8,360258.8,24010,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459459837,330619.00
03/31/2016 17:30,2,0.926,ACTIVE,214.87,348.66,60.039,1459459803,"201051344000648","219011344069620",30.49,7.70,0,337.84,370.00,28.6,25.7,0.208,352952.5,352952.5,24311,0,0,0,L,1122011218,0,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459459838,330620.00
03/31/2016 17:30,2,0.922,ACTIVE,214.64,348.96,59.986,1459459803,"201051344000569","219011344069620",30.69,8.50,0,338.14,369.40,28.7,25.8,0.212,361684.2,361684.2,23946,0,0,0,L,1122011218,0,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459459839,330621.00
03/31/2016 17:30,2,0.912,ACTIVE,214.87,348.66,59.986,1459459803,"201051344000983","219011344069620",30.63,8.50,0,337.84,368.50,28.3,25.4,0.217,353530.9,353530.9,24412,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459459840,330622.00
03/31/2016 17:30,2,0.891,ACTIVE,214.87,348.66,59.986,1459459803,"201051344001158","219011344069620",30.77,7.30,0,337.24,369.40,27.8,24.9,0.212,348839.5,348839.5,24655,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459459841,330623.00
03/31/2016 17:30,2,0.900,ACTIVE,215.32,350.17,59.991,1459459803,"201051344000576","219011344069620",30.99,8.50,0,337.24,371.81,28.3,25.4,0.208,354750.2,354750.2,24082,0,0,0,L,1122011218,0,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459459841,330624.00
03/31/2016 17:30,2,0.811,ACTIVE,213.51,342.65,59.975,1459459803,"274151322000087","219011344069620",29.80,11.00,0,336.64,357.68,24.5,21.7,0.141,594392.3,594392.3,17900,0,0,0,L,1151911521,0,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459459842,330625.00
03/31/2016 17:45,2,1.664,ACTIVE,214.87,356.18,59.954,1459460703,"201051344000645","219011344069620",30.91,9.30,0,338.14,381.73,52.1,48.4,0.398,354398.8,354398.8,24226,0,0,0,L,1122011218,0,122.68,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459460704,330626.00
03/31/2016 17:45,2,1.482,ACTIVE,213.06,345.36,59.996,1459460703,"274151322000085","219011344069620",30.95,9.30,0,334.54,365.49,46.4,42.9,0.309,622874.7,622874.7,17845,0,0,0,L,1151911521,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459460705,330627.00
03/31/2016 17:45,2,1.654,ACTIVE,214.87,357.98,59.954,1459460703,"201051344000633","219011344069620",31.21,8.00,0,337.84,381.73,52.3,48.6,0.420,345288.6,345288.6,24676,0,0,0,L,1122011218,0,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459460706,330628.00
03/31/2016 17:45,2,1.654,ACTIVE,214.87,355.58,59.959,1459460703,"201051344000469","219011344069620",31.29,7.00,0,337.54,382.03,52.4,48.7,0.429,346759.9,346759.9,24630,0,0,0,L,1122011218,0,122.01,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459460707,330629.00
03/31/2016 17:45,2,1.572,ACTIVE,214.19,354.07,59.949,1459460703,"201051344000646","219011344069620",31.63,6.70,0,334.54,376.01,50.4,46.7,0.411,350618.2,350618.2,29187,0,0,0,L,1122011218,0,122.91,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459460708,330630.00
03/31/2016 17:45,2,1.531,ACTIVE,212.61,344.76,59.975,1459460703,"274151322000052","219011344069620",30.95,9.30,0,336.04,365.80,48.0,44.4,0.318,631489.6,631489.6,18060,0,0,0,L,1151911521,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459460709,330631.00
03/31/2016 17:45,2,1.627,ACTIVE,214.87,355.88,59.965,1459460703,"201051344000585","219011344069620",31.29,7.00,0,334.84,379.92,51.5,47.8,0.411,356184.6,356184.6,29197,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459460709,330632.00
03/31/2016 17:45,2,1.555,ACTIVE,214.19,353.47,59.949,1459460703,"201051344001230","219011344069620",31.61,7.00,0,333.63,375.71,49.9,46.2,0.398,354556.2,354556.2,28984,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459460710,330633.00
03/31/2016 17:45,2,1.602,ACTIVE,214.87,355.28,59.954,1459460703,"201051344000582","219011344069620",31.15,7.00,0,335.74,379.62,50.6,46.9,0.393,348042.0,348042.0,29165,0,0,0,L,1122011218,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459460711,330634.00
03/31/2016 17:45,2,1.607,ACTIVE,213.96,354.67,59.954,1459460703,"201051344000955","219011344069620",31.53,7.00,0,333.93,378.72,51.4,47.6,0.411,359234.7,359234.7,29102,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459460712,330635.00
03/31/2016 17:45,2,1.018,ACTIVE,212.61,439.13,59.954,1459460703,"274151322000094","219011344069620",40.87,10.70,0,336.64,470.09,42.1,38.7,0.292,507040.0,507040.0,18799,0,0,0,L,1151911521,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459460713,330636.00
03/31/2016 17:45,2,1.646,ACTIVE,214.87,355.28,59.901,1459460703,"201051344000579","219011344069620",31.47,8.00,0,338.14,381.42,52.5,48.8,0.424,360284.0,360284.0,4696,0,0,0,L,1122011218,0,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459460714,330637.00
03/31/2016 17:45,2,1.621,ACTIVE,213.96,353.77,59.949,1459460703,"201051344000890","219011344069620",31.47,7.30,0,334.84,378.42,51.7,48.0,0.402,356593.9,356593.9,29126,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459460715,330638.00
03/31/2016 17:45,2,1.594,ACTIVE,214.41,354.97,59.965,1459460703,"201051344000438","219011344069620",31.77,7.00,0,336.04,379.92,51.3,47.6,0.411,358705.9,358705.9,29123,0,0,0,L,1122011218,0,123.14,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459460716,330639.00
03/31/2016 17:45,2,1.611,ACTIVE,214.41,354.67,59.954,1459460703,"201051344000417","219011344069620",31.23,7.30,0,334.84,375.71,51.0,47.3,0.411,352251.1,352251.1,29277,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459460717,330640.00
03/31/2016 17:45,2,1.512,ACTIVE,212.61,348.36,59.954,1459460703,"274151322000083","219011344069620",30.75,9.70,0,336.64,366.40,47.0,43.5,0.327,625634.1,625634.1,18112,0,0,0,L,1151911521,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459460718,330641.00
03/31/2016 17:45,2,1.584,ACTIVE,213.29,358.58,59.933,1459460703,"274151322000076","219011344069620",31.61,9.30,0,335.44,371.51,50.6,47.0,0.358,666016.2,666016.2,18120,0,0,0,L,1151911521,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459460719,330642.00
03/31/2016 17:45,2,1.625,ACTIVE,214.41,355.28,59.996,1459460703,"201051344000868","219011344069620",31.23,7.70,0,336.34,379.92,51.4,47.7,0.411,345819.4,345819.4,24365,0,0,0,L,1122011218,0,122.01,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459460720,330643.00
03/31/2016 17:45,2,1.590,ACTIVE,212.61,352.87,59.959,1459460703,"274151322000095","219011344069620",31.17,9.00,0,334.54,368.50,50.2,46.5,0.331,659415.3,659415.3,18012,0,0,0,L,1151911521,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459460721,330644.00
03/31/2016 17:45,2,1.625,ACTIVE,214.41,357.08,59.965,1459460703,"201051344000988","219011344069620",31.21,8.00,0,337.54,382.03,51.4,47.7,0.420,343654.4,343654.4,24646,0,0,0,L,1122011218,0,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459460721,330645.00
03/31/2016 17:45,2,1.609,ACTIVE,214.41,353.47,59.891,1459460703,"201051344001025","219011344069620",31.33,7.00,0,334.24,377.22,51.0,47.3,0.402,356148.2,356148.2,29177,0,0,0,L,1122011218,0,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459460722,330646.00
03/31/2016 17:45,2,1.623,ACTIVE,214.64,355.28,59.933,1459460703,"201051344000458","219011344069620",31.23,9.70,0,338.14,379.92,51.3,47.6,0.429,353762.1,353762.1,24575,0,0,0,L,1122011218,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459460723,330647.00
03/31/2016 17:45,2,1.629,ACTIVE,215.32,357.68,59.959,1459460703,"201051344000853","219011344069620",31.09,8.50,0,337.54,380.22,51.4,47.7,0.411,352101.6,352101.6,24170,0,0,0,L,1122011218,0,123.14,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459460724,330648.00
03/31/2016 17:45,2,1.566,ACTIVE,214.41,354.67,59.959,1459460703,"201051344000685","219011344069620",31.65,6.70,0,335.14,378.42,50.2,46.5,0.411,358404.9,358404.9,28997,0,0,0,L,1122011218,0,123.59,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459460725,330649.00
03/31/2016 17:45,2,1.570,ACTIVE,214.64,354.67,59.959,1459460703,"201051344000917","219011344069620",31.15,8.00,0,335.44,378.12,49.6,45.9,0.398,355499.2,355499.2,29000,0,0,0,L,1122011218,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459460726,330650.00
03/31/2016 17:45,2,1.545,ACTIVE,214.41,354.07,60.002,1459460703,"201051344001145","219011344069620",31.59,6.70,0,336.64,378.72,49.5,45.8,0.402,360758.9,360758.9,28859,0,0,0,L,1122011218,0,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459460727,330651.00
03/31/2016 17:45,2,1.607,ACTIVE,214.41,354.37,59.944,1459460703,"201051344000651","219011344069620",31.01,6.70,0,336.64,379.62,50.5,46.8,0.398,352514.4,352514.4,29227,0,0,0,L,1122011218,0,123.36,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459460728,330652.00
03/31/2016 17:45,2,1.451,ACTIVE,212.38,348.06,59.949,1459460703,"274151322000088","219011344069620",30.36,9.30,0,333.93,364.89,44.6,41.1,0.283,606342.1,606342.1,17807,0,0,0,L,1151911521,0,123.14,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459460729,330653.00
03/31/2016 17:45,2,1.020,ACTIVE,213.51,435.23,59.949,1459460703,"274151322000068","219011344069620",40.81,11.70,0,337.54,468.29,42.2,38.8,0.274,507232.3,507232.3,18971,0,0,0,L,1151911521,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459460730,330654.00
03/31/2016 17:45,2,1.572,ACTIVE,214.19,353.47,59.965,1459460703,"201051344001135","219011344069620",31.19,7.00,0,334.54,375.71,49.7,46.0,0.398,348952.6,348952.6,29188,0,0,0,L,1122011218,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459460731,330655.00
03/31/2016 17:45,2,1.635,ACTIVE,213.96,354.37,59.981,1459460703,"201051344000594","219011344069620",31.41,7.70,0,336.64,379.32,52.0,48.3,0.415,356121.8,356121.8,24608,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459460731,330656.00
03/31/2016 17:45,2,1.574,ACTIVE,214.64,354.07,59.975,1459460703,"201051344001203","219011344069620",31.43,7.30,0,336.04,379.02,50.2,46.5,0.415,355337.3,355337.3,29181,0,0,0,L,1122011218,0,123.36,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459460732,330657.00
03/31/2016 17:45,2,1.463,ACTIVE,212.61,349.26,59.954,1459460703,"274151322000054","219011344069620",30.79,10.00,0,333.93,365.80,45.6,42.1,0.314,619982.3,619982.3,17833,0,0,0,L,1151911521,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459460733,330658.00
03/31/2016 17:45,2,1.604,ACTIVE,214.64,354.37,60.028,1459460703,"201051344000867","219011344069620",31.29,9.00,0,337.54,377.52,50.9,47.2,0.402,344899.0,344899.0,24612,0,0,0,L,1122011218,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459460734,330659.00
03/31/2016 17:45,2,1.596,ACTIVE,214.41,354.37,59.944,1459460703,"201051344001093","219011344069620",31.39,7.70,0,334.84,378.72,50.8,47.1,0.389,354233.4,354233.4,29059,0,0,0,L,1122011218,0,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459460736,330660.00
03/31/2016 17:45,2,1.574,ACTIVE,214.41,355.58,59.970,1459460703,"201051344000900","219011344069620",31.11,8.50,0,337.24,381.12,49.6,46.0,0.402,360266.9,360266.9,24011,0,0,0,L,1122011218,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459460736,330661.00
03/31/2016 17:45,2,1.602,ACTIVE,214.64,355.58,59.938,1459460703,"201051344000648","219011344069620",31.33,7.70,0,338.44,382.03,50.8,47.1,0.407,352961.0,352961.0,24312,0,0,0,L,1122011218,0,122.01,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459460737,330662.00
03/31/2016 17:45,2,1.617,ACTIVE,214.64,355.28,59.981,1459460703,"201051344000569","219011344069620",31.13,8.50,0,338.14,380.22,51.0,47.3,0.415,361692.7,361692.7,23947,0,0,0,L,1122011218,0,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459460738,330663.00
03/31/2016 17:45,2,1.604,ACTIVE,214.41,354.97,59.975,1459460703,"201051344000983","219011344069620",31.21,8.50,0,337.84,379.62,50.7,47.0,0.420,353539.3,353539.3,24413,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459460739,330664.00
03/31/2016 17:45,2,1.611,ACTIVE,214.87,355.88,59.970,1459460703,"201051344001158","219011344069620",30.83,7.30,0,336.64,382.03,50.3,46.7,0.415,348847.8,348847.8,24656,0,0,0,L,1122011218,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459460740,330665.00
03/31/2016 17:45,2,1.611,ACTIVE,215.09,355.88,59.965,1459460703,"201051344000576","219011344069620",31.05,8.50,0,338.14,381.12,50.7,47.0,0.402,354758.6,354758.6,24083,0,0,0,L,1122011218,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459460741,330666.00
03/31/2016 17:45,2,1.463,ACTIVE,212.83,345.96,59.954,1459460703,"274151322000087","219011344069620",30.53,11.70,0,334.24,365.19,45.2,41.7,0.292,594399.7,594399.7,17901,0,0,0,L,1151911521,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459460742,330667.00
03/31/2016 18:00,2,2.967,ACTIVE,217.35,355.88,60.012,1459461603,"201051344000645","219011344069620",31.57,10.70,0,327.32,396.45,94.9,89.7,0.420,354413.3,354413.3,24227,0,0,0,L,1122011218,0,124.27,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459461605,330668.00
03/31/2016 18:00,2,3.006,ACTIVE,214.41,355.58,59.996,1459461603,"274151322000085","219011344069620",30.67,11.00,0,334.24,384.73,93.4,88.2,0.345,622887.7,622887.7,17846,0,0,0,L,1151911521,0,123.59,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459461606,330669.00
03/31/2016 18:00,2,3.195,ACTIVE,217.35,357.98,60.002,1459461603,"201051344000633","219011344069620",31.79,9.00,0,328.52,396.75,103.0,97.4,0.477,345303.1,345303.1,24677,0,0,0,L,1122011218,0,124.27,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459461606,330670.00
03/31/2016 18:00,2,2.998,ACTIVE,217.35,357.38,60.039,1459461603,"201051344000469","219011344069620",31.37,8.50,0,322.51,396.45,95.2,89.9,0.438,346774.5,346774.5,24631,0,0,0,L,1122011218,0,123.59,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459461607,330671.00
03/31/2016 18:00,2,2.822,ACTIVE,215.09,352.57,60.007,1459461603,"201051344000646","219011344069620",31.69,7.30,0,319.21,397.05,90.5,85.5,0.420,350632.3,350632.3,29188,0,0,0,L,1122011218,0,123.81,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459461608,330672.00
03/31/2016 18:00,2,2.695,ACTIVE,214.19,349.86,60.007,1459461603,"274151322000052","219011344069620",31.43,10.70,0,330.63,385.03,85.7,80.8,0.323,631503.0,631503.0,18061,0,0,0,L,1151911521,0,122.23,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459461609,330673.00
03/31/2016 18:00,2,2.559,ACTIVE,215.32,350.77,60.007,1459461603,"201051344000585","219011344069620",31.51,8.00,0,321.31,396.75,81.5,76.8,0.371,356199.2,356199.2,29198,0,0,0,L,1122011218,0,123.14,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459461610,330674.00
03/31/2016 18:00,2,2.408,ACTIVE,214.41,343.25,60.012,1459461603,"201051344001230","219011344069620",31.53,8.00,0,319.51,396.15,77.0,72.4,0.628,354570.3,354570.3,28985,0,0,0,L,1122011218,0,123.36,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459461611,330675.00
03/31/2016 18:00,2,2.461,ACTIVE,215.32,350.47,60.007,1459461603,"201051344000582","219011344069620",31.39,9.00,0,321.01,398.56,78.2,73.6,0.345,348056.3,348056.3,29166,0,0,0,L,1122011218,0,123.59,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459461612,330676.00
03/31/2016 18:00,2,2.410,ACTIVE,214.41,350.17,60.012,1459461603,"201051344000955","219011344069620",31.73,9.00,0,319.81,396.45,77.5,72.9,0.354,359249.1,359249.1,29103,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459461613,330677.00
03/31/2016 18:00,2,1.500,ACTIVE,214.19,456.27,59.996,1459461603,"274151322000094","219011344069620",42.68,12.30,0,415.69,487.53,64.2,60.1,0.442,507051.8,507051.8,18800,0,0,0,L,1151911521,0,122.23,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459461614,330678.00
