ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/31/2016 18:00,2,2.467,ACTIVE,216.45,356.18,60.007,1459461603,"201051344000579","219011344069620",31.61,9.70,0,328.82,396.15,79.0,74.4,0.367,360298.8,360298.8,4697,0,0,0,L,1122011218,0,123.59,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459461615,330679.00
03/31/2016 18:00,2,2.578,ACTIVE,214.41,359.48,59.959,1459461603,"201051344000890","219011344069620",31.19,9.30,0,321.31,396.45,81.5,76.8,0.367,356608.5,356608.5,29127,0,0,0,L,1122011218,0,123.36,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459461616,330680.00
03/31/2016 18:00,2,3.020,ACTIVE,215.32,352.27,60.023,1459461603,"201051344000438","219011344069620",30.75,8.00,0,320.41,395.85,94.1,88.9,0.433,358720.4,358720.4,29124,0,0,0,L,1122011218,0,123.81,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459461617,330681.00
03/31/2016 18:00,2,3.342,ACTIVE,215.54,353.17,60.034,1459461603,"201051344000417","219011344069620",31.39,9.00,0,319.81,396.15,106.4,100.8,0.499,352265.6,352265.6,29278,0,0,0,L,1122011218,0,123.36,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459461618,330682.00
03/31/2016 18:00,2,3.164,ACTIVE,214.41,357.98,60.023,1459461603,"274151322000083","219011344069620",31.29,12.30,0,330.93,384.73,100.2,94.8,0.393,625647.6,625647.6,18113,0,0,0,L,1151911521,0,122.68,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459461618,330683.00
03/31/2016 18:00,2,3.117,ACTIVE,215.09,350.77,60.018,1459461603,"274151322000076","219011344069620",32.07,11.70,0,332.73,386.53,101.2,95.7,0.398,666030.8,666030.8,18121,0,0,0,L,1151911521,0,122.91,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459461619,330684.00
03/31/2016 18:00,2,3.311,ACTIVE,216.90,356.18,60.002,1459461603,"201051344000868","219011344069620",31.21,9.00,0,323.11,394.65,104.7,99.1,0.477,345834.1,345834.1,24366,0,0,0,L,1122011218,0,123.81,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459461620,330685.00
03/31/2016 18:00,2,3.359,ACTIVE,214.41,360.38,59.996,1459461603,"274151322000095","219011344069620",31.59,11.00,0,331.23,382.33,107.5,101.8,0.402,659429.9,659429.9,18013,0,0,0,L,1151911521,0,123.14,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459461621,330686.00
03/31/2016 18:00,2,3.459,ACTIVE,217.58,359.48,59.991,1459461603,"201051344000988","219011344069620",31.05,9.70,0,325.52,397.05,108.8,103.1,0.499,343669.1,343669.1,24647,0,0,0,L,1122011218,0,124.04,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459461622,330687.00
03/31/2016 18:00,2,3.285,ACTIVE,215.77,353.47,59.991,1459461603,"201051344001025","219011344069620",31.35,8.50,0,319.51,397.35,104.2,98.7,0.464,356162.9,356162.9,29178,0,0,0,L,1122011218,0,123.59,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459461623,330688.00
03/31/2016 18:00,2,2.971,ACTIVE,217.13,354.37,59.991,1459461603,"201051344000458","219011344069620",31.21,11.00,0,326.42,396.45,93.8,88.6,0.429,353776.9,353776.9,24576,0,0,0,L,1122011218,0,124.04,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459461624,330689.00
03/31/2016 18:00,2,2.609,ACTIVE,217.58,356.18,59.996,1459461603,"201051344000853","219011344069620",31.39,10.00,0,329.73,397.66,82.9,78.1,0.376,352116.4,352116.4,24171,0,0,0,L,1122011218,0,124.49,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459461625,330690.00
03/31/2016 18:00,2,2.418,ACTIVE,214.64,351.07,59.986,1459461603,"201051344000685","219011344069620",31.87,8.00,0,320.41,395.55,78.0,73.4,0.371,358419.4,358419.4,28998,0,0,0,L,1122011218,0,123.81,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459461626,330691.00
03/31/2016 18:00,2,2.422,ACTIVE,214.87,351.07,59.986,1459461603,"201051344000917","219011344069620",31.25,9.70,0,322.21,395.25,76.6,72.0,0.610,355513.7,355513.7,29001,0,0,0,L,1122011218,0,123.14,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459461627,330692.00
03/31/2016 18:00,2,2.361,ACTIVE,214.41,361.29,59.991,1459461603,"201051344001145","219011344069620",31.67,8.00,0,321.91,396.45,75.8,71.2,0.623,360773.3,360773.3,28860,0,0,0,L,1122011218,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459461628,330693.00
03/31/2016 18:00,2,2.404,ACTIVE,214.87,362.49,59.975,1459461603,"201051344000651","219011344069620",31.47,9.00,0,322.81,394.35,76.6,72.0,0.658,352529.1,352529.1,29228,0,0,0,L,1122011218,0,123.59,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459461629,330694.00
03/31/2016 18:00,2,2.240,ACTIVE,213.29,353.77,60.023,1459461603,"274151322000088","219011344069620",30.45,11.00,0,331.83,381.73,69.2,64.8,0.460,606355.0,606355.0,17808,0,0,0,L,1151911521,0,122.91,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459461630,330695.00
03/31/2016 18:00,2,1.586,ACTIVE,214.41,441.84,59.991,1459461603,"274151322000068","219011344069620",41.77,13.70,0,414.79,492.64,67.5,63.3,0.446,507244.4,507244.4,18972,0,0,0,L,1151911521,0,122.68,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459461630,330696.00
03/31/2016 18:00,2,2.461,ACTIVE,214.64,362.79,59.981,1459461603,"201051344001135","219011344069620",31.29,9.00,0,319.81,395.55,78.0,73.4,0.645,348967.1,348967.1,29189,0,0,0,L,1122011218,0,123.14,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459461631,330697.00
03/31/2016 18:00,2,2.514,ACTIVE,215.54,354.07,59.996,1459461603,"201051344000594","219011344069620",31.35,10.70,0,323.11,396.15,79.9,75.2,0.358,356136.8,356136.8,24609,0,0,0,L,1122011218,0,123.14,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459461632,330698.00
03/31/2016 18:00,2,2.625,ACTIVE,215.54,352.87,59.991,1459461603,"201051344001203","219011344069620",31.27,9.30,0,318.91,396.15,83.2,78.4,0.389,355351.8,355351.8,29182,0,0,0,L,1122011218,0,124.04,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459461633,330699.00
03/31/2016 18:00,2,2.648,ACTIVE,214.19,353.47,60.002,1459461603,"274151322000054","219011344069620",31.05,11.00,0,330.33,386.53,83.5,78.6,0.314,619995.6,619995.6,17834,0,0,0,L,1151911521,0,122.68,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459461634,330700.00
03/31/2016 18:00,2,2.896,ACTIVE,216.90,354.37,60.002,1459461603,"201051344000867","219011344069620",31.49,10.00,0,325.22,394.65,92.4,87.2,0.420,344913.7,344913.7,24613,0,0,0,L,1122011218,0,124.04,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459461635,330701.00
03/31/2016 18:00,2,3.088,ACTIVE,216.00,353.77,60.007,1459461603,"201051344001093","219011344069620",31.53,9.00,0,320.41,395.85,98.7,93.3,0.438,354248.0,354248.0,29060,0,0,0,L,1122011218,0,123.81,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459461636,330702.00
03/31/2016 18:00,2,3.361,ACTIVE,217.58,358.58,59.996,1459461603,"201051344000900","219011344069620",31.53,10.00,0,324.32,396.75,107.5,101.8,0.499,360281.4,360281.4,24012,0,0,0,L,1122011218,0,124.27,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459461637,330703.00
03/31/2016 18:00,2,3.602,ACTIVE,217.80,358.58,59.965,1459461603,"201051344000648","219011344069620",31.73,10.00,0,326.12,396.45,115.8,109.9,0.535,352975.8,352975.8,24313,0,0,0,L,1122011218,0,123.81,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459461638,330704.00
03/31/2016 18:00,2,3.920,ACTIVE,218.26,359.78,60.018,1459461603,"201051344000569","219011344069620",31.31,10.30,0,327.02,396.15,124.4,118.2,0.570,361707.6,361707.6,23948,0,0,0,L,1122011218,0,124.27,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459461639,330705.00
03/31/2016 18:00,2,4.000,ACTIVE,218.26,360.38,60.007,1459461603,"201051344000983","219011344069620",31.51,10.00,0,326.42,396.15,127.7,121.3,0.601,353554.2,353554.2,24414,0,0,0,L,1122011218,0,124.49,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459461639,330706.00
03/31/2016 18:00,2,3.951,ACTIVE,218.71,361.59,59.965,1459461603,"201051344001158","219011344069620",31.53,8.00,0,322.81,397.66,126.1,119.8,0.583,348862.6,348862.6,24657,0,0,0,L,1122011218,0,124.49,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459461640,330707.00
03/31/2016 18:00,2,3.965,ACTIVE,218.71,362.19,59.986,1459461603,"201051344000576","219011344069620",31.69,10.00,0,327.62,396.45,127.3,121.0,0.579,354773.4,354773.4,24084,0,0,0,L,1122011218,0,124.72,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459461641,330708.00
03/31/2016 18:00,2,3.654,ACTIVE,214.87,350.77,60.007,1459461603,"274151322000087","219011344069620",30.97,14.00,0,332.73,382.63,114.7,108.8,0.420,594413.0,594413.0,17902,0,0,0,L,1151911521,0,122.91,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459461642,330709.00
03/31/2016 18:15,2,1.109,ACTIVE,214.87,350.47,59.981,1459462504,"201051344000645","219011344069620",30.38,10.70,0,329.13,396.45,34.1,31.0,0.261,354424.6,354424.6,24228,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459462505,330710.00
03/31/2016 18:15,2,0.980,ACTIVE,213.06,350.47,59.986,1459462504,"274151322000085","219011344069620",30.16,10.70,0,333.03,383.83,30.0,27.0,0.194,622897.7,622897.7,17847,0,0,0,L,1151911521,0,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459462506,330711.00
03/31/2016 18:15,2,1.104,ACTIVE,214.87,352.27,59.965,1459462504,"201051344000633","219011344069620",30.89,9.00,0,327.62,396.75,34.6,31.5,0.278,345314.5,345314.5,24678,0,0,0,L,1122011218,0,122.91,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459462506,330712.00
03/31/2016 18:15,2,1.100,ACTIVE,214.87,351.07,59.975,1459462504,"201051344000469","219011344069620",31.15,8.50,0,321.91,395.85,34.7,31.6,0.270,346785.8,346785.8,24632,0,0,0,L,1122011218,0,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459462507,330713.00
03/31/2016 18:15,2,1.070,ACTIVE,213.51,349.26,59.986,1459462504,"201051344000646","219011344069620",31.13,7.30,0,319.51,396.45,33.8,30.7,0.261,350643.4,350643.4,29189,0,0,0,L,1122011218,0,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459462508,330714.00
03/31/2016 18:15,2,1.033,ACTIVE,212.83,350.17,59.970,1459462504,"274151322000052","219011344069620",30.30,10.70,0,332.43,383.53,31.8,28.7,0.203,631513.4,631513.4,18062,0,0,0,L,1151911521,0,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459462509,330715.00
03/31/2016 18:15,2,1.105,ACTIVE,213.96,349.56,59.986,1459462504,"201051344000585","219011344069620",31.03,7.70,0,322.81,395.55,34.8,31.6,0.270,356210.6,356210.6,29199,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459462510,330716.00
03/31/2016 18:15,2,1.061,ACTIVE,213.51,347.16,59.986,1459462504,"201051344001230","219011344069620",30.79,8.00,0,320.11,393.75,33.1,30.1,0.256,354581.1,354581.1,28986,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459462511,330717.00
03/31/2016 18:15,2,1.096,ACTIVE,214.41,349.56,59.991,1459462504,"201051344000582","219011344069620",30.59,8.50,0,319.81,397.66,34.0,30.9,0.261,348067.3,348067.3,29167,0,0,0,L,1122011218,0,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459462512,330718.00
03/31/2016 18:15,2,1.104,ACTIVE,213.51,348.06,60.002,1459462504,"201051344000955","219011344069620",31.27,8.00,0,318.30,392.55,34.9,31.8,0.274,359260.3,359260.3,29104,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459462513,330719.00
03/31/2016 18:15,2,0.682,ACTIVE,212.83,425.91,59.981,1459462504,"274151322000094","219011344069620",40.31,11.70,0,339.04,489.93,27.7,24.8,0.181,507060.8,507060.8,18801,0,0,0,L,1151911521,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459462514,330720.00
03/31/2016 18:15,2,1.145,ACTIVE,214.64,351.37,60.028,1459462504,"201051344000579","219011344069620",30.89,9.30,0,328.82,395.25,35.8,32.6,0.278,360310.2,360310.2,4698,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459462515,330721.00
03/31/2016 18:15,2,1.117,ACTIVE,213.51,347.76,59.996,1459462504,"201051344000890","219011344069620",31.31,8.50,0,320.71,393.45,35.5,32.3,0.270,356619.7,356619.7,29128,0,0,0,L,1122011218,0,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459462515,330722.00
03/31/2016 18:15,2,1.107,ACTIVE,213.96,348.96,59.949,1459462504,"201051344000438","219011344069620",31.39,8.00,0,322.21,397.05,35.2,32.1,0.270,358731.6,358731.6,29125,0,0,0,L,1122011218,0,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459462516,330723.00
03/31/2016 18:15,2,1.137,ACTIVE,213.96,349.56,59.975,1459462504,"201051344000417","219011344069620",30.65,8.00,0,318.91,395.25,35.3,32.2,0.270,352276.7,352276.7,29279,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459462517,330724.00
03/31/2016 18:15,2,1.025,ACTIVE,212.83,348.06,59.970,1459462504,"274151322000083","219011344069620",30.55,10.70,0,332.13,385.63,31.8,28.8,0.217,625657.8,625657.8,18114,0,0,0,L,1151911521,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459462518,330725.00
03/31/2016 18:15,2,1.094,ACTIVE,213.29,344.45,59.970,1459462504,"274151322000076","219011344069620",31.01,10.30,0,334.84,384.43,34.4,31.2,0.234,666041.8,666041.8,18122,0,0,0,L,1151911521,0,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459462519,330726.00
03/31/2016 18:15,2,1.133,ACTIVE,214.41,350.47,60.034,1459462504,"201051344000868","219011344069620",30.75,9.00,0,322.81,394.95,35.4,32.2,0.270,345845.2,345845.2,24367,0,0,0,L,1122011218,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459462520,330727.00
03/31/2016 18:15,2,1.086,ACTIVE,212.83,347.16,59.975,1459462504,"274151322000095","219011344069620",30.91,10.30,0,333.63,381.73,34.0,30.9,0.225,659440.8,659440.8,18014,0,0,0,L,1151911521,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459462521,330728.00
03/31/2016 18:15,2,1.139,ACTIVE,214.64,352.57,59.959,1459462504,"201051344000988","219011344069620",30.57,9.70,0,326.42,396.45,35.3,32.2,0.287,343680.2,343680.2,24648,0,0,0,L,1122011218,0,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459462522,330729.00
03/31/2016 18:15,2,1.139,ACTIVE,213.74,348.96,59.970,1459462504,"201051344001025","219011344069620",30.89,8.00,0,322.81,395.55,35.6,32.5,0.274,356174.0,356174.0,29179,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459462523,330730.00
03/31/2016 18:15,2,1.152,ACTIVE,214.64,350.77,59.986,1459462504,"201051344000458","219011344069620",30.77,10.70,0,326.12,395.55,36.0,32.8,0.292,353788.0,353788.0,24577,0,0,0,L,1122011218,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459462524,330731.00
03/31/2016 18:15,2,1.137,ACTIVE,215.09,352.57,59.981,1459462504,"201051344000853","219011344069620",31.07,9.70,0,329.13,397.35,35.9,32.7,0.274,352127.4,352127.4,24172,0,0,0,L,1122011218,0,122.91,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459462525,330732.00
03/31/2016 18:15,2,1.127,ACTIVE,213.96,349.56,59.981,1459462504,"201051344000685","219011344069620",30.75,7.70,0,322.21,395.85,35.1,32.0,0.278,358430.2,358430.2,28999,0,0,0,L,1122011218,0,123.36,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459462526,330733.00
03/31/2016 18:15,2,1.109,ACTIVE,213.96,349.86,59.981,1459462504,"201051344000917","219011344069620",30.83,9.30,0,324.02,396.75,34.7,31.6,0.274,355524.4,355524.4,29002,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459462526,330734.00
03/31/2016 18:15,2,1.096,ACTIVE,213.96,349.56,59.986,1459462504,"201051344001145","219011344069620",31.19,7.30,0,321.01,395.55,34.6,31.5,0.265,360784.1,360784.1,28861,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459462527,330735.00
03/31/2016 18:15,2,1.143,ACTIVE,213.96,350.17,60.007,1459462504,"201051344000651","219011344069620",30.89,8.00,0,324.32,395.55,35.8,32.6,0.278,352540.0,352540.0,29229,0,0,0,L,1122011218,0,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459462528,330736.00
03/31/2016 18:15,2,1.014,ACTIVE,212.61,344.45,59.991,1459462504,"274151322000088","219011344069620",30.02,10.70,0,331.83,381.42,30.8,27.8,0.199,606364.5,606364.5,17809,0,0,0,L,1151911521,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459462529,330737.00
03/31/2016 18:15,2,0.725,ACTIVE,213.74,428.91,59.986,1459462504,"274151322000068","219011344069620",40.53,13.00,0,339.34,486.02,29.8,26.8,0.186,507253.4,507253.4,18973,0,0,0,L,1151911521,0,122.68,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459462530,330738.00
03/31/2016 18:15,2,1.129,ACTIVE,213.51,348.66,59.933,1459462504,"201051344001135","219011344069620",31.01,8.00,0,321.61,394.65,35.5,32.4,0.274,348977.8,348977.8,29190,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459462531,330739.00
03/31/2016 18:15,2,1.172,ACTIVE,214.19,350.77,59.986,1459462504,"201051344000594","219011344069620",31.23,9.00,0,324.62,393.45,37.1,33.9,0.283,356148.0,356148.0,24610,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459462532,330740.00
03/31/2016 18:15,2,1.133,ACTIVE,213.96,349.56,60.039,1459462504,"201051344001203","219011344069620",31.03,9.00,0,321.61,394.05,35.6,32.5,0.283,355362.6,355362.6,29183,0,0,0,L,1122011218,0,123.36,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459462533,330741.00
03/31/2016 18:15,2,1.043,ACTIVE,212.83,345.36,59.991,1459462504,"274151322000054","219011344069620",30.36,10.70,0,330.93,381.73,32.1,29.0,0.217,620005.3,620005.3,17835,0,0,0,L,1151911521,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459462534,330742.00
03/31/2016 18:15,2,1.166,ACTIVE,214.87,350.77,59.986,1459462504,"201051344000867","219011344069620",30.83,10.00,0,324.92,394.95,36.5,33.3,0.278,344924.6,344924.6,24614,0,0,0,L,1122011218,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459462535,330743.00
03/31/2016 18:15,2,1.162,ACTIVE,213.96,350.17,59.986,1459462504,"201051344001093","219011344069620",30.97,8.50,0,322.21,395.25,36.5,33.3,0.265,354258.8,354258.8,29061,0,0,0,L,1122011218,0,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459462536,330744.00
03/31/2016 18:15,2,1.135,ACTIVE,214.64,351.67,59.996,1459462504,"201051344000900","219011344069620",30.65,9.70,0,328.22,395.25,35.3,32.1,0.278,360292.0,360292.0,24013,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459462537,330745.00
03/31/2016 18:15,2,1.176,ACTIVE,214.64,350.77,59.986,1459462504,"201051344000648","219011344069620",30.83,9.00,0,326.12,395.85,36.8,33.6,0.287,352986.7,352986.7,24314,0,0,0,L,1122011218,0,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459462538,330746.00
03/31/2016 18:15,2,1.188,ACTIVE,214.64,351.67,59.991,1459462504,"201051344000569","219011344069620",30.67,9.70,0,328.22,395.25,36.9,33.7,0.287,361718.5,361718.5,23949,0,0,0,L,1122011218,0,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459462539,330747.00
03/31/2016 18:15,2,1.172,ACTIVE,214.64,351.67,59.949,1459462504,"201051344000983","219011344069620",30.95,10.00,0,328.22,396.15,36.8,33.6,0.296,353565.0,353565.0,24415,0,0,0,L,1122011218,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459462539,330748.00
03/31/2016 18:15,2,1.172,ACTIVE,214.87,351.67,59.991,1459462504,"201051344001158","219011344069620",30.59,8.50,0,328.82,396.15,36.4,33.2,0.287,348873.3,348873.3,24658,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459462540,330749.00
03/31/2016 18:15,2,1.178,ACTIVE,214.87,351.37,59.986,1459462504,"201051344000576","219011344069620",30.79,10.00,0,328.82,396.45,36.8,33.6,0.283,354784.2,354784.2,24085,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459462541,330750.00
03/31/2016 18:15,2,1.062,ACTIVE,212.83,351.37,59.975,1459462504,"274151322000087","219011344069620",29.82,12.30,0,332.73,381.12,32.1,29.0,0.208,594422.5,594422.5,17903,0,0,0,L,1151911521,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459462542,330751.00
03/31/2016 18:30,2,2.320,ACTIVE,216.45,365.49,59.991,1459463403,"201051344000645","219011344069620",31.29,12.30,0,327.32,396.45,73.5,69.0,0.583,354439.0,354439.0,24229,0,0,0,L,1122011218,0,123.59,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459463404,330752.00
03/31/2016 18:30,2,2.137,ACTIVE,213.51,363.99,59.991,1459463403,"274151322000085","219011344069620",30.24,11.70,0,330.93,381.73,65.4,61.2,0.455,622910.5,622910.5,17848,0,0,0,L,1151911521,0,123.14,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459463405,330753.00
03/31/2016 18:30,2,2.318,ACTIVE,216.45,364.89,59.986,1459463403,"201051344000633","219011344069620",31.27,10.30,0,327.92,397.05,73.4,68.9,0.614,345328.9,345328.9,24679,0,0,0,L,1122011218,0,123.81,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459463406,330754.00
03/31/2016 18:30,2,2.330,ACTIVE,216.45,364.89,59.991,1459463403,"201051344000469","219011344069620",31.03,10.00,0,315.90,396.75,73.3,68.8,0.597,346800.2,346800.2,24633,0,0,0,L,1122011218,0,122.91,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459463407,330755.00
03/31/2016 18:30,2,2.256,ACTIVE,214.41,361.29,60.002,1459463403,"201051344000646","219011344069620",31.11,9.00,0,319.81,397.35,71.1,66.7,0.597,350657.5,350657.5,29190,0,0,0,L,1122011218,0,123.36,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459463408,330756.00
03/31/2016 18:30,2,2.158,ACTIVE,212.83,363.39,59.986,1459463403,"274151322000052","219011344069620",30.97,12.30,0,329.73,383.53,67.7,63.5,0.473,631526.8,631526.8,18063,0,0,0,L,1151911521,0,121.55,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459463409,330757.00
03/31/2016 18:30,2,2.299,ACTIVE,215.09,360.69,59.959,1459463403,"201051344000585","219011344069620",31.31,10.00,0,319.81,397.05,73.0,68.5,0.575,356225.3,356225.3,29200,0,0,0,L,1122011218,0,122.91,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459463409,330758.00
03/31/2016 18:30,2,2.229,ACTIVE,214.41,360.08,60.002,1459463403,"201051344001230","219011344069620",30.75,9.00,0,318.61,393.15,69.5,65.1,0.566,354595.0,354595.0,28987,0,0,0,L,1122011218,0,123.36,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459463410,330759.00
03/31/2016 18:30,2,2.236,ACTIVE,215.32,361.89,59.996,1459463403,"201051344000582","219011344069620",31.15,9.70,0,319.21,398.56,70.6,66.2,0.561,348081.5,348081.5,29168,0,0,0,L,1122011218,0,123.59,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459463411,330760.00
03/31/2016 18:30,2,2.240,ACTIVE,214.19,360.08,60.049,1459463403,"201051344000955","219011344069620",31.41,9.70,0,319.81,396.15,71.3,66.9,0.588,359274.6,359274.6,29105,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459463412,330761.00
03/31/2016 18:30,2,1.369,ACTIVE,213.29,458.67,59.975,1459463403,"274151322000094","219011344069620",42.66,13.00,0,336.04,489.33,58.9,54.9,0.407,507072.5,507072.5,18802,0,0,0,L,1151911521,0,122.01,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459463413,330762.00
03/31/2016 18:30,2,2.285,ACTIVE,216.22,364.59,60.012,1459463403,"201051344000579","219011344069620",31.43,11.00,0,327.62,396.75,72.8,68.3,0.601,360324.9,360324.9,4699,0,0,0,L,1122011218,0,123.36,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459463414,330763.00
03/31/2016 18:30,2,2.270,ACTIVE,214.19,359.78,60.049,1459463403,"201051344000890","219011344069620",31.15,9.70,0,320.11,397.05,71.6,67.2,0.566,356634.2,356634.2,29129,0,0,0,L,1122011218,0,123.14,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459463415,330764.00
03/31/2016 18:30,2,2.211,ACTIVE,214.87,362.49,59.986,1459463403,"201051344000438","219011344069620",31.83,9.30,0,321.61,398.56,71.3,66.9,0.583,358746.0,358746.0,29126,0,0,0,L,1122011218,0,123.59,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459463416,330765.00
03/31/2016 18:30,2,2.234,ACTIVE,214.64,360.08,60.018,1459463403,"201051344000417","219011344069620",31.17,9.70,0,318.91,397.05,70.6,66.2,0.575,352291.0,352291.0,29280,0,0,0,L,1122011218,0,123.14,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459463417,330766.00
03/31/2016 18:30,2,2.119,ACTIVE,213.29,351.07,59.991,1459463403,"274151322000083","219011344069620",31.07,12.30,0,330.03,384.73,66.7,62.5,0.464,625671.3,625671.3,18115,0,0,0,L,1151911521,0,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459463418,330767.00
03/31/2016 18:30,2,2.238,ACTIVE,213.96,351.97,60.007,1459463403,"274151322000076","219011344069620",31.71,12.70,0,333.33,385.63,71.8,67.4,0.504,666056.3,666056.3,18123,0,0,0,L,1151911521,0,122.68,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459463419,330768.00
03/31/2016 18:30,2,2.287,ACTIVE,215.77,362.79,60.007,1459463403,"201051344000868","219011344069620",30.77,10.30,0,323.72,397.35,71.4,67.0,0.579,345859.6,345859.6,24368,0,0,0,L,1122011218,0,123.14,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459463419,330769.00
03/31/2016 18:30,2,2.242,ACTIVE,213.51,350.77,60.007,1459463403,"274151322000095","219011344069620",31.43,12.70,0,330.33,385.03,71.4,67.0,0.477,659455.3,659455.3,18015,0,0,0,L,1151911521,0,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459463420,330770.00
03/31/2016 18:30,2,2.293,ACTIVE,216.22,364.89,59.981,1459463403,"201051344000988","219011344069620",30.85,11.00,0,322.51,397.66,71.7,67.2,0.588,343694.7,343694.7,24649,0,0,0,L,1122011218,0,123.14,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459463421,330771.00
03/31/2016 18:30,2,2.256,ACTIVE,214.64,360.08,60.002,1459463403,"201051344001025","219011344069620",31.27,9.70,0,321.01,397.35,71.5,67.1,0.575,356188.6,356188.6,29180,0,0,0,L,1122011218,0,122.91,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459463422,330772.00
03/31/2016 18:30,2,2.271,ACTIVE,216.00,363.99,60.002,1459463403,"201051344000458","219011344069620",31.11,12.00,0,324.92,396.75,71.5,67.1,0.605,353802.7,353802.7,24578,0,0,0,L,1122011218,0,123.36,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459463423,330773.00
03/31/2016 18:30,2,2.295,ACTIVE,216.67,364.29,60.034,1459463403,"201051344000853","219011344069620",30.77,11.00,0,329.13,397.35,71.6,67.2,0.588,352142.1,352142.1,24173,0,0,0,L,1122011218,0,123.81,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459463424,330774.00
03/31/2016 18:30,2,2.211,ACTIVE,214.41,359.78,59.991,1459463403,"201051344000685","219011344069620",31.33,9.00,0,319.21,397.35,70.2,65.8,0.597,358444.6,358444.6,29000,0,0,0,L,1122011218,0,123.81,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459463425,330775.00
03/31/2016 18:30,2,2.186,ACTIVE,214.87,362.49,60.034,1459463403,"201051344000917","219011344069620",31.41,10.30,0,319.21,398.26,69.5,65.2,0.570,355538.8,355538.8,29003,0,0,0,L,1122011218,0,123.36,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459463426,330776.00
03/31/2016 18:30,2,2.180,ACTIVE,214.64,360.38,59.975,1459463403,"201051344001145","219011344069620",31.43,9.00,0,318.61,398.26,69.4,65.1,0.575,360798.4,360798.4,28862,0,0,0,L,1122011218,0,123.14,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459463427,330777.00
03/31/2016 18:30,2,2.256,ACTIVE,215.09,361.29,59.996,1459463403,"201051344000651","219011344069620",31.03,9.70,0,320.71,397.66,70.9,66.5,0.544,352554.6,352554.6,29230,0,0,0,L,1122011218,0,123.81,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459463428,330778.00
03/31/2016 18:30,2,2.057,ACTIVE,213.06,361.29,59.986,1459463403,"274151322000088","219011344069620",30.42,11.70,0,330.93,380.82,63.4,59.2,0.420,606377.3,606377.3,17810,0,0,0,L,1151911521,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459463429,330779.00
03/31/2016 18:30,2,1.443,ACTIVE,214.19,450.26,59.991,1459463403,"274151322000068","219011344069620",41.57,14.30,0,339.34,492.94,61.2,57.1,0.411,507265.5,507265.5,18974,0,0,0,L,1151911521,0,122.46,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459463430,330780.00
03/31/2016 18:30,2,2.199,ACTIVE,214.41,360.08,59.986,1459463403,"201051344001135","219011344069620",31.31,9.70,0,321.01,397.66,69.8,65.4,0.570,348992.2,348992.2,29191,0,0,0,L,1122011218,0,123.14,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459463431,330781.00
03/31/2016 18:30,2,2.283,ACTIVE,215.09,363.09,59.975,1459463403,"201051344000594","219011344069620",31.33,10.30,0,321.01,397.66,72.5,68.0,0.601,356162.9,356162.9,24611,0,0,0,L,1122011218,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459463431,330782.00
03/31/2016 18:30,2,2.240,ACTIVE,214.87,360.08,60.007,1459463403,"201051344001203","219011344069620",30.93,9.70,0,320.11,397.96,70.2,65.9,0.592,355377.0,355377.0,29184,0,0,0,L,1122011218,0,123.81,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459463432,330783.00
03/31/2016 18:30,2,2.098,ACTIVE,213.51,364.29,59.996,1459463403,"274151322000054","219011344069620",30.40,12.70,0,330.93,382.33,64.5,60.3,0.451,620018.4,620018.4,17836,0,0,0,L,1151911521,0,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459463433,330784.00
03/31/2016 18:30,2,2.262,ACTIVE,216.22,363.69,59.944,1459463403,"201051344000867","219011344069620",30.99,11.30,0,323.41,396.45,71.0,66.6,0.570,344939.2,344939.2,24615,0,0,0,L,1122011218,0,123.59,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459463434,330785.00
03/31/2016 18:30,2,2.203,ACTIVE,214.87,360.69,60.018,1459463403,"201051344001093","219011344069620",31.45,9.70,0,319.51,396.45,70.2,65.8,0.521,354273.2,354273.2,29062,0,0,0,L,1122011218,0,123.36,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459463435,330786.00
03/31/2016 18:30,2,2.242,ACTIVE,216.00,363.99,59.907,1459463403,"201051344000900","219011344069620",30.89,11.00,0,323.72,396.45,70.1,65.8,0.570,360306.4,360306.4,24014,0,0,0,L,1122011218,0,123.36,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459463436,330787.00
03/31/2016 18:30,2,2.258,ACTIVE,216.22,362.79,60.002,1459463403,"201051344000648","219011344069620",31.01,10.00,0,322.81,396.15,71.0,66.6,0.575,353001.3,353001.3,24315,0,0,0,L,1122011218,0,122.91,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459463437,330788.00
03/31/2016 18:30,2,2.252,ACTIVE,216.00,363.39,60.044,1459463403,"201051344000569","219011344069620",31.17,11.30,0,324.92,396.15,71.1,66.7,0.588,361733.2,361733.2,23950,0,0,0,L,1122011218,0,122.91,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459463438,330789.00
03/31/2016 18:30,2,2.236,ACTIVE,216.22,363.99,60.007,1459463403,"201051344000983","219011344069620",31.37,11.00,0,322.81,397.05,71.1,66.7,0.597,353579.8,353579.8,24416,0,0,0,L,1122011218,0,123.36,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459463439,330790.00
03/31/2016 18:30,2,2.262,ACTIVE,216.22,363.99,59.949,1459463403,"201051344001158","219011344069620",30.93,10.00,0,323.72,397.35,70.9,66.5,0.579,348887.9,348887.9,24659,0,0,0,L,1122011218,0,123.14,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459463440,330791.00
03/31/2016 18:30,2,2.256,ACTIVE,216.45,363.99,60.023,1459463403,"201051344000576","219011344069620",30.99,11.00,0,326.12,396.75,70.8,66.5,0.570,354798.7,354798.7,24086,0,0,0,L,1122011218,0,123.59,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459463441,330792.00
03/31/2016 18:30,2,2.072,ACTIVE,213.51,350.47,59.981,1459463403,"274151322000087","219011344069620",30.49,14.30,0,331.83,380.52,64.1,59.9,0.438,594435.6,594435.6,17904,0,0,0,L,1151911521,0,122.23,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459463442,330793.00
03/31/2016 18:45,2,1.230,ACTIVE,215.32,353.47,59.975,1459464303,"201051344000645","219011344069620",30.32,11.30,0,329.43,395.25,37.8,34.6,0.274,354452.0,354452.0,24230,0,0,0,L,1122011218,0,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459464304,330794.00
03/31/2016 18:45,2,1.098,ACTIVE,213.06,350.47,59.975,1459464303,"274151322000085","219011344069620",30.10,11.00,0,333.33,380.82,33.4,30.3,0.217,622922.1,622922.1,17849,0,0,0,L,1151911521,0,123.14,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459464305,330795.00
03/31/2016 18:45,2,1.223,ACTIVE,215.32,354.97,59.970,1459464303,"201051344000633","219011344069620",30.65,10.00,0,330.03,396.15,38.0,34.7,0.296,345341.9,345341.9,24680,0,0,0,L,1122011218,0,123.14,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459464306,330796.00
03/31/2016 18:45,2,1.215,ACTIVE,215.09,352.57,60.028,1459464303,"201051344000469","219011344069620",30.93,9.30,0,327.62,395.85,38.0,34.8,0.301,346813.3,346813.3,24634,0,0,0,L,1122011218,0,122.23,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459464307,330797.00
03/31/2016 18:45,2,1.172,ACTIVE,213.51,348.96,59.981,1459464303,"201051344000646","219011344069620",31.17,8.00,0,321.01,392.85,37.1,33.9,0.292,350670.3,350670.3,29191,0,0,0,L,1122011218,0,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459464308,330798.00
03/31/2016 18:45,2,1.139,ACTIVE,213.06,344.76,59.986,1459464303,"274151322000052","219011344069620",30.55,11.30,0,332.13,383.23,35.2,32.0,0.234,631539.0,631539.0,18064,0,0,0,L,1151911521,0,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459464309,330799.00
03/31/2016 18:45,2,1.205,ACTIVE,213.96,350.17,59.965,1459464303,"201051344000585","219011344069620",30.95,9.00,0,322.21,396.45,37.8,34.5,0.296,356238.4,356238.4,29201,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459464310,330800.00
03/31/2016 18:45,2,1.145,ACTIVE,213.51,347.76,59.938,1459464303,"201051344001230","219011344069620",30.61,8.50,0,319.81,389.84,35.5,32.4,0.278,354607.4,354607.4,28988,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459464310,330801.00
03/31/2016 18:45,2,1.158,ACTIVE,214.41,349.56,59.970,1459464303,"201051344000582","219011344069620",31.25,9.00,0,323.72,396.75,36.7,33.5,0.278,348094.2,348094.2,29169,0,0,0,L,1122011218,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459464311,330802.00
03/31/2016 18:45,2,1.199,ACTIVE,213.29,347.46,59.970,1459464303,"201051344000955","219011344069620",31.13,9.00,0,319.51,390.74,37.9,34.6,0.296,359287.5,359287.5,29106,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459464312,330803.00
03/31/2016 18:45,2,0.744,ACTIVE,213.06,430.72,59.965,1459464303,"274151322000094","219011344069620",40.55,12.30,0,414.79,482.12,30.5,27.5,0.208,507083.1,507083.1,18803,0,0,0,L,1151911521,0,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459464313,330804.00
03/31/2016 18:45,2,1.217,ACTIVE,214.64,351.67,59.965,1459464303,"201051344000579","219011344069620",31.19,10.00,0,329.43,395.55,38.5,35.2,0.296,360338.1,360338.1,4700,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459464314,330805.00
03/31/2016 18:45,2,1.211,ACTIVE,213.51,348.06,59.912,1459464303,"201051344000890","219011344069620",30.95,9.30,0,319.81,391.04,38.0,34.8,0.287,356647.3,356647.3,29130,0,0,0,L,1122011218,0,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459464315,330806.00
03/31/2016 18:45,2,1.184,ACTIVE,213.96,349.56,59.933,1459464303,"201051344000438","219011344069620",31.55,9.00,0,323.72,394.65,37.9,34.6,0.292,358758.9,358758.9,29127,0,0,0,L,1122011218,0,123.14,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459464316,330807.00
03/31/2016 18:45,2,1.199,ACTIVE,213.74,348.96,59.949,1459464303,"201051344000417","219011344069620",31.01,9.00,0,321.01,391.94,37.7,34.4,0.296,352303.8,352303.8,29281,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459464317,330808.00
03/31/2016 18:45,2,1.105,ACTIVE,213.06,345.06,59.965,1459464303,"274151322000083","219011344069620",30.57,11.30,0,332.13,381.73,34.2,31.1,0.230,625683.3,625683.3,18116,0,0,0,L,1151911521,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459464318,330809.00
03/31/2016 18:45,2,1.182,ACTIVE,213.51,347.76,59.970,1459464303,"274151322000076","219011344069620",31.03,11.30,0,333.63,384.13,37.1,33.9,0.256,666069.3,666069.3,18124,0,0,0,L,1151911521,0,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459464319,330810.00
03/31/2016 18:45,2,1.197,ACTIVE,214.64,351.37,59.970,1459464303,"201051344000868","219011344069620",30.89,10.00,0,323.41,394.95,37.5,34.3,0.287,345872.5,345872.5,24369,0,0,0,L,1122011218,0,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459464320,330811.00
03/31/2016 18:45,2,1.164,ACTIVE,213.06,349.56,59.991,1459464303,"274151322000095","219011344069620",30.75,11.00,0,333.33,380.82,36.3,33.1,0.225,659468.2,659468.2,18016,0,0,0,L,1151911521,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459464321,330812.00
03/31/2016 18:45,2,1.189,ACTIVE,214.64,352.87,59.965,1459464303,"201051344000988","219011344069620",30.81,10.30,0,327.62,397.05,37.1,33.9,0.301,343707.7,343707.7,24650,0,0,0,L,1122011218,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459464322,330813.00
03/31/2016 18:45,2,1.176,ACTIVE,213.74,348.36,60.012,1459464303,"201051344001025","219011344069620",31.29,9.00,0,321.31,397.05,37.3,34.1,0.283,356201.5,356201.5,29181,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459464322,330814.00
03/31/2016 18:45,2,1.207,ACTIVE,214.64,350.17,59.965,1459464303,"201051344000458","219011344069620",30.73,11.70,0,327.32,395.25,37.6,34.4,0.301,353815.6,353815.6,24579,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459464323,330815.00
03/31/2016 18:45,2,1.211,ACTIVE,215.32,351.97,59.965,1459464303,"201051344000853","219011344069620",30.49,10.30,0,329.13,396.45,37.4,34.2,0.296,352155.0,352155.0,24174,0,0,0,L,1122011218,0,123.14,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459464324,330816.00
03/31/2016 18:45,2,1.164,ACTIVE,213.96,349.86,59.907,1459464303,"201051344000685","219011344069620",30.91,8.50,0,321.91,396.45,36.4,33.2,0.296,358457.3,358457.3,29001,0,0,0,L,1122011218,0,123.36,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459464325,330817.00
03/31/2016 18:45,2,1.137,ACTIVE,213.96,348.96,59.938,1459464303,"201051344000917","219011344069620",30.75,9.70,0,322.21,394.05,35.4,32.2,0.270,355551.2,355551.2,29004,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459464326,330818.00
03/31/2016 18:45,2,1.133,ACTIVE,213.74,348.36,59.981,1459464303,"201051344001145","219011344069620",30.75,7.70,0,325.22,394.35,35.3,32.2,0.274,360810.8,360810.8,28863,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459464327,330819.00
03/31/2016 18:45,2,1.186,ACTIVE,213.96,350.17,59.959,1459464303,"201051344000651","219011344069620",30.71,9.00,0,323.41,395.85,36.9,33.7,0.287,352567.4,352567.4,29231,0,0,0,L,1122011218,0,123.14,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459464328,330820.00
03/31/2016 18:45,2,1.055,ACTIVE,212.61,350.47,59.954,1459464303,"274151322000088","219011344069620",30.14,11.00,0,333.03,381.12,32.2,29.2,0.212,606388.6,606388.6,17811,0,0,0,L,1151911521,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459464329,330821.00
03/31/2016 18:45,2,0.754,ACTIVE,213.74,434.63,59.981,1459464303,"274151322000068","219011344069620",40.75,13.70,0,415.99,492.03,31.1,28.1,0.194,507276.1,507276.1,18975,0,0,0,L,1151911521,0,122.68,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459464330,330822.00
