ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/31/2016 18:45,2,1.158,ACTIVE,213.74,347.76,59.933,1459464303,"201051344001135","219011344069620",31.09,9.30,0,321.01,394.35,36.5,33.3,0.283,349004.8,349004.8,29192,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459464331,330823.00
03/31/2016 18:45,2,1.213,ACTIVE,214.41,351.67,59.965,1459464303,"201051344000594","219011344069620",30.77,9.70,0,325.22,394.35,37.8,34.6,0.287,356176.0,356176.0,24612,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459464331,330824.00
03/31/2016 18:45,2,1.162,ACTIVE,213.96,348.36,59.970,1459464303,"201051344001203","219011344069620",30.79,9.30,0,323.41,396.15,36.3,33.1,0.292,355389.6,355389.6,29185,0,0,0,L,1122011218,0,123.36,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459464332,330825.00
03/31/2016 18:45,2,1.082,ACTIVE,212.83,350.47,59.959,1459464303,"274151322000054","219011344069620",30.24,11.70,0,330.33,381.12,33.1,30.0,0.217,620030.0,620030.0,17837,0,0,0,L,1151911521,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459464333,330826.00
03/31/2016 18:45,2,1.193,ACTIVE,214.87,350.77,59.933,1459464303,"201051344000867","219011344069620",30.59,11.00,0,328.82,394.05,37.0,33.7,0.278,344952.0,344952.0,24616,0,0,0,L,1122011218,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459464334,330827.00
03/31/2016 18:45,2,1.162,ACTIVE,213.96,349.26,59.922,1459464303,"201051344001093","219011344069620",31.15,9.30,0,321.91,392.85,36.7,33.5,0.265,354285.8,354285.8,29063,0,0,0,L,1122011218,0,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459464335,330828.00
03/31/2016 18:45,2,1.148,ACTIVE,214.64,351.37,59.965,1459464303,"201051344000900","219011344069620",30.61,10.30,0,327.62,394.95,35.7,32.5,0.283,360318.8,360318.8,24015,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459464336,330829.00
03/31/2016 18:45,2,1.191,ACTIVE,215.09,352.27,59.970,1459464303,"201051344000648","219011344069620",30.75,9.70,0,327.62,395.85,37.1,33.9,0.287,353014.1,353014.1,24316,0,0,0,L,1122011218,0,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459464337,330830.00
03/31/2016 18:45,2,1.201,ACTIVE,215.09,351.97,59.975,1459464303,"201051344000569","219011344069620",30.57,10.70,0,329.43,394.95,37.2,34.0,0.287,361745.9,361745.9,23951,0,0,0,L,1122011218,0,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459464338,330831.00
03/31/2016 18:45,2,1.166,ACTIVE,214.64,351.37,59.975,1459464303,"201051344000983","219011344069620",31.19,10.70,0,328.82,395.25,36.9,33.7,0.292,353592.5,353592.5,24417,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459464339,330832.00
03/31/2016 18:45,2,1.178,ACTIVE,215.09,351.97,59.917,1459464303,"201051344001158","219011344069620",30.53,9.30,0,328.22,396.45,36.4,33.2,0.292,348900.5,348900.5,24660,0,0,0,L,1122011218,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459464340,330833.00
03/31/2016 18:45,2,1.180,ACTIVE,215.32,352.57,59.970,1459464303,"201051344000576","219011344069620",30.75,10.70,0,327.62,395.55,36.8,33.6,0.278,354811.4,354811.4,24087,0,0,0,L,1122011218,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459464340,330834.00
03/31/2016 18:45,2,1.068,ACTIVE,213.29,348.36,59.975,1459464303,"274151322000087","219011344069620",29.90,13.30,0,332.43,380.52,32.3,29.3,0.212,594446.9,594446.9,17905,0,0,0,L,1151911521,0,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459464341,330835.00
03/31/2016 19:00,2,1.137,ACTIVE,215.32,351.97,60.023,1459465203,"201051344000645","219011344069620",30.18,10.70,0,339.04,375.41,34.8,31.7,0.252,354459.5,354459.5,24231,0,0,0,L,1122011218,0,123.14,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459465204,330836.00
03/31/2016 19:00,2,0.971,ACTIVE,213.06,344.76,60.012,1459465203,"274151322000085","219011344069620",30.49,10.30,0,337.84,366.10,30.0,27.0,0.194,622928.4,622928.4,17850,0,0,0,L,1151911521,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459465205,330837.00
03/31/2016 19:00,2,1.150,ACTIVE,215.32,352.87,60.039,1459465203,"201051344000633","219011344069620",31.11,9.30,0,337.54,376.01,36.3,33.1,0.274,345349.5,345349.5,24681,0,0,0,L,1122011218,0,122.91,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459465206,330838.00
03/31/2016 19:00,2,1.172,ACTIVE,215.09,351.97,60.002,1459465203,"201051344000469","219011344069620",31.07,8.50,0,337.54,375.71,36.9,33.7,0.296,346820.8,346820.8,24635,0,0,0,L,1122011218,0,122.23,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459465207,330839.00
03/31/2016 19:00,2,1.195,ACTIVE,213.74,351.07,60.028,1459465203,"201051344000646","219011344069620",31.13,7.70,0,334.84,372.41,37.8,34.5,0.301,350677.7,350677.7,29192,0,0,0,L,1122011218,0,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459465208,330840.00
03/31/2016 19:00,2,1.117,ACTIVE,212.83,346.56,60.023,1459465203,"274151322000052","219011344069620",31.03,10.30,0,336.64,363.09,35.1,32.0,0.230,631545.8,631545.8,18065,0,0,0,L,1151911521,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459465209,330841.00
03/31/2016 19:00,2,1.342,ACTIVE,214.19,351.97,60.018,1459465203,"201051344000585","219011344069620",30.99,8.50,0,334.84,376.31,42.1,38.7,0.340,356246.1,356246.1,29202,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459465210,330842.00
03/31/2016 19:00,2,1.178,ACTIVE,213.96,349.56,60.039,1459465203,"201051344001230","219011344069620",31.39,7.70,0,334.84,370.30,37.5,34.2,0.296,354614.5,354614.5,28989,0,0,0,L,1122011218,0,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459465211,330843.00
03/31/2016 19:00,2,1.264,ACTIVE,214.41,352.57,60.023,1459465203,"201051344000582","219011344069620",31.01,8.50,0,336.04,372.71,39.8,36.4,0.305,348101.6,348101.6,29170,0,0,0,L,1122011218,0,123.14,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459465212,330844.00
03/31/2016 19:00,2,1.227,ACTIVE,213.74,349.86,59.986,1459465203,"201051344000955","219011344069620",31.29,8.00,0,333.63,371.51,38.9,35.6,0.309,359295.0,359295.0,29107,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459465213,330845.00
03/31/2016 19:00,2,0.742,ACTIVE,213.29,439.43,60.018,1459465203,"274151322000094","219011344069620",41.61,11.70,0,335.44,457.77,31.3,28.3,0.203,507089.0,507089.0,18804,0,0,0,L,1151911521,0,122.23,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459465214,330846.00
03/31/2016 19:00,2,1.254,ACTIVE,215.09,352.27,60.018,1459465203,"201051344000579","219011344069620",31.63,9.30,0,337.54,375.71,40.1,36.8,0.309,360345.9,360345.9,4701,0,0,0,L,1122011218,0,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459465215,330847.00
03/31/2016 19:00,2,1.209,ACTIVE,213.74,349.86,60.002,1459465203,"201051344000890","219011344069620",31.35,8.50,0,335.14,373.31,38.5,35.2,0.292,356654.9,356654.9,29131,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459465215,330848.00
03/31/2016 19:00,2,1.152,ACTIVE,214.19,350.17,60.028,1459465203,"201051344000438","219011344069620",31.53,8.00,0,336.04,375.11,36.8,33.6,0.283,358766.5,358766.5,29128,0,0,0,L,1122011218,0,123.36,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459465216,330849.00
03/31/2016 19:00,2,1.156,ACTIVE,214.19,349.86,60.023,1459465203,"201051344000417","219011344069620",30.81,8.50,0,333.93,370.90,36.1,32.9,0.274,352311.4,352311.4,29282,0,0,0,L,1122011218,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459465217,330850.00
03/31/2016 19:00,2,1.035,ACTIVE,213.06,349.86,60.018,1459465203,"274151322000083","219011344069620",30.63,10.70,0,336.64,364.29,32.1,29.1,0.221,625690.1,625690.1,18117,0,0,0,L,1151911521,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459465218,330851.00
03/31/2016 19:00,2,1.055,ACTIVE,213.51,351.07,60.012,1459465203,"274151322000076","219011344069620",31.33,10.30,0,337.84,368.50,33.4,30.3,0.225,666076.6,666076.6,18125,0,0,0,L,1151911521,0,122.23,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459465219,330852.00
03/31/2016 19:00,2,1.102,ACTIVE,214.87,350.47,60.023,1459465203,"201051344000868","219011344069620",30.59,9.30,0,337.24,376.62,34.2,31.1,0.261,345880.0,345880.0,24370,0,0,0,L,1122011218,0,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459465220,330853.00
03/31/2016 19:00,2,1.061,ACTIVE,212.83,347.46,60.018,1459465203,"274151322000095","219011344069620",30.95,10.00,0,335.44,368.50,33.2,30.1,0.212,659475.5,659475.5,18017,0,0,0,L,1151911521,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459465221,330854.00
03/31/2016 19:00,2,1.090,ACTIVE,214.87,352.27,60.028,1459465203,"201051344000988","219011344069620",30.40,9.70,0,336.94,376.62,33.6,30.5,0.265,343715.1,343715.1,24651,0,0,0,L,1122011218,0,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459465222,330855.00
03/31/2016 19:00,2,1.092,ACTIVE,213.96,348.66,60.002,1459465203,"201051344001025","219011344069620",30.85,8.00,0,334.84,374.81,34.1,31.0,0.256,356209.1,356209.1,29182,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459465223,330856.00
03/31/2016 19:00,2,1.088,ACTIVE,214.64,349.86,60.012,1459465203,"201051344000458","219011344069620",31.17,11.00,0,337.24,376.62,34.4,31.3,0.270,353823.3,353823.3,24580,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459465224,330857.00
03/31/2016 19:00,2,1.084,ACTIVE,215.54,351.97,60.012,1459465203,"201051344000853","219011344069620",30.91,9.70,0,338.14,377.22,34.0,30.8,0.256,352162.6,352162.6,24175,0,0,0,L,1122011218,0,123.14,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459465225,330858.00
03/31/2016 19:00,2,1.043,ACTIVE,214.19,348.96,60.023,1459465203,"201051344000685","219011344069620",31.05,7.70,0,335.14,372.71,32.9,29.8,0.261,358464.7,358464.7,29002,0,0,0,L,1122011218,0,123.59,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459465226,330859.00
03/31/2016 19:00,2,1.039,ACTIVE,214.19,349.56,60.018,1459465203,"201051344000917","219011344069620",30.65,9.30,0,334.24,373.61,32.3,29.2,0.247,355558.4,355558.4,29005,0,0,0,L,1122011218,0,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459465227,330860.00
03/31/2016 19:00,2,1.014,ACTIVE,213.96,349.26,60.023,1459465203,"201051344001145","219011344069620",31.21,7.30,0,336.04,373.61,32.1,29.0,0.247,360818.0,360818.0,28864,0,0,0,L,1122011218,0,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459465227,330861.00
03/31/2016 19:00,2,1.057,ACTIVE,213.96,348.66,60.060,1459465203,"201051344000651","219011344069620",30.93,8.00,0,336.34,374.81,33.1,30.0,0.252,352574.9,352574.9,29232,0,0,0,L,1122011218,0,123.36,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459465228,330862.00
03/31/2016 19:00,2,0.928,ACTIVE,212.61,345.06,60.012,1459465203,"274151322000088","219011344069620",29.72,10.00,0,335.74,361.89,27.9,25.1,0.181,606394.9,606394.9,17812,0,0,0,L,1151911521,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459465229,330863.00
03/31/2016 19:00,2,0.674,ACTIVE,213.74,428.61,60.044,1459465203,"274151322000068","219011344069620",40.45,12.70,0,336.04,465.58,27.8,24.9,0.172,507282.2,507282.2,18976,0,0,0,L,1151911521,0,122.68,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459465230,330864.00
03/31/2016 19:00,2,1.072,ACTIVE,213.74,348.66,60.028,1459465203,"201051344001135","219011344069620",30.65,8.00,0,335.14,371.81,33.3,30.2,0.256,349012.2,349012.2,29193,0,0,0,L,1122011218,0,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459465231,330865.00
03/31/2016 19:00,2,1.109,ACTIVE,214.41,350.47,60.018,1459465203,"201051344000594","219011344069620",30.79,9.30,0,335.74,378.12,34.6,31.5,0.270,356183.7,356183.7,24613,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459465232,330866.00
03/31/2016 19:00,2,1.070,ACTIVE,214.19,349.86,60.023,1459465203,"201051344001203","219011344069620",31.23,8.50,0,336.04,373.01,33.9,30.8,0.270,355396.9,355396.9,29186,0,0,0,L,1122011218,0,123.59,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459465233,330867.00
03/31/2016 19:00,2,1.006,ACTIVE,212.83,343.25,60.018,1459465203,"274151322000054","219011344069620",30.65,10.70,0,336.64,363.09,31.3,28.3,0.203,620036.5,620036.5,17838,0,0,0,L,1151911521,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459465234,330868.00
03/31/2016 19:00,2,1.143,ACTIVE,215.09,351.37,60.034,1459465203,"201051344000867","219011344069620",30.81,10.30,0,336.94,376.62,35.7,32.5,0.270,344959.5,344959.5,24617,0,0,0,L,1122011218,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459465235,330869.00
03/31/2016 19:00,2,1.100,ACTIVE,214.19,349.86,60.018,1459465203,"201051344001093","219011344069620",31.49,8.50,0,335.74,370.60,35.1,32.0,0.256,354293.1,354293.1,29064,0,0,0,L,1122011218,0,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459465236,330870.00
03/31/2016 19:00,2,1.107,ACTIVE,214.87,352.27,60.034,1459465203,"201051344000900","219011344069620",31.35,9.70,0,337.84,376.01,35.2,32.0,0.278,360326.1,360326.1,24016,0,0,0,L,1122011218,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459465236,330871.00
03/31/2016 19:00,2,1.182,ACTIVE,215.09,350.47,60.028,1459465203,"201051344000648","219011344069620",30.89,9.30,0,338.44,376.01,37.1,33.9,0.283,353021.6,353021.6,24317,0,0,0,L,1122011218,0,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459465237,330872.00
03/31/2016 19:00,2,1.182,ACTIVE,215.09,351.67,60.028,1459465203,"201051344000569","219011344069620",30.93,9.70,0,338.44,376.01,37.1,33.9,0.287,361753.5,361753.5,23952,0,0,0,L,1122011218,0,122.46,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459465238,330873.00
03/31/2016 19:00,2,1.170,ACTIVE,215.09,351.67,60.028,1459465203,"201051344000983","219011344069620",31.25,10.30,0,337.84,378.12,37.0,33.8,0.296,353600.1,353600.1,24418,0,0,0,L,1122011218,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459465239,330874.00
03/31/2016 19:00,2,1.170,ACTIVE,215.09,351.97,60.023,1459465203,"201051344001158","219011344069620",30.73,8.50,0,338.44,375.71,36.5,33.3,0.287,348907.9,348907.9,24661,0,0,0,L,1122011218,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459465240,330875.00
03/31/2016 19:00,2,1.197,ACTIVE,215.54,354.37,60.028,1459465203,"201051344000576","219011344069620",30.85,10.00,0,337.84,375.71,37.5,34.2,0.301,354818.9,354818.9,24088,0,0,0,L,1122011218,0,122.91,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459465241,330876.00
03/31/2016 19:00,2,1.004,ACTIVE,213.29,344.76,60.023,1459465203,"274151322000087","219011344069620",31.07,12.00,0,337.24,366.70,31.6,28.5,0.208,594453.2,594453.2,17906,0,0,0,L,1151911521,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459465242,330877.00
03/31/2016 19:15,2,0.836,ACTIVE,214.41,348.36,59.996,1459466103,"201051344000645","219011344069620",30.67,10.30,0,338.74,370.30,26.0,23.2,0.190,354465.7,354465.7,24232,0,0,0,L,1122011218,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459466104,330878.00
03/31/2016 19:15,2,0.678,ACTIVE,212.38,342.35,59.981,1459466103,"274151322000085","219011344069620",29.90,9.70,0,333.03,356.18,20.5,17.9,0.124,622933.4,622933.4,17851,0,0,0,L,1151911521,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459466105,330879.00
03/31/2016 19:15,2,0.830,ACTIVE,214.41,349.26,59.959,1459466103,"201051344000633","219011344069620",31.07,9.00,0,336.94,371.81,26.2,23.4,0.194,345355.8,345355.8,24682,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459466106,330880.00
03/31/2016 19:15,2,0.842,ACTIVE,214.19,347.46,59.986,1459466103,"201051344000469","219011344069620",30.67,7.70,0,337.24,370.90,26.2,23.4,0.190,346827.1,346827.1,24636,0,0,0,L,1122011218,0,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459466107,330881.00
03/31/2016 19:15,2,0.822,ACTIVE,213.29,346.26,59.975,1459466103,"201051344000646","219011344069620",30.81,7.30,0,335.14,367.60,25.8,22.9,0.186,350683.8,350683.8,29193,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459466108,330882.00
03/31/2016 19:15,2,0.750,ACTIVE,212.38,343.25,59.981,1459466103,"274151322000052","219011344069620",30.16,9.70,0,333.63,358.58,22.9,20.2,0.150,631551.3,631551.3,18066,0,0,0,L,1151911521,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459466109,330883.00
03/31/2016 19:15,2,0.877,ACTIVE,214.19,346.86,59.986,1459466103,"201051344000585","219011344069620",31.37,8.00,0,336.34,370.30,27.9,25.0,0.203,356252.6,356252.6,29203,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459466110,330884.00
03/31/2016 19:15,2,0.781,ACTIVE,213.74,345.06,59.981,1459466103,"201051344001230","219011344069620",30.71,7.30,0,335.44,365.80,24.3,21.6,0.177,354620.3,354620.3,28990,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459466111,330885.00
03/31/2016 19:15,2,0.840,ACTIVE,214.19,346.86,59.981,1459466103,"201051344000582","219011344069620",30.40,7.70,0,335.74,369.40,25.9,23.1,0.186,348107.7,348107.7,29171,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459466112,330886.00
03/31/2016 19:15,2,0.812,ACTIVE,213.29,345.06,59.996,1459466103,"201051344000955","219011344069620",31.21,7.70,0,334.84,367.60,25.7,22.9,0.186,359301.2,359301.2,29108,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459466113,330887.00
03/31/2016 19:15,2,0.441,ACTIVE,212.61,437.63,59.986,1459466103,"274151322000094","219011344069620",41.75,11.30,0,337.24,451.76,18.4,15.8,0.106,507093.6,507093.6,18805,0,0,0,L,1151911521,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459466114,330888.00
03/31/2016 19:15,2,0.869,ACTIVE,213.96,347.76,59.986,1459466103,"201051344000579","219011344069620",31.07,8.50,0,337.54,372.71,27.4,24.5,0.194,360352.3,360352.3,4702,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459466115,330889.00
03/31/2016 19:15,2,0.830,ACTIVE,213.51,345.66,59.991,1459466103,"201051344000890","219011344069620",31.35,7.70,0,335.14,366.70,26.4,23.5,0.177,356661.2,356661.2,29132,0,0,0,L,1122011218,0,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459466115,330890.00
03/31/2016 19:15,2,0.814,ACTIVE,213.74,345.96,60.028,1459466103,"201051344000438","219011344069620",31.55,7.30,0,336.64,368.80,26.1,23.3,0.186,358772.7,358772.7,29129,0,0,0,L,1122011218,0,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459466116,330891.00
03/31/2016 19:15,2,0.855,ACTIVE,213.74,345.96,59.996,1459466103,"201051344000417","219011344069620",30.57,7.70,0,335.14,365.19,26.5,23.7,0.186,352317.7,352317.7,29283,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459466117,330892.00
03/31/2016 19:15,2,0.701,ACTIVE,212.38,343.85,60.023,1459466103,"274151322000083","219011344069620",30.40,10.00,0,333.33,358.58,21.6,18.9,0.146,625695.5,625695.5,18118,0,0,0,L,1151911521,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459466118,330893.00
03/31/2016 19:15,2,0.750,ACTIVE,213.29,343.55,59.991,1459466103,"274151322000076","219011344069620",31.13,9.70,0,335.14,361.59,23.7,21.0,0.159,666082.4,666082.4,18126,0,0,0,L,1151911521,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459466119,330894.00
03/31/2016 19:15,2,0.836,ACTIVE,213.74,346.86,59.991,1459466103,"201051344000868","219011344069620",30.53,9.00,0,337.54,368.20,25.9,23.1,0.186,345886.2,345886.2,24371,0,0,0,L,1122011218,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459466120,330895.00
03/31/2016 19:15,2,0.744,ACTIVE,212.61,342.65,59.986,1459466103,"274151322000095","219011344069620",30.32,9.30,0,334.24,359.18,22.8,20.1,0.150,659481.2,659481.2,18018,0,0,0,L,1151911521,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459466121,330896.00
03/31/2016 19:15,2,0.826,ACTIVE,213.96,348.96,60.007,1459466103,"201051344000988","219011344069620",30.79,9.00,0,336.64,371.21,25.8,22.9,0.194,343721.2,343721.2,24652,0,0,0,L,1122011218,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459466122,330897.00
03/31/2016 19:15,2,0.846,ACTIVE,213.51,345.06,59.996,1459466103,"201051344001025","219011344069620",31.21,7.70,0,335.74,366.70,26.7,23.9,0.194,356215.4,356215.4,29183,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459466123,330898.00
03/31/2016 19:15,2,0.865,ACTIVE,213.74,347.16,59.954,1459466103,"201051344000458","219011344069620",30.93,10.30,0,337.54,369.40,27.1,24.3,0.203,353829.6,353829.6,24581,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459466124,330899.00
03/31/2016 19:15,2,0.840,ACTIVE,214.41,348.66,60.002,1459466103,"201051344000853","219011344069620",31.01,9.30,0,338.14,370.30,26.4,23.6,0.199,352168.8,352168.8,24176,0,0,0,L,1122011218,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459466125,330900.00
03/31/2016 19:15,2,0.826,ACTIVE,213.96,346.86,59.996,1459466103,"201051344000685","219011344069620",30.79,7.30,0,335.74,366.10,25.9,23.0,0.199,358470.8,358470.8,29003,0,0,0,L,1122011218,0,123.14,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459466126,330901.00
03/31/2016 19:15,2,0.812,ACTIVE,213.96,347.46,60.007,1459466103,"201051344000917","219011344069620",31.37,9.00,0,336.04,366.40,25.8,23.0,0.186,355564.4,355564.4,29006,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459466126,330902.00
03/31/2016 19:15,2,0.787,ACTIVE,213.96,346.56,59.959,1459466103,"201051344001145","219011344069620",31.61,7.00,0,336.34,366.10,25.2,22.4,0.190,360824.0,360824.0,28865,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459466127,330903.00
03/31/2016 19:15,2,0.832,ACTIVE,213.74,346.26,59.991,1459466103,"201051344000651","219011344069620",31.09,7.30,0,336.64,366.10,26.2,23.4,0.186,352581.1,352581.1,29233,0,0,0,L,1122011218,0,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459466128,330904.00
03/31/2016 19:15,2,0.668,ACTIVE,212.16,342.95,60.012,1459466103,"274151322000088","219011344069620",29.74,9.70,0,332.13,355.88,20.1,17.5,0.124,606399.8,606399.8,17813,0,0,0,L,1151911521,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459466129,330905.00
03/31/2016 19:15,2,0.492,ACTIVE,213.29,424.41,60.002,1459466103,"274151322000068","219011344069620",40.18,12.30,0,338.74,451.76,20.0,17.4,0.115,507287.1,507287.1,18977,0,0,0,L,1151911521,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459466130,330906.00
03/31/2016 19:15,2,0.809,ACTIVE,213.51,345.06,59.996,1459466103,"201051344001135","219011344069620",31.25,7.70,0,336.04,365.19,25.6,22.8,0.186,349018.2,349018.2,29194,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459466131,330907.00
03/31/2016 19:15,2,0.855,ACTIVE,213.51,347.16,59.991,1459466103,"201051344000594","219011344069620",30.99,8.50,0,335.44,367.30,26.9,24.1,0.194,356190.0,356190.0,24614,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459466132,330908.00
03/31/2016 19:15,2,0.797,ACTIVE,213.74,345.66,59.959,1459466103,"201051344001203","219011344069620",31.05,8.00,0,336.34,366.10,25.1,22.3,0.181,355402.9,355402.9,29187,0,0,0,L,1122011218,0,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459466133,330909.00
03/31/2016 19:15,2,0.689,ACTIVE,212.61,345.66,60.023,1459466103,"274151322000054","219011344069620",30.10,10.00,0,332.43,357.08,21.0,18.4,0.128,620041.6,620041.6,17839,0,0,0,L,1151911521,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459466134,330910.00
03/31/2016 19:15,2,0.824,ACTIVE,213.96,346.26,59.996,1459466103,"201051344000867","219011344069620",31.07,10.00,0,337.54,368.50,26.0,23.1,0.186,344965.6,344965.6,24618,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459466135,330911.00
03/31/2016 19:15,2,0.781,ACTIVE,213.96,346.26,59.944,1459466103,"201051344001093","219011344069620",31.59,8.00,0,336.04,365.19,25.0,22.2,0.168,354299.2,354299.2,29065,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459466136,330912.00
03/31/2016 19:15,2,0.803,ACTIVE,213.74,347.16,59.991,1459466103,"201051344000900","219011344069620",30.53,9.70,0,338.44,370.60,24.8,22.0,0.190,360331.9,360331.9,24017,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459466137,330913.00
03/31/2016 19:15,2,0.857,ACTIVE,213.74,346.86,59.991,1459466103,"201051344000648","219011344069620",30.51,8.50,0,338.44,371.21,26.5,23.7,0.194,353027.9,353027.9,24318,0,0,0,L,1122011218,0,121.55,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459466137,330914.00
03/31/2016 19:15,2,0.846,ACTIVE,213.74,346.86,59.965,1459466103,"201051344000569","219011344069620",31.01,9.70,0,338.14,369.70,26.6,23.7,0.194,361759.8,361759.8,23953,0,0,0,L,1122011218,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459466138,330915.00
03/31/2016 19:15,2,0.850,ACTIVE,213.74,347.16,59.996,1459466103,"201051344000983","219011344069620",31.03,9.70,0,337.54,369.70,26.8,23.9,0.203,353606.3,353606.3,24419,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459466139,330916.00
03/31/2016 19:15,2,0.826,ACTIVE,213.74,346.86,59.981,1459466103,"201051344001158","219011344069620",30.65,8.00,0,337.24,371.21,25.7,22.9,0.190,348913.9,348913.9,24662,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459466140,330917.00
03/31/2016 19:15,2,0.840,ACTIVE,214.19,348.36,59.986,1459466103,"201051344000576","219011344069620",30.65,9.30,0,337.84,372.11,26.1,23.3,0.186,354825.0,354825.0,24089,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459466141,330918.00
03/31/2016 19:15,2,0.684,ACTIVE,212.61,346.86,59.986,1459466103,"274151322000087","219011344069620",29.96,11.30,0,332.43,357.38,20.8,18.2,0.133,594458.2,594458.2,17907,0,0,0,L,1151911521,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459466142,330919.00
03/31/2016 19:30,2,0.592,ACTIVE,213.96,344.76,59.965,1459467004,"201051344000645","219011344069620",30.20,10.00,0,338.44,359.78,18.1,15.6,0.124,354470.7,354470.7,24233,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467005,330920.00
03/31/2016 19:30,2,0.506,ACTIVE,212.61,340.85,59.944,1459467004,"274151322000085","219011344069620",29.00,9.70,0,333.93,350.17,14.9,12.5,0.075,622937.4,622937.4,17852,0,0,0,L,1151911521,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467006,330921.00
03/31/2016 19:30,2,0.586,ACTIVE,214.19,345.96,59.922,1459467004,"201051344000633","219011344069620",30.99,8.50,0,336.64,361.29,18.4,15.8,0.119,345360.8,345360.8,24683,0,0,0,L,1122011218,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467007,330922.00
03/31/2016 19:30,2,0.604,ACTIVE,213.74,344.76,59.954,1459467004,"201051344000469","219011344069620",30.65,7.70,0,336.34,358.88,18.8,16.2,0.124,346832.2,346832.2,24637,0,0,0,L,1122011218,0,121.33,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467008,330923.00
03/31/2016 19:30,2,0.588,ACTIVE,213.29,342.95,59.996,1459467004,"201051344000646","219011344069620",30.10,7.00,0,334.54,357.68,18.0,15.4,0.119,350688.7,350688.7,29194,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467009,330924.00
03/31/2016 19:30,2,0.535,ACTIVE,211.93,342.65,59.954,1459467004,"274151322000052","219011344069620",29.58,9.70,0,331.83,351.37,16.1,13.6,0.102,631555.7,631555.7,18067,0,0,0,L,1151911521,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467010,330925.00
03/31/2016 19:30,2,0.602,ACTIVE,213.51,343.55,59.949,1459467004,"201051344000585","219011344069620",30.30,7.70,0,335.14,359.48,18.5,15.9,0.124,356257.8,356257.8,29204,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467011,330926.00
03/31/2016 19:30,2,0.561,ACTIVE,213.29,342.35,59.975,1459467004,"201051344001230","219011344069620",30.49,7.30,0,334.24,356.48,17.3,14.8,0.102,354625.0,354625.0,28991,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467012,330927.00
03/31/2016 19:30,2,0.576,ACTIVE,213.96,343.85,59.959,1459467004,"201051344000582","219011344069620",30.65,7.30,0,336.64,358.58,17.9,15.4,0.110,348112.6,348112.6,29172,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467013,330928.00
03/31/2016 19:30,2,0.611,ACTIVE,213.06,342.65,59.959,1459467004,"201051344000955","219011344069620",30.32,7.70,0,335.14,357.08,18.8,16.2,0.119,359306.3,359306.3,29109,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467014,330929.00
03/31/2016 19:30,2,0.332,ACTIVE,212.38,419.30,59.970,1459467004,"274151322000094","219011344069620",39.56,11.00,0,337.84,451.76,13.3,11.0,0.080,507097.1,507097.1,18806,0,0,0,L,1151911521,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467015,330930.00
03/31/2016 19:30,2,0.623,ACTIVE,213.74,344.15,59.959,1459467004,"201051344000579","219011344069620",30.51,8.50,0,335.74,360.69,19.3,16.7,0.124,360357.6,360357.6,4703,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467016,330931.00
03/31/2016 19:30,2,0.613,ACTIVE,213.29,342.65,59.965,1459467004,"201051344000890","219011344069620",29.94,7.70,0,335.14,357.98,18.6,16.1,0.110,356666.3,356666.3,29133,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467017,330932.00
03/31/2016 19:30,2,0.596,ACTIVE,213.29,342.95,59.986,1459467004,"201051344000438","219011344069620",30.71,7.00,0,336.34,358.88,18.6,16.0,0.110,358777.8,358777.8,29130,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467018,330933.00
03/31/2016 19:30,2,0.512,ACTIVE,212.38,340.85,59.954,1459467004,"274151322000083","219011344069620",29.62,9.70,0,333.03,351.07,15.3,12.9,0.088,625699.7,625699.7,18119,0,0,0,L,1151911521,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467020,330934.00
03/31/2016 19:30,2,0.547,ACTIVE,213.06,343.25,59.959,1459467004,"274151322000076","219011344069620",29.98,9.30,0,333.63,352.27,16.6,14.1,0.102,666087.0,666087.0,18127,0,0,0,L,1151911521,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467021,330935.00
03/31/2016 19:30,2,0.592,ACTIVE,213.29,344.15,59.965,1459467004,"201051344000868","219011344069620",30.06,8.50,0,336.64,359.48,18.0,15.5,0.119,345891.1,345891.1,24372,0,0,0,L,1122011218,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467022,330936.00
03/31/2016 19:30,2,0.531,ACTIVE,212.38,339.65,59.954,1459467004,"274151322000095","219011344069620",29.98,9.00,0,333.03,351.37,16.1,13.6,0.093,659485.7,659485.7,18019,0,0,0,L,1151911521,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467022,330937.00
03/31/2016 19:30,2,0.572,ACTIVE,213.51,345.66,59.959,1459467004,"201051344000988","219011344069620",30.40,9.00,0,335.74,360.08,17.7,15.1,0.119,343726.1,343726.1,24653,0,0,0,L,1122011218,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467023,330938.00
03/31/2016 19:30,2,0.586,ACTIVE,213.06,341.75,59.954,1459467004,"201051344001025","219011344069620",30.63,7.30,0,335.44,357.98,18.2,15.7,0.119,356220.4,356220.4,29184,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467024,330939.00
03/31/2016 19:30,2,0.598,ACTIVE,213.51,343.55,59.959,1459467004,"201051344000458","219011344069620",30.61,10.30,0,336.94,360.08,18.6,16.0,0.124,353834.7,353834.7,24582,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467025,330940.00
03/31/2016 19:30,2,0.598,ACTIVE,214.19,345.66,59.949,1459467004,"201051344000853","219011344069620",29.76,9.00,0,338.14,361.59,18.0,15.5,0.124,352173.7,352173.7,24177,0,0,0,L,1122011218,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467026,330941.00
03/31/2016 19:30,2,0.586,ACTIVE,213.74,343.55,59.986,1459467004,"201051344000685","219011344069620",29.84,7.30,0,335.74,359.18,17.7,15.2,0.119,358475.6,358475.6,29004,0,0,0,L,1122011218,0,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467027,330942.00
03/31/2016 19:30,2,0.570,ACTIVE,213.51,343.55,59.959,1459467004,"201051344000917","219011344069620",30.20,8.50,0,335.44,359.18,17.5,15.0,0.119,355569.2,355569.2,29007,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467028,330943.00
03/31/2016 19:30,2,0.551,ACTIVE,213.51,343.25,59.965,1459467004,"201051344001145","219011344069620",30.69,6.70,0,336.34,358.28,17.1,14.6,0.115,360828.7,360828.7,28866,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467029,330944.00
03/31/2016 19:30,2,0.600,ACTIVE,213.51,343.55,59.954,1459467004,"201051344000651","219011344069620",29.66,7.30,0,336.04,358.58,18.0,15.5,0.119,352586.0,352586.0,29234,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467030,330945.00
03/31/2016 19:30,2,0.475,ACTIVE,211.93,342.05,59.954,1459467004,"274151322000088","219011344069620",29.18,9.30,0,331.83,350.17,14.1,11.6,0.080,606403.7,606403.7,17814,0,0,0,L,1151911521,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467031,330946.00
03/31/2016 19:30,2,0.328,ACTIVE,213.06,434.93,59.965,1459467004,"274151322000068","219011344069620",41.33,12.00,0,337.54,452.96,13.8,11.3,0.062,507290.8,507290.8,18978,0,0,0,L,1151911521,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467031,330947.00
03/31/2016 19:30,2,0.574,ACTIVE,213.06,341.75,59.965,1459467004,"201051344001135","219011344069620",30.36,7.70,0,335.14,357.68,17.7,15.1,0.110,349023.1,349023.1,29195,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467032,330948.00
03/31/2016 19:30,2,0.598,ACTIVE,213.06,343.85,59.954,1459467004,"201051344000594","219011344069620",30.65,8.50,0,335.14,359.48,18.6,16.0,0.119,356195.1,356195.1,24615,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467033,330949.00
03/31/2016 19:30,2,0.584,ACTIVE,213.51,342.35,59.970,1459467004,"201051344001203","219011344069620",29.46,7.70,0,336.04,358.88,17.4,14.9,0.115,355407.6,355407.6,29188,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467034,330950.00
03/31/2016 19:30,2,0.500,ACTIVE,212.16,343.25,59.949,1459467004,"274151322000054","219011344069620",29.34,10.00,0,332.43,350.77,14.8,12.4,0.080,620045.6,620045.6,17840,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467035,330951.00
03/31/2016 19:30,2,0.580,ACTIVE,213.74,342.95,59.991,1459467004,"201051344000867","219011344069620",30.38,9.70,0,335.44,358.58,17.9,15.3,0.115,344970.5,344970.5,24619,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467036,330952.00
03/31/2016 19:30,2,0.592,ACTIVE,213.51,343.55,59.959,1459467004,"201051344001093","219011344069620",30.83,8.00,0,335.44,357.08,18.5,15.9,0.106,354304.1,354304.1,29066,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467037,330953.00
03/31/2016 19:30,2,0.539,ACTIVE,213.29,343.85,59.949,1459467004,"201051344000900","219011344069620",29.88,9.70,0,336.94,359.18,16.4,13.9,0.115,360336.4,360336.4,24018,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467038,330954.00
03/31/2016 19:30,2,0.600,ACTIVE,213.74,344.15,59.928,1459467004,"201051344000648","219011344069620",30.36,8.50,0,336.94,359.18,18.5,15.9,0.115,353032.9,353032.9,24319,0,0,0,L,1122011218,0,121.55,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467039,330955.00
03/31/2016 19:30,2,0.596,ACTIVE,213.51,344.45,59.917,1459467004,"201051344000569","219011344069620",30.22,9.30,0,336.04,359.78,18.3,15.7,0.119,361764.8,361764.8,23954,0,0,0,L,1122011218,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467040,330956.00
03/31/2016 19:30,2,0.588,ACTIVE,213.51,342.95,59.954,1459467004,"201051344000983","219011344069620",30.36,9.30,0,336.34,358.88,18.1,15.5,0.119,353611.3,353611.3,24420,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467041,330957.00
03/31/2016 19:30,2,0.572,ACTIVE,213.74,342.95,59.965,1459467004,"201051344001158","219011344069620",30.24,7.70,0,336.04,360.08,17.6,15.0,0.119,348918.7,348918.7,24663,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467041,330958.00
03/31/2016 19:30,2,0.598,ACTIVE,213.96,345.96,59.965,1459467004,"201051344000576","219011344069620",29.96,9.30,0,336.94,360.38,18.2,15.6,0.115,354829.9,354829.9,24090,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467042,330959.00
03/31/2016 19:30,2,0.498,ACTIVE,212.38,340.55,59.949,1459467004,"274151322000087","219011344069620",29.02,11.00,0,332.73,350.77,14.7,12.3,0.088,594462.2,594462.2,17908,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467043,330960.00
03/31/2016 19:30,2,0.627,ACTIVE,213.51,343.25,59.965,1459467004,"201051344000417","219011344069620",29.64,7.70,0,333.93,358.28,18.9,16.3,0.115,352323.0,352323.0,29284,0,0,0,L,1122011218,1,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467044,330961.00
03/31/2016 19:45,2,0.438,ACTIVE,213.74,342.95,59.975,1459467903,"201051344000645","219011344069620",29.42,9.70,0,335.74,354.07,13.0,10.7,0.075,354474.0,354474.0,24234,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467905,330962.00
03/31/2016 19:45,2,0.348,ACTIVE,212.83,341.75,59.970,1459467903,"274151322000085","219011344069620",28.53,9.30,0,336.64,346.86,10.1,7.8,0.057,622940.0,622940.0,17853,0,0,0,L,1151911521,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467905,330963.00
03/31/2016 19:45,2,0.453,ACTIVE,213.96,344.45,59.981,1459467903,"201051344000633","219011344069620",29.38,8.00,0,336.64,356.18,13.5,11.1,0.075,345364.2,345364.2,24684,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467906,330964.00
03/31/2016 19:45,2,0.477,ACTIVE,213.51,342.35,60.002,1459467903,"201051344000469","219011344069620",28.07,7.70,0,334.24,353.77,13.6,11.2,0.075,346835.6,346835.6,24638,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467907,330965.00
03/31/2016 19:45,2,0.428,ACTIVE,212.83,340.55,59.970,1459467903,"201051344000646","219011344069620",30.38,7.00,0,333.33,352.27,13.2,10.8,0.071,350692.0,350692.0,29195,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467908,330966.00
