ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/31/2016 19:45,2,0.373,ACTIVE,209.90,338.74,59.949,1459467903,"274151322000052","219011344069620",29.06,9.30,0,323.72,347.16,11.0,8.7,0.062,631558.5,631558.5,18068,0,0,0,L,1151911521,0,120.42,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467909,330967.00
03/31/2016 19:45,2,0.451,ACTIVE,212.38,340.25,59.981,1459467903,"201051344000585","219011344069620",29.52,7.30,0,324.02,351.97,13.5,11.1,0.071,356261.1,356261.1,29205,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467910,330968.00
03/31/2016 19:45,2,0.400,ACTIVE,212.16,338.14,59.949,1459467903,"201051344001230","219011344069620",30.36,7.30,0,325.22,350.47,12.3,10.0,0.071,354628.1,354628.1,28992,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467911,330969.00
03/31/2016 19:45,2,0.443,ACTIVE,212.61,339.95,59.970,1459467903,"201051344000582","219011344069620",29.32,7.30,0,324.02,352.27,13.2,10.8,0.071,348115.9,348115.9,29173,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467912,330970.00
03/31/2016 19:45,2,0.467,ACTIVE,211.70,338.44,59.959,1459467903,"201051344000955","219011344069620",29.40,7.30,0,322.81,351.67,13.9,11.5,0.075,359309.7,359309.7,29110,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467913,330971.00
03/31/2016 19:45,2,0.221,ACTIVE,211.70,411.48,59.975,1459467903,"274151322000094","219011344069620",38.98,11.00,0,336.94,430.72,8.7,6.5,0.040,507099.3,507099.3,18807,0,0,0,L,1151911521,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467914,330972.00
03/31/2016 19:45,2,0.455,ACTIVE,212.38,339.65,59.986,1459467903,"201051344000579","219011344069620",30.81,8.00,0,327.62,353.17,14.2,11.8,0.071,360361.1,360361.1,4704,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467915,330973.00
03/31/2016 19:45,2,0.463,ACTIVE,211.93,338.74,59.959,1459467903,"201051344000890","219011344069620",29.50,7.30,0,323.41,351.37,13.8,11.4,0.071,356669.7,356669.7,29134,0,0,0,L,1122011218,0,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467916,330974.00
03/31/2016 19:45,2,0.453,ACTIVE,212.16,339.34,59.975,1459467903,"201051344000438","219011344069620",29.98,7.00,0,324.02,352.57,13.8,11.4,0.066,358781.2,358781.2,29131,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467916,330975.00
03/31/2016 19:45,2,0.482,ACTIVE,212.16,339.34,59.981,1459467903,"201051344000417","219011344069620",29.46,7.30,0,323.11,351.97,14.4,12.0,0.071,352326.4,352326.4,29285,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467917,330976.00
03/31/2016 19:45,2,0.350,ACTIVE,211.48,340.25,59.981,1459467903,"274151322000083","219011344069620",29.00,9.30,0,324.02,348.06,10.3,8.0,0.049,625702.3,625702.3,18120,0,0,0,L,1151911521,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467918,330977.00
03/31/2016 19:45,2,0.371,ACTIVE,212.16,338.44,59.949,1459467903,"274151322000076","219011344069620",29.78,9.30,0,325.22,348.06,11.2,8.9,0.057,666089.8,666089.8,18128,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467919,330978.00
03/31/2016 19:45,2,0.438,ACTIVE,212.38,340.55,59.981,1459467903,"201051344000868","219011344069620",29.72,8.50,0,325.82,352.87,13.2,10.8,0.075,345894.4,345894.4,24373,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467920,330979.00
03/31/2016 19:45,2,0.365,ACTIVE,211.48,336.94,59.975,1459467903,"274151322000095","219011344069620",28.98,9.00,0,324.02,347.16,10.7,8.4,0.053,659488.4,659488.4,18020,0,0,0,L,1151911521,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467921,330980.00
03/31/2016 19:45,2,0.420,ACTIVE,212.16,341.45,59.975,1459467903,"201051344000988","219011344069620",29.86,9.00,0,325.82,354.67,12.7,10.4,0.080,343729.3,343729.3,24654,0,0,0,L,1122011218,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467922,330981.00
03/31/2016 19:45,2,0.441,ACTIVE,211.93,338.14,60.028,1459467903,"201051344001025","219011344069620",29.50,7.00,0,325.22,351.37,13.2,10.8,0.071,356223.7,356223.7,29185,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467923,330982.00
03/31/2016 19:45,2,0.459,ACTIVE,212.38,340.25,59.975,1459467903,"201051344000458","219011344069620",29.40,10.00,0,325.22,352.57,13.7,11.3,0.075,353838.1,353838.1,24583,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467924,330983.00
03/31/2016 19:45,2,0.436,ACTIVE,213.06,342.35,60.002,1459467903,"201051344000853","219011344069620",29.46,9.00,0,326.72,353.77,13.0,10.7,0.080,352177.0,352177.0,24178,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467925,330984.00
03/31/2016 19:45,2,0.439,ACTIVE,212.38,339.34,59.986,1459467903,"201051344000685","219011344069620",29.20,7.00,0,324.62,352.57,13.0,10.6,0.071,358478.9,358478.9,29005,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467926,330985.00
03/31/2016 19:45,2,0.428,ACTIVE,212.38,339.65,59.986,1459467903,"201051344000917","219011344069620",29.30,8.50,0,323.11,351.97,12.7,10.3,0.071,355572.4,355572.4,29008,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467927,330986.00
03/31/2016 19:45,2,0.414,ACTIVE,212.38,339.65,60.018,1459467903,"201051344001145","219011344069620",29.34,6.70,0,324.32,352.27,12.3,10.0,0.071,360831.7,360831.7,28867,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467928,330987.00
03/31/2016 19:45,2,0.453,ACTIVE,212.16,339.34,59.970,1459467903,"201051344000651","219011344069620",28.61,7.00,0,323.72,351.67,13.1,10.8,0.066,352589.3,352589.3,29235,0,0,0,L,1122011218,0,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467929,330988.00
03/31/2016 19:45,2,0.330,ACTIVE,211.03,339.04,59.954,1459467903,"274151322000088","219011344069620",27.85,9.30,0,323.72,346.26,9.3,7.1,0.053,606406.0,606406.0,17815,0,0,0,L,1151911521,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467930,330989.00
03/31/2016 19:45,2,0.234,ACTIVE,212.16,418.70,59.981,1459467903,"274151322000068","219011344069620",39.66,12.00,0,337.84,443.04,9.5,7.2,0.040,507293.2,507293.2,18979,0,0,0,L,1151911521,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467930,330990.00
03/31/2016 19:45,2,0.453,ACTIVE,211.70,337.54,59.996,1459467903,"201051344001135","219011344069620",22.19,7.30,0,322.81,351.07,10.2,7.9,0.053,349026.1,349026.1,29196,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467931,330991.00
03/31/2016 19:45,2,0.457,ACTIVE,212.16,340.55,59.949,1459467903,"201051344000594","219011344069620",29.10,8.00,0,324.02,352.87,13.5,11.1,0.080,356198.5,356198.5,24616,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467932,330992.00
03/31/2016 19:45,2,0.430,ACTIVE,212.16,338.74,59.991,1459467903,"201051344001203","219011344069620",29.10,7.30,0,323.72,352.27,12.7,10.3,0.071,355410.8,355410.8,29189,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467933,330993.00
03/31/2016 19:45,2,0.332,ACTIVE,211.25,339.95,59.986,1459467903,"274151322000054","219011344069620",29.52,9.70,0,323.41,346.86,10.0,7.7,0.057,620048.1,620048.1,17841,0,0,0,L,1151911521,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467934,330994.00
03/31/2016 19:45,2,0.432,ACTIVE,212.83,340.25,59.981,1459467903,"201051344000867","219011344069620",29.74,9.30,0,324.92,352.27,13.0,10.6,0.075,344973.7,344973.7,24620,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467935,330995.00
03/31/2016 19:45,2,0.465,ACTIVE,212.16,339.95,60.007,1459467903,"201051344001093","219011344069620",29.32,8.00,0,323.41,353.17,13.8,11.4,0.066,354307.5,354307.5,29067,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467936,330996.00
03/31/2016 19:45,2,0.383,ACTIVE,212.38,341.15,59.970,1459467903,"201051344000900","219011344069620",29.10,9.30,0,325.22,352.87,11.3,9.0,0.066,360339.3,360339.3,24019,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467937,330997.00
03/31/2016 19:45,2,0.459,ACTIVE,212.83,341.15,59.965,1459467903,"201051344000648","219011344069620",29.08,8.00,0,325.52,353.77,13.6,11.2,0.075,353036.3,353036.3,24320,0,0,0,L,1122011218,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467938,330998.00
03/31/2016 19:45,2,0.445,ACTIVE,212.61,340.85,59.975,1459467903,"201051344000569","219011344069620",29.50,9.30,0,326.12,352.57,13.3,10.9,0.075,361768.1,361768.1,23955,0,0,0,L,1122011218,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467939,330999.00
03/31/2016 19:45,2,0.438,ACTIVE,212.38,340.55,59.981,1459467903,"201051344000983","219011344069620",29.76,9.00,0,326.12,353.47,13.2,10.8,0.075,353614.6,353614.6,24421,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467939,331000.00
03/31/2016 19:45,2,0.414,ACTIVE,212.61,341.45,59.981,1459467903,"201051344001158","219011344069620",30.06,7.70,0,325.22,353.17,12.7,10.3,0.075,348921.9,348921.9,24664,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467940,331001.00
03/31/2016 19:45,2,0.449,ACTIVE,212.83,341.45,59.981,1459467903,"201051344000576","219011344069620",28.86,9.00,0,325.82,354.07,13.2,10.8,0.075,354833.2,354833.2,24091,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467941,331002.00
03/31/2016 19:45,2,0.346,ACTIVE,211.70,339.04,59.981,1459467903,"274151322000087","219011344069620",28.37,11.00,0,323.72,346.86,10.0,7.7,0.053,594464.7,594464.7,17909,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459467942,331003.00
03/31/2016 20:00,2,0.225,ACTIVE,213.51,340.85,60.002,1459468804,"201051344000645","219011344069620",28.71,9.00,0,327.02,350.17,6.5,4.4,0.018,354475.8,354475.8,24235,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459468805,331004.00
03/31/2016 20:00,2,0.141,ACTIVE,212.38,339.04,59.981,1459468804,"274151322000085","219011344069620",27.87,9.00,0,324.32,344.76,4.0,1.9,0.018,622941.2,622941.2,17854,0,0,0,L,1151911521,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459468806,331005.00
03/31/2016 20:00,2,0.250,ACTIVE,213.51,341.75,60.002,1459468804,"201051344000633","219011344069620",28.17,7.70,0,326.12,351.37,7.2,5.0,0.009,345366.2,345366.2,24685,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459468806,331006.00
03/31/2016 20:00,2,0.266,ACTIVE,213.06,339.65,59.991,1459468804,"201051344000469","219011344069620",28.77,7.00,0,325.52,348.66,7.8,5.6,0.018,346837.7,346837.7,24639,0,0,0,L,1122011218,0,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459468808,331007.00
03/31/2016 20:00,2,0.240,ACTIVE,212.83,339.65,59.981,1459468804,"201051344000646","219011344069620",27.69,6.70,0,325.52,345.96,6.8,4.6,0.013,350693.9,350693.9,29196,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459468808,331008.00
03/31/2016 20:00,2,0.166,ACTIVE,211.93,338.74,59.996,1459468804,"274151322000052","219011344069620",27.79,9.00,0,334.24,344.76,4.7,2.6,0.009,631559.9,631559.9,18069,0,0,0,L,1151911521,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459468809,331009.00
03/31/2016 20:00,2,0.236,ACTIVE,212.83,339.65,59.991,1459468804,"201051344000585","219011344069620",28.49,7.30,0,332.73,346.56,6.8,4.7,0.013,356263.1,356263.1,29206,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459468810,331010.00
03/31/2016 20:00,2,0.236,ACTIVE,212.83,338.44,59.996,1459468804,"201051344001230","219011344069620",26.24,7.00,0,330.93,345.06,6.3,4.2,0.009,354629.9,354629.9,28993,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459468811,331011.00
03/31/2016 20:00,2,0.240,ACTIVE,213.51,339.95,60.002,1459468804,"201051344000582","219011344069620",28.51,7.00,0,332.73,346.26,7.0,4.8,0.009,348117.8,348117.8,29174,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459468812,331012.00
03/31/2016 20:00,2,0.270,ACTIVE,212.61,338.44,60.002,1459468804,"201051344000955","219011344069620",28.03,7.00,0,331.23,345.66,7.7,5.5,0.013,359311.8,359311.8,29111,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459468813,331013.00
03/31/2016 20:00,2,0.080,ACTIVE,212.16,338.14,59.996,1459468804,"274151322000094","219011344069620",29.56,10.00,0,336.04,423.81,2.5,0.5,0.004,507100.1,507100.1,18808,0,0,0,L,1151911521,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459468814,331014.00
03/31/2016 20:00,2,0.268,ACTIVE,213.06,339.34,60.002,1459468804,"201051344000579","219011344069620",28.55,7.70,0,333.93,348.06,7.8,5.6,0.013,360363.2,360363.2,4705,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459468815,331015.00
03/31/2016 20:00,2,0.258,ACTIVE,212.83,338.74,60.002,1459468804,"201051344000890","219011344069620",28.07,7.30,0,331.53,345.66,7.3,5.2,0.018,356671.8,356671.8,29135,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459468816,331016.00
03/31/2016 20:00,2,0.256,ACTIVE,212.83,339.04,59.996,1459468804,"201051344000438","219011344069620",28.37,6.70,0,332.43,346.26,7.4,5.2,0.013,358783.2,358783.2,29132,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459468817,331017.00
03/31/2016 20:00,2,0.287,ACTIVE,213.06,339.04,60.002,1459468804,"201051344000417","219011344069620",28.19,7.30,0,332.13,346.86,8.2,6.0,0.013,352328.6,352328.6,29286,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459468818,331018.00
03/31/2016 20:00,2,0.143,ACTIVE,212.16,339.95,60.034,1459468804,"274151322000083","219011344069620",27.75,9.30,0,334.24,344.76,4.0,1.9,0.018,625703.6,625703.6,18121,0,0,0,L,1151911521,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459468819,331019.00
03/31/2016 20:00,2,0.150,ACTIVE,212.61,339.04,60.007,1459468804,"274151322000076","219011344069620",27.71,9.00,0,335.74,345.66,4.2,2.2,0.009,666091.2,666091.2,18129,0,0,0,L,1151911521,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459468820,331020.00
03/31/2016 20:00,2,0.232,ACTIVE,212.83,339.65,60.034,1459468804,"201051344000868","219011344069620",27.97,7.70,0,333.03,347.76,6.6,4.4,0.018,345896.2,345896.2,24374,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459468820,331021.00
03/31/2016 20:00,2,0.141,ACTIVE,212.16,339.04,60.007,1459468804,"274151322000095","219011344069620",27.43,8.50,0,334.54,344.45,3.9,1.9,0.013,659489.7,659489.7,18021,0,0,0,L,1151911521,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459468821,331022.00
03/31/2016 20:00,2,0.213,ACTIVE,212.61,341.15,60.007,1459468804,"201051344000988","219011344069620",28.01,8.00,0,332.73,349.26,6.0,3.9,0.018,343731.0,343731.0,24655,0,0,0,L,1122011218,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459468822,331023.00
03/31/2016 20:00,2,0.232,ACTIVE,212.83,338.14,60.007,1459468804,"201051344001025","219011344069620",28.07,7.00,0,331.23,346.56,6.6,4.5,0.013,356225.6,356225.6,29186,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459468823,331024.00
03/31/2016 20:00,2,0.248,ACTIVE,212.83,339.34,60.007,1459468804,"201051344000458","219011344069620",28.35,9.30,0,333.03,347.46,7.2,5.0,0.013,353840.1,353840.1,24584,0,0,0,L,1122011218,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459468824,331025.00
03/31/2016 20:00,2,0.229,ACTIVE,213.29,340.85,60.007,1459468804,"201051344000853","219011344069620",27.49,8.00,0,334.84,348.96,6.4,4.3,0.013,352178.9,352178.9,24179,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459468825,331026.00
03/31/2016 20:00,2,0.236,ACTIVE,213.29,340.25,60.012,1459468804,"201051344000685","219011344069620",27.73,7.00,0,332.13,347.16,6.7,4.5,0.013,358480.8,358480.8,29006,0,0,0,L,1122011218,0,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459468826,331027.00
03/31/2016 20:00,2,0.234,ACTIVE,213.06,339.65,60.012,1459468804,"201051344000917","219011344069620",27.25,8.00,0,330.93,346.56,6.5,4.3,0.009,355574.2,355574.2,29009,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459468827,331028.00
03/31/2016 20:00,2,0.211,ACTIVE,213.06,339.65,60.007,1459468804,"201051344001145","219011344069620",27.57,6.70,0,333.03,346.26,5.9,3.8,0.018,360833.4,360833.4,28868,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459468828,331029.00
03/31/2016 20:00,2,0.248,ACTIVE,213.06,339.95,60.018,1459468804,"201051344000651","219011344069620",27.67,6.70,0,331.53,346.26,7.0,4.8,0.009,352591.2,352591.2,29236,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459468829,331030.00
03/31/2016 20:00,2,0.125,ACTIVE,211.70,339.04,60.018,1459468804,"274151322000088","219011344069620",26.02,9.00,0,333.63,344.15,3.3,1.2,0.013,606407.0,606407.0,17816,0,0,0,L,1151911521,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459468829,331031.00
03/31/2016 20:00,2,0.096,ACTIVE,212.61,338.44,59.996,1459468804,"274151322000068","219011344069620",29.66,11.00,0,336.94,426.51,2.9,0.9,0.000,507294.1,507294.1,18980,0,0,0,L,1151911521,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459468830,331032.00
03/31/2016 20:00,2,0.225,ACTIVE,212.61,338.44,60.012,1459468804,"201051344001135","219011344069620",27.99,7.00,0,331.83,344.76,6.4,4.3,0.013,349027.9,349027.9,29197,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459468831,331033.00
03/31/2016 20:00,2,0.244,ACTIVE,212.61,339.34,60.007,1459468804,"201051344000594","219011344069620",27.97,8.00,0,332.43,347.76,7.0,4.8,0.013,356200.5,356200.5,24617,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459468832,331034.00
03/31/2016 20:00,2,0.232,ACTIVE,213.06,339.04,60.023,1459468804,"201051344001203","219011344069620",27.45,7.30,0,332.73,347.16,6.5,4.3,0.009,355412.6,355412.6,29190,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459468833,331035.00
03/31/2016 20:00,2,0.135,ACTIVE,211.93,337.24,60.002,1459468804,"274151322000054","219011344069620",27.81,9.30,0,334.54,344.76,3.8,1.8,0.004,620049.3,620049.3,17842,0,0,0,L,1151911521,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459468834,331036.00
03/31/2016 20:00,2,0.227,ACTIVE,213.29,339.34,60.002,1459468804,"201051344000867","219011344069620",27.75,9.00,0,333.63,348.36,6.4,4.3,0.013,344975.6,344975.6,24621,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459468835,331037.00
03/31/2016 20:00,2,0.266,ACTIVE,213.06,339.95,60.007,1459468804,"201051344001093","219011344069620",28.01,7.70,0,332.43,346.26,7.5,5.3,0.013,354309.6,354309.6,29068,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459468836,331038.00
03/31/2016 20:00,2,0.170,ACTIVE,212.83,339.65,60.002,1459468804,"201051344000900","219011344069620",27.10,8.00,0,332.13,347.46,4.7,2.6,0.018,360340.7,360340.7,24020,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459468837,331039.00
03/31/2016 20:00,2,0.248,ACTIVE,213.06,339.65,60.012,1459468804,"201051344000648","219011344069620",28.39,7.30,0,333.93,348.36,7.2,5.0,0.013,353038.2,353038.2,24321,0,0,0,L,1122011218,0,121.10,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459468838,331040.00
03/31/2016 20:00,2,0.232,ACTIVE,213.06,339.65,60.007,1459468804,"201051344000569","219011344069620",28.71,8.50,0,334.54,348.36,6.8,4.6,0.013,361770.0,361770.0,23956,0,0,0,L,1122011218,0,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459468838,331041.00
03/31/2016 20:00,2,0.234,ACTIVE,212.83,338.74,60.002,1459468804,"201051344000983","219011344069620",27.99,8.50,0,333.63,347.46,6.7,4.5,0.013,353616.5,353616.5,24422,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459468839,331042.00
03/31/2016 20:00,2,0.219,ACTIVE,212.83,339.65,60.002,1459468804,"201051344001158","219011344069620",27.61,7.00,0,333.93,348.06,6.2,4.0,0.018,348923.6,348923.6,24665,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459468840,331043.00
03/31/2016 20:00,2,0.252,ACTIVE,213.51,341.15,60.002,1459468804,"201051344000576","219011344069620",27.12,8.00,0,335.14,348.96,6.9,4.8,0.013,354835.2,354835.2,24092,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459468841,331044.00
03/31/2016 20:00,2,0.145,ACTIVE,211.93,338.44,60.002,1459468804,"274151322000087","219011344069620",26.50,10.70,0,334.84,344.76,3.9,1.8,0.004,594465.9,594465.9,17910,0,0,0,L,1151911521,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459468842,331045.00
03/31/2016 20:15,2,0.119,ALERT,213.51,302.68,60.002,1459469703,"201051344000645","219011344069620",19.32,7.70,0,300.57,345.96,2.4,0.4,0.000,354476.4,354476.4,24236,0,0,0,L,1122011218,0,121.78,122.68,0002,4,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459469705,331046.00
03/31/2016 20:15,2,0.053,ALERT,211.93,299.67,59.959,1459469703,"274151322000085","219011344069620",18.39,7.70,0,297.87,341.15,1.0,0.0,0.000,622941.3,622941.3,17855,0,0,0,L,1151911521,0,122.01,122.23,0002,7,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459469707,331047.00
03/31/2016 20:15,2,0.133,ALERT,213.51,302.07,59.959,1459469703,"201051344000633","219011344069620",17.71,6.70,0,298.77,356.48,2.4,0.4,0.000,345366.7,345366.7,24686,0,0,0,L,1122011218,0,121.78,122.46,0002,6,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459469709,331048.00
03/31/2016 20:15,2,0.160,ALERT,212.83,302.68,60.002,1459469703,"201051344000469","219011344069620",18.63,6.30,0,299.67,348.66,3.0,1.0,0.000,346838.4,346838.4,24640,0,0,0,L,1122011218,0,120.88,122.46,0002,3,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459469711,331049.00
03/31/2016 20:15,2,0.127,ALERT,212.38,301.47,59.996,1459469703,"201051344000646","219011344069620",17.20,6.00,0,299.37,348.06,2.2,0.2,0.000,350694.5,350694.5,29197,0,0,0,L,1122011218,0,122.23,121.33,0002,3,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459469713,331050.00
03/31/2016 20:15,2,0.078,ALERT,211.70,300.87,59.991,1459469703,"274151322000052","219011344069620",17.49,7.70,0,297.57,341.15,1.4,0.0,0.000,631560.1,631560.1,18070,0,0,0,L,1151911521,0,120.88,122.46,0002,6,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459469715,331051.00
03/31/2016 20:15,2,0.129,ALERT,212.83,301.77,59.996,1459469703,"201051344000585","219011344069620",17.49,6.70,0,299.07,344.76,2.3,0.3,0.000,356263.7,356263.7,29207,0,0,0,L,1122011218,0,121.78,122.01,0002,3,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459469717,331052.00
03/31/2016 20:15,2,0.131,ALERT,212.61,301.77,60.002,1459469703,"201051344001230","219011344069620",13.48,6.30,0,299.97,353.47,1.8,0.0,0.000,354630.3,354630.3,28994,0,0,0,L,1122011218,0,122.23,121.33,0002,3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459469718,331053.00
03/31/2016 20:15,2,0.135,ALERT,213.06,302.07,59.991,1459469703,"201051344000582","219011344069620",17.89,6.30,0,300.27,346.26,2.5,0.4,0.000,348118.4,348118.4,29175,0,0,0,L,1122011218,0,122.23,121.78,0002,4,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459469720,331054.00
03/31/2016 20:15,2,0.158,ALERT,212.16,301.17,59.944,1459469703,"201051344000955","219011344069620",16.60,6.30,0,299.67,346.86,2.7,0.6,0.000,359312.6,359312.6,29112,0,0,0,L,1122011218,0,121.55,121.55,0002,4,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459469722,331055.00
03/31/2016 20:15,2,0.000,ALERT,211.93,314.10,60.002,1459469703,"274151322000094","219011344069620",40.41,8.00,0,297.87,408.78,0.0,0.0,0.000,507100.1,507100.1,18809,0,0,0,L,1151911521,0,121.33,122.68,0100,5,0,0,0,0,0,0,174,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1459469724,331056.00
03/31/2016 20:15,2,0.160,ALERT,213.06,303.28,59.991,1459469703,"201051344000579","219011344069620",17.83,7.00,0,301.17,344.15,2.9,0.9,0.000,360364.0,360364.0,4706,0,0,0,L,1122011218,0,121.33,122.01,0002,2,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459469726,331057.00
03/31/2016 20:15,2,0.152,ALERT,212.38,301.47,59.991,1459469703,"201051344000890","219011344069620",17.71,6.70,0,300.27,350.47,2.7,0.7,0.000,356672.5,356672.5,29136,0,0,0,L,1122011218,0,122.23,120.88,0002,6,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459469727,331058.00
03/31/2016 20:15,2,0.154,ALERT,212.83,301.47,59.991,1459469703,"201051344000438","219011344069620",16.28,6.00,0,299.97,349.86,2.5,0.5,0.000,358783.9,358783.9,29133,0,0,0,L,1122011218,0,122.46,121.55,0002,5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459469729,331059.00
03/31/2016 20:15,2,0.180,ALERT,212.83,300.87,59.996,1459469703,"201051344000417","219011344069620",16.48,6.30,0,299.07,352.27,3.0,1.0,0.000,352329.5,352329.5,29287,0,0,0,L,1122011218,0,122.01,121.55,0002,4,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459469731,331060.00
03/31/2016 20:15,2,0.053,ALERT,211.93,300.57,59.986,1459469703,"274151322000083","219011344069620",17.00,7.70,0,298.17,341.75,0.9,0.0,0.000,625703.7,625703.7,18122,0,0,0,L,1151911521,0,121.55,122.46,0002,3,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459469733,331061.00
03/31/2016 20:15,2,0.057,ALERT,212.38,299.67,59.981,1459469703,"274151322000076","219011344069620",18.75,7.70,0,297.57,341.75,1.1,0.0,0.000,666091.3,666091.3,18130,0,0,0,L,1151911521,0,121.78,122.68,0002,6,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459469735,331062.00
03/31/2016 20:15,2,0.131,ALERT,212.83,303.28,60.034,1459469703,"201051344000868","219011344069620",17.12,7.00,0,301.47,349.56,2.3,0.3,0.000,345896.8,345896.8,24375,0,0,0,L,1122011218,0,121.33,122.46,0002,3,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459469737,331063.00
03/31/2016 20:15,2,0.047,ALERT,211.93,301.17,59.970,1459469703,"274151322000095","219011344069620",18.59,7.30,0,299.07,340.85,0.9,0.0,0.000,659489.8,659489.8,18022,0,0,0,L,1151911521,0,121.78,122.23,0002,5,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459469738,331064.00
03/31/2016 20:15,2,0.109,ALERT,212.83,302.37,59.965,1459469703,"201051344000988","219011344069620",17.95,7.00,0,298.17,346.26,2.0,0.0,0.000,343731.5,343731.5,24656,0,0,0,L,1122011218,0,121.10,122.46,0002,4,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459469740,331065.00
03/31/2016 20:15,2,0.121,ALERT,212.61,300.87,59.944,1459469703,"201051344001025","219011344069620",17.39,6.00,0,299.37,344.45,2.2,0.2,0.000,356226.1,356226.1,29187,0,0,0,L,1122011218,0,121.78,121.55,0002,3,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459469742,331066.00
03/31/2016 20:15,2,0.139,ALERT,213.06,302.98,59.991,1459469703,"201051344000458","219011344069620",17.79,8.00,0,300.87,345.66,2.5,0.5,0.000,353840.8,353840.8,24585,0,0,0,L,1122011218,0,121.55,122.46,0002,5,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459469744,331067.00
03/31/2016 20:15,2,0.117,ALERT,213.51,302.37,59.986,1459469703,"201051344000853","219011344069620",15.92,6.70,0,300.57,348.36,1.9,0.0,0.000,352179.3,352179.3,24180,0,0,0,L,1122011218,0,122.01,122.68,0002,6,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459469746,331068.00
03/31/2016 20:15,2,0.121,ALERT,213.06,301.17,59.986,1459469703,"201051344000685","219011344069620",15.72,6.00,0,299.67,358.88,1.9,0.0,0.000,358481.3,358481.3,29007,0,0,0,L,1122011218,0,122.91,121.55,0002,2,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459469748,331069.00
03/31/2016 20:15,2,0.121,ALERT,212.83,300.87,59.996,1459469703,"201051344000917","219011344069620",14.79,7.30,0,297.87,352.87,1.8,0.0,0.000,355574.6,355574.6,29010,0,0,0,L,1122011218,0,122.01,122.01,0002,3,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459469749,331070.00
03/31/2016 20:15,2,0.111,ALERT,212.83,301.47,59.991,1459469703,"201051344001145","219011344069620",15.33,6.00,0,300.27,354.67,1.8,0.0,0.000,360833.9,360833.9,28869,0,0,0,L,1122011218,0,122.01,121.55,0002,5,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459469751,331071.00
03/31/2016 20:15,2,0.141,ALERT,212.61,300.57,59.991,1459469703,"201051344000651","219011344069620",16.40,5.50,0,299.07,349.26,2.4,0.4,0.000,352591.8,352591.8,29237,0,0,0,L,1122011218,0,122.46,121.33,0002,3,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459469753,331072.00
03/31/2016 20:15,2,0.037,ALERT,211.48,299.37,59.981,1459469703,"274151322000088","219011344069620",15.39,7.70,0,297.57,340.25,0.6,0.0,0.000,606407.1,606407.1,17817,0,0,0,L,1151911521,0,122.01,122.01,0002,4,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459469755,331073.00
03/31/2016 20:15,2,0.008,ALERT,212.61,299.07,59.975,1459469703,"274151322000068","219011344069620",40.75,9.00,0,297.26,407.57,0.0,0.0,0.000,507294.2,507294.2,18981,0,0,0,L,1151911521,0,121.78,122.68,0100,7,0,0,0,0,0,0,175,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1459469757,331074.00
03/31/2016 20:15,2,0.123,ALERT,212.16,300.87,60.002,1459469703,"201051344001135","219011344069620",16.70,6.30,0,299.97,344.76,2.1,0.1,0.000,349028.4,349028.4,29198,0,0,0,L,1122011218,0,121.78,121.33,0002,5,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459469758,331075.00
03/31/2016 20:15,2,0.133,ALERT,212.61,302.98,59.991,1459469703,"201051344000594","219011344069620",17.51,7.00,0,300.27,346.86,2.4,0.4,0.000,356201.0,356201.0,24618,0,0,0,L,1122011218,0,121.33,122.01,0002,4,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459469760,331076.00
03/31/2016 20:15,2,0.131,ALERT,212.38,300.87,59.981,1459469703,"201051344001203","219011344069620",15.21,6.30,0,299.67,351.07,2.0,0.0,0.000,355413.1,355413.1,29191,0,0,0,L,1122011218,0,122.46,121.10,0002,3,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459469762,331077.00
03/31/2016 20:15,2,0.047,ALERT,211.48,300.27,59.959,1459469703,"274151322000054","219011344069620",16.32,8.00,0,297.57,340.55,0.8,0.0,0.000,620049.3,620049.3,17843,0,0,0,L,1151911521,0,121.78,122.01,0002,6,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459469764,331078.00
03/31/2016 20:15,2,0.123,ALERT,213.06,302.37,59.949,1459469703,"201051344000867","219011344069620",16.62,7.70,0,300.27,355.28,2.1,0.1,0.000,344976.1,344976.1,24622,0,0,0,L,1122011218,0,121.78,122.23,0002,4,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459469766,331079.00
03/31/2016 20:15,2,0.178,ALERT,212.38,300.87,60.018,1459469703,"201051344001093","219011344069620",11.91,7.00,0,299.67,355.28,2.1,0.1,0.000,354310.3,354310.3,29069,0,0,0,L,1122011218,0,122.01,121.55,0002,5,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459469768,331080.00
03/31/2016 20:15,2,0.068,ALERT,212.61,302.07,59.986,1459469703,"201051344000900","219011344069620",15.61,7.00,0,300.27,351.37,1.1,0.0,0.000,360340.9,360340.9,24021,0,0,0,L,1122011218,0,121.55,122.23,0002,3,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459469770,331081.00
03/31/2016 20:15,2,0.143,ALERT,213.06,301.47,59.981,1459469703,"201051344000648","219011344069620",16.72,6.70,0,299.97,349.56,2.4,0.4,0.000,353038.9,353038.9,24322,0,0,0,L,1122011218,0,121.10,122.68,0002,3,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459469771,331082.00
03/31/2016 20:15,2,0.133,ALERT,212.83,302.98,60.044,1459469703,"201051344000569","219011344069620",16.62,7.00,0,301.17,345.96,2.2,0.2,0.000,361770.6,361770.6,23957,0,0,0,L,1122011218,0,121.10,122.68,0002,4,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459469773,331083.00
03/31/2016 20:15,2,0.129,ALERT,212.83,302.07,59.986,1459469703,"201051344000983","219011344069620",16.30,7.00,0,300.87,349.56,2.1,0.1,0.000,353617.0,353617.0,24423,0,0,0,L,1122011218,0,121.33,122.23,0002,6,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459469775,331084.00
03/31/2016 20:15,2,0.115,ALERT,212.83,301.77,59.996,1459469703,"201051344001158","219011344069620",15.49,6.30,0,299.97,352.57,1.8,0.0,0.000,348924.1,348924.1,24666,0,0,0,L,1122011218,0,121.10,122.23,0002,5,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459469777,331085.00
03/31/2016 20:15,2,0.131,ALERT,213.29,302.68,60.018,1459469703,"201051344000576","219011344069620",14.81,7.00,0,300.57,357.98,2.0,0.0,0.000,354835.7,354835.7,24093,0,0,0,L,1122011218,0,121.55,122.23,0002,3,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459469779,331086.00
03/31/2016 20:15,2,0.029,ALERT,211.70,299.07,59.933,1459469703,"274151322000087","219011344069620",27.83,9.30,0,296.66,352.87,0.0,0.0,0.000,594466.0,594466.0,17911,0,0,0,L,1151911521,0,121.78,122.23,0100,8,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1459469780,331087.00
03/31/2016 20:30,2,0.000,ALERT,212.83,301.47,59.938,1459470603,"201051344000645","219011344069620",0.00,6.70,0,300.27,306.88,0.0,0.0,0.000,354476.4,354476.4,24238,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1459470605,331088.00
03/31/2016 20:30,2,0.000,ALERT,211.70,299.97,59.975,1459470603,"274151322000085","219011344069620",0.00,7.00,0,297.87,304.78,0.0,0.0,0.000,622941.3,622941.3,17857,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1459470607,331089.00
03/31/2016 20:30,2,0.000,ALERT,213.06,301.47,59.981,1459470603,"201051344000633","219011344069620",0.00,6.00,0,298.47,306.58,0.0,0.0,0.000,345366.8,345366.8,24688,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1459470609,331090.00
03/31/2016 20:30,2,0.000,ALERT,212.61,301.47,59.981,1459470603,"201051344000469","219011344069620",0.00,5.00,0,299.37,306.88,0.0,0.0,0.000,346838.6,346838.6,24642,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1459470610,331091.00
03/31/2016 20:30,2,0.000,ALERT,211.93,300.57,59.986,1459470603,"201051344000646","219011344069620",0.00,5.00,0,298.17,305.68,0.0,0.0,0.000,350694.5,350694.5,29199,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1459470612,331092.00
03/31/2016 20:30,2,0.000,ALERT,211.25,299.97,59.970,1459470603,"274151322000052","219011344069620",0.00,6.70,0,297.57,304.48,0.0,0.0,0.000,631560.1,631560.1,18072,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1459470614,331093.00
03/31/2016 20:30,2,0.000,ALERT,212.16,300.57,59.986,1459470603,"201051344000585","219011344069620",0.00,5.50,0,298.17,305.68,0.0,0.0,0.000,356263.7,356263.7,29209,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1459470616,331094.00
03/31/2016 20:30,2,0.000,ALERT,211.93,300.57,59.981,1459470603,"201051344001230","219011344069620",0.00,5.00,0,298.77,306.28,0.0,0.0,0.000,354630.3,354630.3,28996,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459470618,331095.00
03/31/2016 20:30,2,0.000,ALERT,212.38,300.57,59.975,1459470603,"201051344000582","219011344069620",0.00,5.00,0,299.37,306.28,0.0,0.0,0.000,348118.4,348118.4,29177,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1459470620,331096.00
03/31/2016 20:30,2,0.000,ALERT,211.48,300.27,59.938,1459470603,"201051344000955","219011344069620",0.00,5.50,0,298.47,305.68,0.0,0.0,0.000,359312.7,359312.7,29114,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1459470621,331097.00
03/31/2016 20:30,2,0.000,ALERT,211.48,298.77,60.018,1459470603,"274151322000094","219011344069620",0.00,6.70,0,297.57,385.63,0.0,0.0,0.000,507100.1,507100.1,18811,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1459470623,331098.00
03/31/2016 20:30,2,0.000,ALERT,212.38,302.07,59.975,1459470603,"201051344000579","219011344069620",0.00,6.00,0,300.87,307.48,0.0,0.0,0.000,360364.1,360364.1,4708,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1459470625,331099.00
03/31/2016 20:30,2,0.000,ALERT,211.93,300.27,59.981,1459470603,"201051344000890","219011344069620",0.00,5.50,0,299.07,306.88,0.0,0.0,0.000,356672.6,356672.6,29138,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1459470627,331100.00
03/31/2016 20:30,2,0.000,ALERT,212.16,300.27,59.986,1459470603,"201051344000438","219011344069620",0.00,4.50,0,298.77,306.28,0.0,0.0,0.000,358784.0,358784.0,29135,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459470629,331101.00
03/31/2016 20:30,2,0.000,ALERT,212.16,299.67,59.975,1459470603,"201051344000417","219011344069620",0.00,5.50,0,297.87,305.38,0.0,0.0,0.000,352329.7,352329.7,29289,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1459470630,331102.00
03/31/2016 20:30,2,0.000,ALERT,211.48,299.37,59.981,1459470603,"274151322000083","219011344069620",0.00,6.70,0,298.17,304.78,0.0,0.0,0.000,625703.7,625703.7,18124,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1459470632,331103.00
03/31/2016 20:30,2,0.000,ALERT,211.93,299.07,59.991,1459470603,"274151322000076","219011344069620",0.00,6.70,0,298.17,304.78,0.0,0.0,0.000,666091.3,666091.3,18132,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1459470634,331104.00
03/31/2016 20:30,2,0.000,ALERT,212.38,302.07,59.981,1459470603,"201051344000868","219011344069620",0.00,5.50,0,300.87,307.78,0.0,0.0,0.000,345896.8,345896.8,24377,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1459470636,331105.00
03/31/2016 20:30,2,0.000,ALERT,211.48,300.27,59.938,1459470603,"274151322000095","219011344069620",0.00,6.30,0,299.07,305.68,0.0,0.0,0.000,659489.8,659489.8,18024,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1459470638,331106.00
03/31/2016 20:30,2,0.000,ALERT,212.16,301.17,59.938,1459470603,"201051344000988","219011344069620",0.00,6.00,0,297.57,306.58,0.0,0.0,0.000,343731.5,343731.5,24658,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1459470639,331107.00
03/31/2016 20:30,2,0.000,ALERT,211.93,299.97,60.023,1459470603,"201051344001025","219011344069620",0.00,4.50,0,297.87,305.98,0.0,0.0,0.000,356226.1,356226.1,29189,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1459470641,331108.00
03/31/2016 20:30,2,0.000,ALERT,211.70,300.57,59.986,1459470603,"201051344000458","219011344069620",0.00,7.00,0,299.67,307.18,0.0,0.0,0.000,353840.8,353840.8,24587,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1459470643,331109.00
03/31/2016 20:30,2,0.000,ALERT,212.38,300.57,59.981,1459470603,"201051344000853","219011344069620",0.00,5.50,0,299.37,306.88,0.0,0.0,0.000,352179.3,352179.3,24182,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459470645,331110.00
