ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/31/2016 20:30,2,0.000,ALERT,212.38,300.57,59.949,1459470603,"201051344000685","219011344069620",0.00,5.00,0,298.47,305.98,0.0,0.0,0.000,358481.3,358481.3,29009,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1459470647,331111.00
03/31/2016 20:30,2,0.000,ALERT,212.16,299.67,59.975,1459470603,"201051344000917","219011344069620",0.00,6.30,0,297.26,305.08,0.0,0.0,0.000,355574.6,355574.6,29012,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459470648,331112.00
03/31/2016 20:30,2,0.000,ALERT,212.38,300.57,60.002,1459470603,"201051344001145","219011344069620",0.00,4.50,0,298.77,306.88,0.0,0.0,0.000,360833.9,360833.9,28871,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459470650,331113.00
03/31/2016 20:30,2,0.000,ALERT,212.16,299.97,59.986,1459470603,"201051344000651","219011344069620",0.00,4.50,0,297.87,305.08,0.0,0.0,0.000,352591.9,352591.9,29239,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459470652,331114.00
03/31/2016 20:30,2,0.000,ALERT,210.80,299.07,59.970,1459470603,"274151322000088","219011344069620",0.00,7.00,0,297.26,303.88,0.0,0.0,0.000,606407.1,606407.1,17819,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1459470654,331115.00
03/31/2016 20:30,2,0.000,ALERT,212.16,298.47,59.981,1459470603,"274151322000068","219011344069620",0.00,7.30,0,296.96,391.64,0.0,0.0,0.000,507294.2,507294.2,18983,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1459470656,331116.00
03/31/2016 20:30,2,0.000,ALERT,211.70,300.27,59.981,1459470603,"201051344001135","219011344069620",0.00,5.50,0,298.47,306.28,0.0,0.0,0.000,349028.4,349028.4,29200,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1459470657,331117.00
03/31/2016 20:30,2,0.000,ALERT,212.16,302.07,59.970,1459470603,"201051344000594","219011344069620",0.00,6.00,0,299.07,307.48,0.0,0.0,0.000,356201.1,356201.1,24620,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1459470659,331118.00
03/31/2016 20:30,2,0.000,ALERT,211.93,300.27,59.970,1459470603,"201051344001203","219011344069620",0.00,5.50,0,298.47,307.18,0.0,0.0,0.000,355413.1,355413.1,29193,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1459470661,331119.00
03/31/2016 20:30,2,0.000,ALERT,211.25,299.97,59.938,1459470603,"274151322000054","219011344069620",0.00,7.00,0,297.26,304.48,0.0,0.0,0.000,620049.3,620049.3,17845,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1459470663,331120.00
03/31/2016 20:30,2,0.000,ALERT,212.83,301.17,59.959,1459470603,"201051344000867","219011344069620",0.00,6.70,0,298.77,306.88,0.0,0.0,0.000,344976.1,344976.1,24624,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1459470665,331121.00
03/31/2016 20:30,2,0.000,ALERT,211.93,300.27,59.981,1459470603,"201051344001093","219011344069620",0.00,6.30,0,298.17,305.38,0.0,0.0,0.000,354310.5,354310.5,29071,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459470667,331122.00
03/31/2016 20:30,2,0.000,ALERT,212.38,301.77,59.975,1459470603,"201051344000900","219011344069620",0.00,6.00,0,299.07,306.88,0.0,0.0,0.000,360340.9,360340.9,24023,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459470668,331123.00
03/31/2016 20:30,2,0.000,ALERT,212.61,300.87,59.965,1459470603,"201051344000648","219011344069620",0.00,5.50,0,299.07,306.58,0.0,0.0,0.000,353039.0,353039.0,24324,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1459470670,331124.00
03/31/2016 20:30,2,0.000,ALERT,212.61,302.07,59.959,1459470603,"201051344000569","219011344069620",0.00,6.00,0,300.27,307.48,0.0,0.0,0.000,361770.7,361770.7,23959,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1459470672,331125.00
03/31/2016 20:30,2,0.000,ALERT,212.38,301.77,59.970,1459470603,"201051344000983","219011344069620",0.00,6.00,0,299.97,307.18,0.0,0.0,0.000,353617.0,353617.0,24425,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1459470674,331126.00
03/31/2016 20:30,2,0.000,ALERT,212.38,300.87,59.944,1459470603,"201051344001158","219011344069620",0.00,5.00,0,299.07,306.88,0.0,0.0,0.000,348924.1,348924.1,24668,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1459470676,331127.00
03/31/2016 20:30,2,0.000,ALERT,212.83,301.77,59.970,1459470603,"201051344000576","219011344069620",0.00,6.00,0,299.67,307.48,0.0,0.0,0.000,354835.8,354835.8,24095,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459470677,331128.00
03/31/2016 20:30,2,0.000,ALERT,211.70,298.17,59.975,1459470603,"274151322000087","219011344069620",0.00,8.00,0,296.36,303.58,0.0,0.0,0.000,594466.0,594466.0,17913,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1459470679,331129.00
03/31/2016 20:45,2,0.000,ALERT,212.16,300.87,59.949,1459471504,"201051344000645","219011344069620",0.00,5.50,0,299.37,302.68,0.0,0.0,0.000,354476.4,354476.4,24240,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459471506,331130.00
03/31/2016 20:45,2,0.000,ALERT,210.80,298.17,59.959,1459471504,"274151322000085","219011344069620",0.00,6.30,0,296.36,301.17,0.0,0.0,0.000,622941.3,622941.3,17859,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459471507,331131.00
03/31/2016 20:45,2,0.000,ALERT,212.38,300.27,59.922,1459471504,"201051344000633","219011344069620",0.00,4.50,0,297.87,302.68,0.0,0.0,0.000,345366.8,345366.8,24690,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459471509,331132.00
03/31/2016 20:45,2,0.000,ALERT,211.70,300.57,59.954,1459471504,"201051344000469","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,346838.6,346838.6,24644,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459471511,331133.00
03/31/2016 20:45,2,0.000,ALERT,211.03,299.37,59.959,1459471504,"201051344000646","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,350694.5,350694.5,29201,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459471513,331134.00
03/31/2016 20:45,2,0.000,ALERT,210.57,298.77,59.949,1459471504,"274151322000052","219011344069620",0.00,5.50,0,296.36,301.17,0.0,0.0,0.000,631560.1,631560.1,18074,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459471515,331135.00
03/31/2016 20:45,2,0.000,ALERT,211.48,299.67,59.959,1459471504,"201051344000585","219011344069620",0.00,4.50,0,297.26,302.07,0.0,0.0,0.000,356263.7,356263.7,29211,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459471517,331136.00
03/31/2016 20:45,2,0.000,ALERT,211.25,299.67,59.965,1459471504,"201051344001230","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,354630.3,354630.3,28998,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459471518,331137.00
03/31/2016 20:45,2,0.000,ALERT,211.70,299.97,59.954,1459471504,"201051344000582","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,348118.4,348118.4,29179,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459471520,331138.00
03/31/2016 20:45,2,0.000,ALERT,211.03,299.37,59.954,1459471504,"201051344000955","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,359312.7,359312.7,29116,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459471522,331139.00
03/31/2016 20:45,2,0.000,ALERT,210.80,297.87,59.944,1459471504,"274151322000094","219011344069620",0.00,6.00,0,296.36,299.97,0.0,0.0,0.000,507100.1,507100.1,18813,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459471524,331140.00
03/31/2016 20:45,2,0.000,ALERT,211.93,301.47,59.965,1459471504,"201051344000579","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,360364.1,360364.1,4710,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459471526,331141.00
03/31/2016 20:45,2,0.000,ALERT,211.25,299.97,59.965,1459471504,"201051344000890","219011344069620",0.00,5.00,0,298.17,302.98,0.0,0.0,0.000,356672.6,356672.6,29140,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459471527,331142.00
03/31/2016 20:45,2,0.000,ALERT,211.48,299.07,59.965,1459471504,"201051344000438","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,358784.0,358784.0,29137,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459471529,331143.00
03/31/2016 20:45,2,0.000,ALERT,211.48,299.07,59.965,1459471504,"201051344000417","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,352329.7,352329.7,29291,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459471531,331144.00
03/31/2016 20:45,2,0.000,ALERT,210.80,297.87,59.954,1459471504,"274151322000083","219011344069620",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,625703.7,625703.7,18126,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459471533,331145.00
03/31/2016 20:45,2,0.000,ALERT,211.25,297.87,59.959,1459471504,"274151322000076","219011344069620",0.00,6.00,0,296.66,301.17,0.0,0.0,0.000,666091.3,666091.3,18134,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459471535,331146.00
03/31/2016 20:45,2,0.000,ALERT,211.93,301.47,59.944,1459471504,"201051344000868","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,345896.8,345896.8,24379,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459471537,331147.00
03/31/2016 20:45,2,0.000,ALERT,210.57,299.07,59.949,1459471504,"274151322000095","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,659489.8,659489.8,18026,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459471538,331148.00
03/31/2016 20:45,2,0.000,ALERT,211.70,300.57,60.012,1459471504,"201051344000988","219011344069620",0.00,4.50,0,296.96,302.68,0.0,0.0,0.000,343731.5,343731.5,24660,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459471540,331149.00
03/31/2016 20:45,2,0.000,ALERT,211.03,298.47,59.965,1459471504,"201051344001025","219011344069620",0.00,3.70,0,296.66,302.37,0.0,0.0,0.000,356226.1,356226.1,29191,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459471542,331150.00
03/31/2016 20:45,2,0.000,ALERT,211.70,300.27,59.996,1459471504,"201051344000458","219011344069620",0.00,6.00,0,298.47,303.58,0.0,0.0,0.000,353840.8,353840.8,24589,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459471544,331151.00
03/31/2016 20:45,2,0.000,ALERT,212.16,300.27,60.007,1459471504,"201051344000853","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,352179.3,352179.3,24184,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459471545,331152.00
03/31/2016 20:45,2,0.000,ALERT,211.70,299.07,59.970,1459471504,"201051344000685","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,358481.3,358481.3,29011,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459471547,331153.00
03/31/2016 20:45,2,0.000,ALERT,211.48,298.47,59.965,1459471504,"201051344000917","219011344069620",0.00,5.50,0,296.66,301.17,0.0,0.0,0.000,355574.6,355574.6,29014,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459471549,331154.00
03/31/2016 20:45,2,0.000,ALERT,211.48,298.77,59.986,1459471504,"201051344001145","219011344069620",0.00,4.00,0,298.17,302.98,0.0,0.0,0.000,360833.9,360833.9,28873,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459471551,331155.00
03/31/2016 20:45,2,0.000,ALERT,211.25,298.47,59.954,1459471504,"201051344000651","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,352591.9,352591.9,29241,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459471553,331156.00
03/31/2016 20:45,2,0.000,ALERT,210.35,297.57,59.959,1459471504,"274151322000088","219011344069620",0.00,6.30,0,296.36,300.57,0.0,0.0,0.000,606407.1,606407.1,17821,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459471554,331157.00
03/31/2016 20:45,2,0.000,ALERT,211.48,297.57,59.959,1459471504,"274151322000068","219011344069620",0.00,6.70,0,296.06,299.97,0.0,0.0,0.000,507294.2,507294.2,18985,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459471556,331158.00
03/31/2016 20:45,2,0.000,ALERT,210.80,298.77,59.959,1459471504,"201051344001135","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,349028.4,349028.4,29202,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459471558,331159.00
03/31/2016 20:45,2,0.000,ALERT,211.48,301.77,59.944,1459471504,"201051344000594","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,356201.1,356201.1,24622,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459471560,331160.00
03/31/2016 20:45,2,0.000,ALERT,211.25,298.77,59.938,1459471504,"201051344001203","219011344069620",0.00,4.00,0,297.57,303.58,0.0,0.0,0.000,355413.1,355413.1,29195,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459471562,331161.00
03/31/2016 20:45,2,0.000,ALERT,210.57,299.07,59.954,1459471504,"274151322000054","219011344069620",0.00,6.30,0,296.66,301.47,0.0,0.0,0.000,620049.3,620049.3,17847,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459471563,331162.00
03/31/2016 20:45,2,0.000,ALERT,211.93,300.57,59.965,1459471504,"201051344000867","219011344069620",0.00,5.50,0,298.77,303.58,0.0,0.0,0.000,344976.1,344976.1,24626,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459471565,331163.00
03/31/2016 20:45,2,0.000,ALERT,211.25,298.77,59.965,1459471504,"201051344001093","219011344069620",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,354310.5,354310.5,29073,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459471567,331164.00
03/31/2016 20:45,2,0.000,ALERT,211.70,300.87,60.002,1459471504,"201051344000900","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,360340.9,360340.9,24025,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459471569,331165.00
03/31/2016 20:45,2,0.000,ALERT,211.93,300.27,59.965,1459471504,"201051344000648","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,353039.0,353039.0,24326,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459471571,331166.00
03/31/2016 20:45,2,0.000,ALERT,211.93,301.17,59.938,1459471504,"201051344000569","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,361770.7,361770.7,23961,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459471572,331167.00
03/31/2016 20:45,2,0.000,ALERT,211.93,301.17,59.949,1459471504,"201051344000983","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,353617.0,353617.0,24427,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459471574,331168.00
03/31/2016 20:45,2,0.000,ALERT,211.93,300.57,59.949,1459471504,"201051344001158","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,348924.1,348924.1,24670,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459471576,331169.00
03/31/2016 20:45,2,0.000,ALERT,212.16,301.47,59.975,1459471504,"201051344000576","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,354835.8,354835.8,24097,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459471578,331170.00
03/31/2016 20:45,2,0.000,ALERT,210.80,297.87,59.959,1459471504,"274151322000087","219011344069620",0.00,7.30,0,295.76,300.57,0.0,0.0,0.000,594466.0,594466.0,17915,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459471580,331171.00
03/31/2016 21:00,2,0.000,ALERT,212.38,300.57,59.965,1459472404,"201051344000645","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,354476.4,354476.4,24242,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459472406,331172.00
03/31/2016 21:00,2,0.000,ALERT,211.03,298.47,59.975,1459472404,"274151322000085","219011344069620",0.00,5.50,0,296.66,300.27,0.0,0.0,0.000,622941.3,622941.3,17861,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459472408,331173.00
03/31/2016 21:00,2,0.000,ALERT,212.61,300.57,59.949,1459472404,"201051344000633","219011344069620",0.00,3.70,0,296.66,302.07,0.0,0.0,0.000,345366.8,345366.8,24692,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459472410,331174.00
03/31/2016 21:00,2,0.000,ALERT,212.16,300.87,59.981,1459472404,"201051344000469","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,346838.6,346838.6,24646,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459472411,331175.00
03/31/2016 21:00,2,0.000,ALERT,211.25,299.67,59.991,1459472404,"201051344000646","219011344069620",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,350694.5,350694.5,29203,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459472413,331176.00
03/31/2016 21:00,2,0.000,ALERT,210.80,299.37,59.975,1459472404,"274151322000052","219011344069620",0.00,4.50,0,296.36,300.57,0.0,0.0,0.000,631560.1,631560.1,18076,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459472415,331177.00
03/31/2016 21:00,2,0.000,ALERT,211.70,300.27,59.986,1459472404,"201051344000585","219011344069620",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,356263.7,356263.7,29213,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459472417,331178.00
03/31/2016 21:00,2,0.000,ALERT,211.48,300.27,59.981,1459472404,"201051344001230","219011344069620",0.00,3.70,0,297.87,301.17,0.0,0.0,0.000,354630.3,354630.3,29000,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459472419,331179.00
03/31/2016 21:00,2,0.000,ALERT,211.93,300.57,59.970,1459472404,"201051344000582","219011344069620",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,348118.4,348118.4,29181,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459472420,331180.00
03/31/2016 21:00,2,0.000,ALERT,211.03,299.67,59.970,1459472404,"201051344000955","219011344069620",0.00,3.70,0,297.26,300.87,0.0,0.0,0.000,359312.7,359312.7,29118,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459472422,331181.00
03/31/2016 21:00,2,0.000,ALERT,211.03,298.47,60.002,1459472404,"274151322000094","219011344069620",0.00,5.00,0,296.06,299.37,0.0,0.0,0.000,507100.1,507100.1,18815,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459472424,331182.00
03/31/2016 21:00,2,0.000,ALERT,211.93,301.77,59.965,1459472404,"201051344000579","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,360364.1,360364.1,4712,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459472426,331183.00
03/31/2016 21:00,2,0.000,ALERT,211.48,299.97,59.944,1459472404,"201051344000890","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,356672.6,356672.6,29142,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459472428,331184.00
03/31/2016 21:00,2,0.000,ALERT,211.70,299.37,59.954,1459472404,"201051344000438","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,358784.0,358784.0,29139,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459472429,331185.00
03/31/2016 21:00,2,0.000,ALERT,211.70,299.07,59.954,1459472404,"201051344000417","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,352329.7,352329.7,29293,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459472431,331186.00
03/31/2016 21:00,2,0.000,ALERT,211.25,299.37,59.933,1459472404,"274151322000083","219011344069620",0.00,5.00,0,296.36,300.57,0.0,0.0,0.000,625703.7,625703.7,18128,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459472433,331187.00
03/31/2016 21:00,2,0.000,ALERT,211.70,298.77,59.949,1459472404,"274151322000076","219011344069620",0.00,5.50,0,296.66,300.57,0.0,0.0,0.000,666091.3,666091.3,18136,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459472435,331188.00
03/31/2016 21:00,2,0.000,ALERT,211.93,302.07,59.965,1459472404,"201051344000868","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,345896.8,345896.8,24381,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459472437,331189.00
03/31/2016 21:00,2,0.000,ALERT,211.03,299.97,59.970,1459472404,"274151322000095","219011344069620",0.00,4.50,0,297.87,301.17,0.0,0.0,0.000,659489.8,659489.8,18028,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459472438,331190.00
03/31/2016 21:00,2,0.000,ALERT,211.93,301.17,59.959,1459472404,"201051344000988","219011344069620",0.00,4.00,0,296.06,302.37,0.0,0.0,0.000,343731.5,343731.5,24662,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459472440,331191.00
03/31/2016 21:00,2,0.000,ALERT,211.25,299.07,59.965,1459472404,"201051344001025","219011344069620",0.00,3.30,0,296.66,301.47,0.0,0.0,0.000,356226.1,356226.1,29193,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459472442,331192.00
03/31/2016 21:00,2,0.000,ALERT,211.93,301.17,59.970,1459472404,"201051344000458","219011344069620",0.00,5.00,0,298.17,303.28,0.0,0.0,0.000,353840.8,353840.8,24591,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459472444,331193.00
03/31/2016 21:00,2,0.000,ALERT,212.38,301.17,59.959,1459472404,"201051344000853","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,352179.3,352179.3,24186,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459472446,331194.00
03/31/2016 21:00,2,0.000,ALERT,211.93,299.67,59.981,1459472404,"201051344000685","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,358481.3,358481.3,29013,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459472448,331195.00
03/31/2016 21:00,2,0.000,ALERT,211.70,299.07,59.965,1459472404,"201051344000917","219011344069620",0.00,4.50,0,295.46,300.27,0.0,0.0,0.000,355574.6,355574.6,29016,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459472449,331196.00
03/31/2016 21:00,2,0.000,ALERT,211.70,299.67,59.975,1459472404,"201051344001145","219011344069620",0.00,3.30,0,296.96,301.77,0.0,0.0,0.000,360833.9,360833.9,28875,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459472451,331197.00
03/31/2016 21:00,2,0.000,ALERT,211.70,298.77,59.996,1459472404,"201051344000651","219011344069620",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,352591.9,352591.9,29243,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459472453,331198.00
03/31/2016 21:00,2,0.000,ALERT,210.57,298.47,59.917,1459472404,"274151322000088","219011344069620",0.00,5.50,0,296.36,299.97,0.0,0.0,0.000,606407.1,606407.1,17823,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459472455,331199.00
03/31/2016 21:00,2,0.000,ALERT,211.93,298.17,59.959,1459472404,"274151322000068","219011344069620",0.00,6.00,0,296.06,299.37,0.0,0.0,0.000,507294.2,507294.2,18987,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459472456,331200.00
03/31/2016 21:00,2,0.000,ALERT,211.25,299.37,59.965,1459472404,"201051344001135","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,349028.4,349028.4,29204,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459472458,331201.00
03/31/2016 21:00,2,0.000,ALERT,211.70,301.77,59.959,1459472404,"201051344000594","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,356201.1,356201.1,24624,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459472460,331202.00
03/31/2016 21:00,2,0.000,ALERT,211.48,299.37,59.965,1459472404,"201051344001203","219011344069620",0.00,3.30,0,296.66,302.68,0.0,0.0,0.000,355413.1,355413.1,29197,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459472462,331203.00
03/31/2016 21:00,2,0.000,ALERT,210.80,299.67,59.944,1459472404,"274151322000054","219011344069620",0.00,5.50,0,296.66,300.57,0.0,0.0,0.000,620049.3,620049.3,17849,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459472464,331204.00
03/31/2016 21:00,2,0.000,ALERT,212.38,300.87,59.954,1459472404,"201051344000867","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,344976.1,344976.1,24628,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459472465,331205.00
03/31/2016 21:00,2,0.000,ALERT,211.48,299.67,59.959,1459472404,"201051344001093","219011344069620",0.00,4.50,0,297.26,300.87,0.0,0.0,0.000,354310.5,354310.5,29075,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459472467,331206.00
03/31/2016 21:00,2,0.000,ALERT,211.70,301.17,60.002,1459472404,"201051344000900","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,360340.9,360340.9,24027,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459472469,331207.00
03/31/2016 21:00,2,0.000,ALERT,212.16,300.57,59.954,1459472404,"201051344000648","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,353039.0,353039.0,24328,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459472471,331208.00
03/31/2016 21:00,2,0.000,ALERT,211.93,301.77,59.954,1459472404,"201051344000569","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,361770.7,361770.7,23963,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459472473,331209.00
03/31/2016 21:00,2,0.000,ALERT,212.16,301.77,59.944,1459472404,"201051344000983","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,353617.0,353617.0,24429,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459472475,331210.00
03/31/2016 21:00,2,0.000,ALERT,212.16,301.17,59.959,1459472404,"201051344001158","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,348924.1,348924.1,24672,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459472476,331211.00
03/31/2016 21:00,2,0.000,ALERT,212.61,302.07,59.954,1459472404,"201051344000576","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,354835.8,354835.8,24099,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459472478,331212.00
03/31/2016 21:00,2,0.000,ALERT,211.25,297.57,59.954,1459472404,"274151322000087","219011344069620",0.00,6.30,0,295.76,299.97,0.0,0.0,0.000,594466.0,594466.0,17917,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459472480,331213.00
03/31/2016 21:15,2,0.000,ALERT,212.38,300.87,59.944,1459473303,"201051344000645","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,354476.4,354476.4,24244,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459473305,331214.00
03/31/2016 21:15,2,0.000,ALERT,211.03,298.47,59.981,1459473303,"274151322000085","219011344069620",0.00,4.50,0,296.06,300.57,0.0,0.0,0.000,622941.3,622941.3,17863,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459473307,331215.00
03/31/2016 21:15,2,0.000,ALERT,212.38,300.57,59.986,1459473303,"201051344000633","219011344069620",0.00,3.00,0,296.96,302.37,0.0,0.0,0.000,345366.8,345366.8,24694,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459473309,331216.00
03/31/2016 21:15,2,0.000,ALERT,212.16,300.87,59.991,1459473303,"201051344000469","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,346838.6,346838.6,24648,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459473311,331217.00
03/31/2016 21:15,2,0.000,ALERT,211.48,299.67,59.965,1459473303,"201051344000646","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,350694.5,350694.5,29205,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459473313,331218.00
03/31/2016 21:15,2,0.000,ALERT,210.80,297.87,59.986,1459473303,"274151322000052","219011344069620",0.00,4.00,0,296.06,300.87,0.0,0.0,0.000,631560.1,631560.1,18078,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459473315,331219.00
03/31/2016 21:15,2,0.000,ALERT,212.16,300.27,59.975,1459473303,"201051344000585","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,356263.7,356263.7,29215,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459473316,331220.00
03/31/2016 21:15,2,0.000,ALERT,211.70,300.27,59.970,1459473303,"201051344001230","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,354630.3,354630.3,29002,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459473318,331221.00
03/31/2016 21:15,2,0.000,ALERT,212.38,300.87,59.981,1459473303,"201051344000582","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,348118.4,348118.4,29183,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459473320,331222.00
03/31/2016 21:15,2,0.000,ALERT,211.48,299.67,59.981,1459473303,"201051344000955","219011344069620",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,359312.7,359312.7,29120,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459473322,331223.00
03/31/2016 21:15,2,0.000,ALERT,211.03,298.17,59.981,1459473303,"274151322000094","219011344069620",0.00,4.00,0,295.46,299.67,0.0,0.0,0.000,507100.1,507100.1,18817,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459473324,331224.00
03/31/2016 21:15,2,0.000,ALERT,212.16,302.07,59.959,1459473303,"201051344000579","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,360364.1,360364.1,4714,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459473325,331225.00
03/31/2016 21:15,2,0.000,ALERT,211.70,299.97,59.986,1459473303,"201051344000890","219011344069620",0.00,3.70,0,297.57,302.37,0.0,0.0,0.000,356672.6,356672.6,29144,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459473327,331226.00
03/31/2016 21:15,2,0.000,ALERT,211.70,299.67,59.991,1459473303,"201051344000438","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,358784.0,358784.0,29141,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459473329,331227.00
03/31/2016 21:15,2,0.000,ALERT,211.93,299.37,59.991,1459473303,"201051344000417","219011344069620",0.00,3.30,0,297.26,300.57,0.0,0.0,0.000,352329.7,352329.7,29295,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459473331,331228.00
03/31/2016 21:15,2,0.000,ALERT,211.03,298.17,59.981,1459473303,"274151322000083","219011344069620",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,625703.7,625703.7,18130,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459473332,331229.00
03/31/2016 21:15,2,0.000,ALERT,211.48,297.87,59.975,1459473303,"274151322000076","219011344069620",0.00,4.50,0,296.06,300.87,0.0,0.0,0.000,666091.3,666091.3,18138,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459473334,331230.00
03/31/2016 21:15,2,0.000,ALERT,211.93,301.47,60.002,1459473303,"201051344000868","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,345896.8,345896.8,24383,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459473336,331231.00
03/31/2016 21:15,2,0.000,ALERT,211.03,299.67,59.986,1459473303,"274151322000095","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,659489.8,659489.8,18030,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459473338,331232.00
03/31/2016 21:15,2,0.000,ALERT,211.70,300.57,59.991,1459473303,"201051344000988","219011344069620",0.00,3.30,0,296.66,302.68,0.0,0.0,0.000,343731.5,343731.5,24664,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459473340,331233.00
03/31/2016 21:15,2,0.000,ALERT,211.48,299.07,60.002,1459473303,"201051344001025","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,356226.1,356226.1,29195,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459473341,331234.00
03/31/2016 21:15,2,0.000,ALERT,211.93,301.17,60.018,1459473303,"201051344000458","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,353840.8,353840.8,24593,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459473343,331235.00
03/31/2016 21:15,2,0.000,ALERT,212.38,300.57,60.002,1459473303,"201051344000853","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,352179.3,352179.3,24188,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459473345,331236.00
03/31/2016 21:15,2,0.000,ALERT,212.16,299.97,59.996,1459473303,"201051344000685","219011344069620",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,358481.3,358481.3,29015,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459473347,331237.00
03/31/2016 21:15,2,0.000,ALERT,211.93,299.67,59.996,1459473303,"201051344000917","219011344069620",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,355574.6,355574.6,29018,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459473348,331238.00
03/31/2016 21:15,2,0.000,ALERT,211.70,299.37,59.959,1459473303,"201051344001145","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,360833.9,360833.9,28877,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459473350,331239.00
03/31/2016 21:15,2,0.000,ALERT,211.70,299.07,60.002,1459473303,"201051344000651","219011344069620",0.00,2.00,0,297.26,300.87,0.0,0.0,0.000,352591.9,352591.9,29245,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459473352,331240.00
03/31/2016 21:15,2,0.000,ALERT,210.35,298.17,59.991,1459473303,"274151322000088","219011344069620",0.00,5.00,0,296.06,300.27,0.0,0.0,0.000,606407.1,606407.1,17825,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459473354,331241.00
03/31/2016 21:15,2,0.000,ALERT,211.70,298.47,59.991,1459473303,"274151322000068","219011344069620",0.00,5.00,0,295.76,299.67,0.0,0.0,0.000,507294.2,507294.2,18989,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459473356,331242.00
03/31/2016 21:15,2,0.000,ALERT,211.48,299.67,59.986,1459473303,"201051344001135","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,349028.4,349028.4,29206,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459473358,331243.00
03/31/2016 21:15,2,0.000,ALERT,211.48,301.77,59.996,1459473303,"201051344000594","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,356201.1,356201.1,24626,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459473359,331244.00
03/31/2016 21:15,2,0.000,ALERT,211.70,299.37,59.981,1459473303,"201051344001203","219011344069620",0.00,3.00,0,297.26,302.98,0.0,0.0,0.000,355413.1,355413.1,29199,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459473361,331245.00
03/31/2016 21:15,2,0.000,ALERT,210.80,298.47,59.959,1459473303,"274151322000054","219011344069620",0.00,5.00,0,296.36,300.87,0.0,0.0,0.000,620049.3,620049.3,17851,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459473363,331246.00
03/31/2016 21:15,2,0.000,ALERT,212.16,300.57,59.981,1459473303,"201051344000867","219011344069620",0.00,4.00,0,298.77,303.58,0.0,0.0,0.000,344976.1,344976.1,24630,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459473365,331247.00
03/31/2016 21:15,2,0.000,ALERT,211.70,299.37,59.991,1459473303,"201051344001093","219011344069620",0.00,3.70,0,297.57,301.17,0.0,0.0,0.000,354310.5,354310.5,29077,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459473367,331248.00
03/31/2016 21:15,2,0.000,ALERT,211.93,301.17,59.959,1459473303,"201051344000900","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,360340.9,360340.9,24029,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459473368,331249.00
03/31/2016 21:15,2,0.000,ALERT,212.16,300.27,59.996,1459473303,"201051344000648","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,353039.0,353039.0,24330,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459473370,331250.00
03/31/2016 21:15,2,0.000,ALERT,211.93,301.47,60.023,1459473303,"201051344000569","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,361770.7,361770.7,23965,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459473372,331251.00
03/31/2016 21:15,2,0.000,ALERT,211.93,301.47,59.996,1459473303,"201051344000983","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,353617.0,353617.0,24431,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459473374,331252.00
03/31/2016 21:15,2,0.000,ALERT,211.93,300.87,59.986,1459473303,"201051344001158","219011344069620",0.00,2.50,0,299.07,302.37,0.0,0.0,0.000,348924.1,348924.1,24674,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459473376,331253.00
03/31/2016 21:15,2,0.000,ALERT,212.38,301.47,60.002,1459473303,"201051344000576","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,354835.8,354835.8,24101,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459473377,331254.00
03/31/2016 21:15,2,0.000,ALERT,211.03,297.87,60.028,1459473303,"274151322000087","219011344069620",0.00,6.00,0,295.16,299.97,0.0,0.0,0.000,594466.0,594466.0,17919,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459473379,331255.00
