ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/31/2016 21:30,2,0.000,ALERT,212.83,301.77,59.986,1459474203,"201051344000645","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,354476.4,354476.4,24246,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459474205,331256.00
03/31/2016 21:30,2,0.000,ALERT,211.25,299.07,59.996,1459474203,"274151322000085","219011344069620",0.00,4.00,0,296.96,300.57,0.0,0.0,0.000,622941.3,622941.3,17865,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459474207,331257.00
03/31/2016 21:30,2,0.000,ALERT,212.83,301.47,59.991,1459474203,"201051344000633","219011344069620",0.00,2.50,0,297.26,302.98,0.0,0.0,0.000,345366.8,345366.8,24696,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459474208,331258.00
03/31/2016 21:30,2,0.000,ALERT,212.38,301.77,59.986,1459474203,"201051344000469","219011344069620",0.00,2.00,0,297.87,303.28,0.0,0.0,0.000,346838.6,346838.6,24650,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459474210,331259.00
03/31/2016 21:30,2,0.000,ALERT,211.70,300.57,60.007,1459474203,"201051344000646","219011344069620",0.00,2.50,0,297.26,308.39,0.0,0.0,0.000,350694.5,350694.5,29207,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459474212,331260.00
03/31/2016 21:30,2,0.000,ALERT,211.03,298.17,59.991,1459474203,"274151322000052","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,631560.1,631560.1,18080,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459474214,331261.00
03/31/2016 21:30,2,0.000,ALERT,212.16,300.57,59.991,1459474203,"201051344000585","219011344069620",0.00,3.00,0,297.57,308.09,0.0,0.0,0.000,356263.7,356263.7,29217,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459474216,331262.00
03/31/2016 21:30,2,0.000,ALERT,211.93,300.87,59.996,1459474203,"201051344001230","219011344069620",0.00,2.50,0,298.47,308.99,0.0,0.0,0.000,354630.3,354630.3,29004,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459474218,331263.00
03/31/2016 21:30,2,0.000,ALERT,212.61,301.47,59.991,1459474203,"201051344000582","219011344069620",0.00,2.00,0,298.17,309.29,0.0,0.0,0.000,348118.4,348118.4,29185,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459474220,331264.00
03/31/2016 21:30,2,0.000,ALERT,211.48,300.27,59.986,1459474203,"201051344000955","219011344069620",0.00,2.50,0,297.87,308.39,0.0,0.0,0.000,359312.7,359312.7,29122,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459474222,331265.00
03/31/2016 21:30,2,0.000,ALERT,211.25,298.17,59.991,1459474203,"274151322000094","219011344069620",0.00,3.30,0,296.66,299.97,0.0,0.0,0.000,507100.1,507100.1,18819,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459474223,331266.00
03/31/2016 21:30,2,0.000,ALERT,212.16,302.07,59.991,1459474203,"201051344000579","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,360364.1,360364.1,4716,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459474225,331267.00
03/31/2016 21:30,2,0.000,ALERT,211.93,300.87,59.991,1459474203,"201051344000890","219011344069620",0.00,3.00,0,298.17,309.59,0.0,0.0,0.000,356672.6,356672.6,29146,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459474227,331268.00
03/31/2016 21:30,2,0.000,ALERT,212.16,300.57,59.996,1459474203,"201051344000438","219011344069620",0.00,2.00,0,297.87,308.99,0.0,0.0,0.000,358784.0,358784.0,29143,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459474229,331269.00
03/31/2016 21:30,2,0.000,ALERT,212.16,299.97,59.991,1459474203,"201051344000417","219011344069620",0.00,2.50,0,297.26,308.09,0.0,0.0,0.000,352329.7,352329.7,29297,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459474230,331270.00
03/31/2016 21:30,2,0.000,ALERT,211.25,298.77,59.986,1459474203,"274151322000083","219011344069620",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,625703.7,625703.7,18132,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459474232,331271.00
03/31/2016 21:30,2,0.000,ALERT,211.70,298.77,59.981,1459474203,"274151322000076","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,666091.3,666091.3,18140,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459474234,331272.00
03/31/2016 21:30,2,0.000,ALERT,212.16,302.07,60.007,1459474203,"201051344000868","219011344069620",0.00,2.50,0,299.67,304.78,0.0,0.0,0.000,345896.8,345896.8,24385,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459474236,331273.00
03/31/2016 21:30,2,0.000,ALERT,211.25,300.27,59.991,1459474203,"274151322000095","219011344069620",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,659489.8,659489.8,18032,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459474238,331274.00
03/31/2016 21:30,2,0.000,ALERT,211.93,301.17,59.996,1459474203,"201051344000988","219011344069620",0.00,3.00,0,296.66,302.98,0.0,0.0,0.000,343731.5,343731.5,24666,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459474240,331275.00
03/31/2016 21:30,2,0.000,ALERT,211.70,299.97,60.002,1459474203,"201051344001025","219011344069620",0.00,2.00,0,297.26,308.99,0.0,0.0,0.000,356226.1,356226.1,29197,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459474241,331276.00
03/31/2016 21:30,2,0.000,ALERT,212.16,301.77,60.012,1459474203,"201051344000458","219011344069620",0.00,3.70,0,299.07,304.78,0.0,0.0,0.000,353840.8,353840.8,24595,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459474243,331277.00
03/31/2016 21:30,2,0.000,ALERT,212.83,301.47,59.996,1459474203,"201051344000853","219011344069620",0.00,2.50,0,298.77,303.88,0.0,0.0,0.000,352179.3,352179.3,24190,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459474245,331278.00
03/31/2016 21:30,2,0.000,ALERT,212.16,299.97,59.981,1459474203,"201051344000685","219011344069620",0.00,2.50,0,297.57,309.29,0.0,0.0,0.000,358481.3,358481.3,29017,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459474247,331279.00
03/31/2016 21:30,2,0.000,ALERT,212.16,299.97,60.018,1459474203,"201051344000917","219011344069620",0.00,3.70,0,296.06,307.48,0.0,0.0,0.000,355574.6,355574.6,29020,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459474249,331280.00
03/31/2016 21:30,2,0.000,ALERT,212.16,300.57,60.007,1459474203,"201051344001145","219011344069620",0.00,2.50,0,297.87,309.59,0.0,0.0,0.000,360833.9,360833.9,28879,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459474250,331281.00
03/31/2016 21:30,2,0.000,ALERT,211.93,299.67,60.012,1459474203,"201051344000651","219011344069620",0.00,1.50,0,297.26,307.48,0.0,0.0,0.000,352591.9,352591.9,29247,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459474252,331282.00
03/31/2016 21:30,2,0.000,ALERT,210.80,298.77,59.996,1459474203,"274151322000088","219011344069620",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,606407.1,606407.1,17827,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459474254,331283.00
03/31/2016 21:30,2,0.000,ALERT,211.93,297.87,60.028,1459474203,"274151322000068","219011344069620",0.00,4.50,0,296.66,299.97,0.0,0.0,0.000,507294.2,507294.2,18991,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459474256,331284.00
03/31/2016 21:30,2,0.000,ALERT,211.48,300.27,60.002,1459474203,"201051344001135","219011344069620",0.00,2.50,0,297.57,308.69,0.0,0.0,0.000,349028.4,349028.4,29208,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459474258,331285.00
03/31/2016 21:30,2,0.000,ALERT,211.93,301.77,60.002,1459474203,"201051344000594","219011344069620",0.00,3.00,0,298.77,303.88,0.0,0.0,0.000,356201.1,356201.1,24628,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459474259,331286.00
03/31/2016 21:30,2,0.000,ALERT,212.16,299.97,59.996,1459474203,"201051344001203","219011344069620",0.00,2.50,0,296.96,309.89,0.0,0.0,0.000,355413.1,355413.1,29201,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459474261,331287.00
03/31/2016 21:30,2,0.000,ALERT,210.80,298.77,59.996,1459474203,"274151322000054","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,620049.3,620049.3,17853,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459474263,331288.00
03/31/2016 21:30,2,0.000,ALERT,212.38,301.17,59.996,1459474203,"201051344000867","219011344069620",0.00,3.30,0,298.17,304.18,0.0,0.0,0.000,344976.1,344976.1,24632,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459474265,331289.00
03/31/2016 21:30,2,0.000,ALERT,211.93,300.27,59.996,1459474203,"201051344001093","219011344069620",0.00,3.30,0,297.57,308.09,0.0,0.0,0.000,354310.5,354310.5,29079,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459474266,331290.00
03/31/2016 21:30,2,0.000,ALERT,211.93,301.47,60.002,1459474203,"201051344000900","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,360340.9,360340.9,24031,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459474268,331291.00
03/31/2016 21:30,2,0.000,ALERT,212.38,300.87,60.002,1459474203,"201051344000648","219011344069620",0.00,2.00,0,298.47,303.88,0.0,0.0,0.000,353039.0,353039.0,24332,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459474270,331292.00
03/31/2016 21:30,2,0.000,ALERT,212.16,301.77,59.991,1459474203,"201051344000569","219011344069620",0.00,3.00,0,299.67,304.78,0.0,0.0,0.000,361770.7,361770.7,23967,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459474272,331293.00
03/31/2016 21:30,2,0.000,ALERT,212.16,301.77,59.996,1459474203,"201051344000983","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,353617.0,353617.0,24433,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459474274,331294.00
03/31/2016 21:30,2,0.000,ALERT,212.38,301.47,59.996,1459474203,"201051344001158","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,348924.1,348924.1,24676,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459474276,331295.00
03/31/2016 21:30,2,0.000,ALERT,212.83,302.07,59.996,1459474203,"201051344000576","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,354835.8,354835.8,24103,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459474277,331296.00
03/31/2016 21:30,2,0.000,ALERT,211.03,297.87,59.959,1459474203,"274151322000087","219011344069620",0.00,5.00,0,296.06,299.97,0.0,0.0,0.000,594466.0,594466.0,17921,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459474279,331297.00
03/31/2016 21:45,2,0.000,ALERT,212.61,301.77,59.959,1459475103,"201051344000645","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,354476.4,354476.4,24248,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459475106,331298.00
03/31/2016 21:45,2,0.000,ALERT,211.48,299.37,59.949,1459475103,"274151322000085","219011344069620",0.00,3.30,0,297.26,300.87,0.0,0.0,0.000,622941.3,622941.3,17867,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459475107,331299.00
03/31/2016 21:45,2,0.000,ALERT,212.83,301.47,59.959,1459475103,"201051344000633","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,345366.8,345366.8,24698,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459475109,331300.00
03/31/2016 21:45,2,0.000,ALERT,212.16,301.77,59.959,1459475103,"201051344000469","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,346838.6,346838.6,24652,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459475111,331301.00
03/31/2016 21:45,2,0.000,ALERT,211.93,300.87,59.965,1459475103,"201051344000646","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,350694.5,350694.5,29209,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459475113,331302.00
03/31/2016 21:45,2,0.000,ALERT,211.03,299.07,59.954,1459475103,"274151322000052","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,631560.1,631560.1,18082,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459475114,331303.00
03/31/2016 21:45,2,0.000,ALERT,212.16,301.17,59.970,1459475103,"201051344000585","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,356263.7,356263.7,29219,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459475116,331304.00
03/31/2016 21:45,2,0.000,ALERT,212.16,301.77,59.975,1459475103,"201051344001230","219011344069620",0.00,2.00,0,299.07,302.68,0.0,0.0,0.000,354630.3,354630.3,29006,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459475118,331305.00
03/31/2016 21:45,2,0.000,ALERT,212.61,301.77,59.965,1459475103,"201051344000582","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,348118.4,348118.4,29187,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459475120,331306.00
03/31/2016 21:45,2,0.000,ALERT,211.70,300.57,59.917,1459475103,"201051344000955","219011344069620",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,359312.7,359312.7,29124,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459475122,331307.00
03/31/2016 21:45,2,0.000,ALERT,211.25,299.07,59.949,1459475103,"274151322000094","219011344069620",0.00,3.00,0,296.96,300.27,0.0,0.0,0.000,507100.1,507100.1,18821,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459475123,331308.00
03/31/2016 21:45,2,0.000,ALERT,212.16,302.07,59.959,1459475103,"201051344000579","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,360364.1,360364.1,4718,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459475125,331309.00
03/31/2016 21:45,2,0.000,ALERT,211.93,301.17,59.970,1459475103,"201051344000890","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,356672.6,356672.6,29148,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459475127,331310.00
03/31/2016 21:45,2,0.000,ALERT,212.38,300.87,59.965,1459475103,"201051344000438","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,358784.0,358784.0,29145,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459475129,331311.00
03/31/2016 21:45,2,0.000,ALERT,212.38,299.97,59.970,1459475103,"201051344000417","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,352329.7,352329.7,29299,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459475131,331312.00
03/31/2016 21:45,2,0.000,ALERT,211.25,299.67,59.965,1459475103,"274151322000083","219011344069620",0.00,3.30,0,297.57,301.17,0.0,0.0,0.000,625703.7,625703.7,18134,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459475132,331313.00
03/31/2016 21:45,2,0.000,ALERT,211.93,299.67,59.928,1459475103,"274151322000076","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,666091.3,666091.3,18142,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459475134,331314.00
03/31/2016 21:45,2,0.000,ALERT,211.93,301.77,59.975,1459475103,"201051344000868","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,345896.8,345896.8,24387,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459475136,331315.00
03/31/2016 21:45,2,0.000,ALERT,211.48,300.87,59.959,1459475103,"274151322000095","219011344069620",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,659489.8,659489.8,18034,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459475138,331316.00
03/31/2016 21:45,2,0.000,ALERT,211.93,301.17,59.954,1459475103,"201051344000988","219011344069620",0.00,2.50,0,297.26,302.98,0.0,0.0,0.000,343731.5,343731.5,24668,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459475140,331317.00
03/31/2016 21:45,2,0.000,ALERT,211.70,299.97,59.944,1459475103,"201051344001025","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,356226.1,356226.1,29199,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459475142,331318.00
03/31/2016 21:45,2,0.000,ALERT,211.93,301.47,59.970,1459475103,"201051344000458","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,353840.8,353840.8,24597,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459475143,331319.00
03/31/2016 21:45,2,0.000,ALERT,212.61,301.47,59.949,1459475103,"201051344000853","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,352179.3,352179.3,24192,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459475145,331320.00
03/31/2016 21:45,2,0.000,ALERT,212.38,300.57,59.970,1459475103,"201051344000685","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,358481.3,358481.3,29019,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459475147,331321.00
03/31/2016 21:45,2,0.000,ALERT,212.16,299.97,59.991,1459475103,"201051344000917","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,355574.6,355574.6,29022,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459475149,331322.00
03/31/2016 21:45,2,0.000,ALERT,212.38,300.87,59.970,1459475103,"201051344001145","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,360833.9,360833.9,28881,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459475151,331323.00
03/31/2016 21:45,2,0.000,ALERT,211.93,299.67,59.944,1459475103,"201051344000651","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,352591.9,352591.9,29249,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459475152,331324.00
03/31/2016 21:45,2,0.000,ALERT,211.03,299.37,59.975,1459475103,"274151322000088","219011344069620",0.00,3.70,0,296.96,300.57,0.0,0.0,0.000,606407.1,606407.1,17829,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459475154,331325.00
03/31/2016 21:45,2,0.000,ALERT,211.93,298.77,59.949,1459475103,"274151322000068","219011344069620",0.00,4.00,0,296.66,299.97,0.0,0.0,0.000,507294.2,507294.2,18993,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459475156,331326.00
03/31/2016 21:45,2,0.000,ALERT,211.70,300.27,59.928,1459475103,"201051344001135","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,349028.4,349028.4,29210,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459475158,331327.00
03/31/2016 21:45,2,0.000,ALERT,211.70,302.07,59.965,1459475103,"201051344000594","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,356201.1,356201.1,24630,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459475160,331328.00
03/31/2016 21:45,2,0.000,ALERT,211.93,299.97,59.975,1459475103,"201051344001203","219011344069620",0.00,2.00,0,298.47,303.88,0.0,0.0,0.000,355413.1,355413.1,29203,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459475161,331329.00
03/31/2016 21:45,2,0.000,ALERT,211.25,299.37,59.981,1459475103,"274151322000054","219011344069620",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,620049.3,620049.3,17855,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459475163,331330.00
03/31/2016 21:45,2,0.000,ALERT,212.16,301.17,59.996,1459475103,"201051344000867","219011344069620",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,344976.1,344976.1,24634,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459475165,331331.00
03/31/2016 21:45,2,0.000,ALERT,211.93,299.97,59.970,1459475103,"201051344001093","219011344069620",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,354310.5,354310.5,29081,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459475167,331332.00
03/31/2016 21:45,2,0.000,ALERT,211.70,301.17,59.970,1459475103,"201051344000900","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,360340.9,360340.9,24033,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459475168,331333.00
03/31/2016 21:45,2,0.000,ALERT,212.38,300.87,59.981,1459475103,"201051344000648","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,353039.0,353039.0,24334,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459475170,331334.00
03/31/2016 21:45,2,0.000,ALERT,212.16,302.07,59.981,1459475103,"201051344000569","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,361770.7,361770.7,23969,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459475172,331335.00
03/31/2016 21:45,2,0.000,ALERT,212.16,301.77,59.970,1459475103,"201051344000983","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,353617.0,353617.0,24435,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459475174,331336.00
03/31/2016 21:45,2,0.000,ALERT,212.16,301.47,59.986,1459475103,"201051344001158","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,348924.1,348924.1,24678,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459475176,331337.00
03/31/2016 21:45,2,0.000,ALERT,212.61,302.07,59.965,1459475103,"201051344000576","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,354835.8,354835.8,24105,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459475178,331338.00
03/31/2016 21:45,2,0.000,ALERT,211.25,299.37,59.970,1459475103,"274151322000087","219011344069620",0.00,4.50,0,296.36,300.27,0.0,0.0,0.000,594466.0,594466.0,17923,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459475179,331339.00
03/31/2016 22:00,2,0.000,ALERT,213.06,301.77,59.970,1459476003,"201051344000645","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,354476.4,354476.4,24250,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459476006,331340.00
03/31/2016 22:00,2,0.000,ALERT,211.48,298.77,59.970,1459476003,"274151322000085","219011344069620",0.00,3.30,0,297.57,301.17,0.0,0.0,0.000,622941.3,622941.3,17869,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459476008,331341.00
03/31/2016 22:00,2,0.000,ALERT,213.29,301.47,59.981,1459476003,"201051344000633","219011344069620",0.00,2.00,0,298.17,302.98,0.0,0.0,0.000,345366.8,345366.8,24700,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459476009,331342.00
03/31/2016 22:00,2,0.000,ALERT,212.61,302.07,59.981,1459476003,"201051344000469","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,346838.6,346838.6,24654,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459476011,331343.00
03/31/2016 22:00,2,0.000,ALERT,212.16,300.87,59.965,1459476003,"201051344000646","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,350694.5,350694.5,29211,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459476013,331344.00
03/31/2016 22:00,2,0.000,ALERT,211.03,299.37,59.959,1459476003,"274151322000052","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,631560.1,631560.1,18084,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459476015,331345.00
03/31/2016 22:00,2,0.000,ALERT,212.38,300.87,59.975,1459476003,"201051344000585","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,356263.7,356263.7,29221,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459476017,331346.00
03/31/2016 22:00,2,0.000,ALERT,212.38,300.87,59.970,1459476003,"201051344001230","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,354630.3,354630.3,29008,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459476018,331347.00
03/31/2016 22:00,2,0.000,ALERT,212.83,301.77,59.970,1459476003,"201051344000582","219011344069620",0.00,1.50,0,299.97,303.28,0.0,0.0,0.000,348118.4,348118.4,29189,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459476020,331348.00
03/31/2016 22:00,2,0.000,ALERT,211.93,300.57,59.970,1459476003,"201051344000955","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,359312.7,359312.7,29126,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459476022,331349.00
03/31/2016 22:00,2,0.000,ALERT,211.48,298.47,59.944,1459476003,"274151322000094","219011344069620",0.00,2.50,0,297.26,300.27,0.0,0.0,0.000,507100.1,507100.1,18823,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459476024,331350.00
03/31/2016 22:00,2,0.000,ALERT,212.38,302.37,59.975,1459476003,"201051344000579","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,360364.1,360364.1,4720,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459476026,331351.00
03/31/2016 22:00,2,0.000,ALERT,212.16,301.17,60.007,1459476003,"201051344000890","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,356672.6,356672.6,29150,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459476027,331352.00
03/31/2016 22:00,2,0.000,ALERT,212.38,300.87,59.970,1459476003,"201051344000438","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,358784.0,358784.0,29147,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459476029,331353.00
03/31/2016 22:00,2,0.000,ALERT,212.38,299.97,59.975,1459476003,"201051344000417","219011344069620",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,352329.7,352329.7,29301,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459476031,331354.00
03/31/2016 22:00,2,0.000,ALERT,211.48,299.67,59.996,1459476003,"274151322000083","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,625703.7,625703.7,18136,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459476033,331355.00
03/31/2016 22:00,2,0.000,ALERT,212.16,299.37,59.965,1459476003,"274151322000076","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,666091.3,666091.3,18144,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459476035,331356.00
03/31/2016 22:00,2,0.000,ALERT,212.61,302.68,60.007,1459476003,"201051344000868","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,345896.8,345896.8,24389,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459476036,331357.00
03/31/2016 22:00,2,0.000,ALERT,211.48,300.57,59.970,1459476003,"274151322000095","219011344069620",0.00,2.50,0,298.77,301.77,0.0,0.0,0.000,659489.8,659489.8,18036,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459476038,331358.00
03/31/2016 22:00,2,0.000,ALERT,212.38,301.77,59.975,1459476003,"201051344000988","219011344069620",0.00,2.50,0,297.26,303.28,0.0,0.0,0.000,343731.5,343731.5,24670,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459476040,331359.00
03/31/2016 22:00,2,0.000,ALERT,211.93,299.67,59.970,1459476003,"201051344001025","219011344069620",0.00,1.50,0,297.57,302.98,0.0,0.0,0.000,356226.1,356226.1,29201,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459476042,331360.00
03/31/2016 22:00,2,0.000,ALERT,212.61,302.07,59.991,1459476003,"201051344000458","219011344069620",0.00,3.30,0,299.67,304.48,0.0,0.0,0.000,353840.8,353840.8,24599,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459476044,331361.00
03/31/2016 22:00,2,0.000,ALERT,213.06,301.77,59.975,1459476003,"201051344000853","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,352179.3,352179.3,24194,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459476045,331362.00
03/31/2016 22:00,2,0.000,ALERT,212.61,300.87,59.959,1459476003,"201051344000685","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,358481.3,358481.3,29021,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459476047,331363.00
03/31/2016 22:00,2,0.000,ALERT,212.61,300.57,59.954,1459476003,"201051344000917","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,355574.6,355574.6,29024,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459476049,331364.00
03/31/2016 22:00,2,0.000,ALERT,212.83,301.47,59.975,1459476003,"201051344001145","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,360833.9,360833.9,28883,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459476051,331365.00
03/31/2016 22:00,2,0.000,ALERT,212.38,300.27,59.986,1459476003,"201051344000651","219011344069620",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,352591.9,352591.9,29251,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459476053,331366.00
03/31/2016 22:00,2,0.000,ALERT,211.25,299.07,59.981,1459476003,"274151322000088","219011344069620",0.00,3.30,0,297.26,300.57,0.0,0.0,0.000,606407.1,606407.1,17831,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459476054,331367.00
03/31/2016 22:00,2,0.000,ALERT,212.16,298.47,59.965,1459476003,"274151322000068","219011344069620",0.00,3.70,0,296.96,299.97,0.0,0.0,0.000,507294.2,507294.2,18995,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459476056,331368.00
03/31/2016 22:00,2,0.000,ALERT,211.93,300.87,59.975,1459476003,"201051344001135","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,349028.4,349028.4,29212,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459476058,331369.00
03/31/2016 22:00,2,0.000,ALERT,212.38,302.68,59.975,1459476003,"201051344000594","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,356201.1,356201.1,24632,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459476060,331370.00
03/31/2016 22:00,2,0.000,ALERT,212.38,300.27,59.933,1459476003,"201051344001203","219011344069620",0.00,2.00,0,298.47,303.88,0.0,0.0,0.000,355413.1,355413.1,29205,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459476061,331371.00
03/31/2016 22:00,2,0.000,ALERT,211.48,299.07,60.002,1459476003,"274151322000054","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,620049.3,620049.3,17857,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459476063,331372.00
03/31/2016 22:00,2,0.000,ALERT,212.83,301.77,59.986,1459476003,"201051344000867","219011344069620",0.00,3.00,0,298.47,303.88,0.0,0.0,0.000,344976.1,344976.1,24636,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459476065,331373.00
03/31/2016 22:00,2,0.000,ALERT,212.38,300.87,59.975,1459476003,"201051344001093","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,354310.5,354310.5,29083,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459476067,331374.00
03/31/2016 22:00,2,0.000,ALERT,212.61,302.07,59.991,1459476003,"201051344000900","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,360340.9,360340.9,24035,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459476069,331375.00
03/31/2016 22:00,2,0.000,ALERT,212.83,301.17,59.986,1459476003,"201051344000648","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,353039.0,353039.0,24336,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459476071,331376.00
03/31/2016 22:00,2,0.000,ALERT,212.61,302.68,59.959,1459476003,"201051344000569","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,361770.7,361770.7,23971,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459476073,331377.00
03/31/2016 22:00,2,0.000,ALERT,212.61,302.37,59.944,1459476003,"201051344000983","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,353617.0,353617.0,24437,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459476075,331378.00
03/31/2016 22:00,2,0.000,ALERT,212.61,302.07,59.959,1459476003,"201051344001158","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,348924.1,348924.1,24680,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459476076,331379.00
03/31/2016 22:00,2,0.000,ALERT,213.29,302.37,60.012,1459476003,"201051344000576","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,354835.8,354835.8,24107,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459476078,331380.00
03/31/2016 22:00,2,0.000,ALERT,211.70,298.77,59.986,1459476003,"274151322000087","219011344069620",0.00,3.70,0,296.36,300.57,0.0,0.0,0.000,594466.0,594466.0,17925,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459476080,331381.00
03/31/2016 22:15,2,0.000,ALERT,213.29,302.68,59.959,1459476904,"201051344000645","219011344069620",0.00,2.50,0,300.27,306.88,0.0,0.0,0.000,354476.4,354476.4,24252,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459476906,331382.00
03/31/2016 22:15,2,0.000,ALERT,211.93,299.97,60.002,1459476904,"274151322000085","219011344069620",0.00,3.00,0,296.66,301.47,0.0,0.0,0.000,622941.3,622941.3,17871,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459476908,331383.00
03/31/2016 22:15,2,0.000,ALERT,213.51,302.37,60.002,1459476904,"201051344000633","219011344069620",0.00,1.50,0,298.17,306.58,0.0,0.0,0.000,345366.8,345366.8,24702,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459476909,331384.00
03/31/2016 22:15,2,0.000,ALERT,212.83,302.07,60.023,1459476904,"201051344000469","219011344069620",0.00,1.50,0,299.07,306.58,0.0,0.0,0.000,346838.6,346838.6,24656,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459476911,331385.00
03/31/2016 22:15,2,0.000,ALERT,212.61,301.47,60.002,1459476904,"201051344000646","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,350694.5,350694.5,29213,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459476913,331386.00
03/31/2016 22:15,2,0.000,ALERT,211.70,300.27,60.007,1459476904,"274151322000052","219011344069620",0.00,2.50,0,296.66,301.77,0.0,0.0,0.000,631560.1,631560.1,18086,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459476915,331387.00
03/31/2016 22:15,2,0.000,ALERT,212.83,301.47,60.002,1459476904,"201051344000585","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,356263.7,356263.7,29223,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459476916,331388.00
03/31/2016 22:15,2,0.000,ALERT,212.61,301.77,60.007,1459476904,"201051344001230","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,354630.3,354630.3,29010,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459476918,331389.00
03/31/2016 22:15,2,0.000,ALERT,213.29,302.68,59.986,1459476904,"201051344000582","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,348118.4,348118.4,29191,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459476920,331390.00
03/31/2016 22:15,2,0.000,ALERT,212.38,301.47,59.991,1459476904,"201051344000955","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,359312.7,359312.7,29128,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459476922,331391.00
03/31/2016 22:15,2,0.000,ALERT,211.93,299.67,60.002,1459476904,"274151322000094","219011344069620",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,507100.1,507100.1,18825,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459476924,331392.00
03/31/2016 22:15,2,0.000,ALERT,212.83,303.28,60.002,1459476904,"201051344000579","219011344069620",0.00,2.50,0,300.27,307.18,0.0,0.0,0.000,360364.1,360364.1,4722,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459476925,331393.00
03/31/2016 22:15,2,0.000,ALERT,212.61,302.07,59.996,1459476904,"201051344000890","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,356672.6,356672.6,29152,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459476927,331394.00
03/31/2016 22:15,2,0.000,ALERT,212.83,301.47,59.986,1459476904,"201051344000438","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,358784.0,358784.0,29149,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459476929,331395.00
03/31/2016 22:15,2,0.000,ALERT,213.06,300.87,59.991,1459476904,"201051344000417","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,352329.7,352329.7,29303,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459476931,331396.00
03/31/2016 22:15,2,0.000,ALERT,211.70,300.27,59.986,1459476904,"274151322000083","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,625703.7,625703.7,18138,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459476933,331397.00
03/31/2016 22:15,2,0.000,ALERT,212.38,299.97,59.996,1459476904,"274151322000076","219011344069620",0.00,2.50,0,296.96,301.77,0.0,0.0,0.000,666091.3,666091.3,18146,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459476935,331398.00
03/31/2016 22:15,2,0.000,ALERT,212.61,302.98,60.028,1459476904,"201051344000868","219011344069620",0.00,2.00,0,300.57,307.78,0.0,0.0,0.000,345896.8,345896.8,24391,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459476937,331399.00
03/31/2016 22:15,2,0.000,ALERT,211.93,300.87,59.991,1459476904,"274151322000095","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,659489.8,659489.8,18038,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459476938,331400.00
