ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/31/2016 22:15,2,0.000,ALERT,212.38,301.77,60.023,1459476904,"201051344000988","219011344069620",0.00,2.00,0,297.57,306.58,0.0,0.0,0.000,343731.5,343731.5,24672,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459476940,331401.00
03/31/2016 22:15,2,0.000,ALERT,212.38,300.27,59.970,1459476904,"201051344001025","219011344069620",0.00,1.00,0,297.87,303.58,0.0,0.0,0.000,356226.1,356226.1,29203,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459476942,331402.00
03/31/2016 22:15,2,0.000,ALERT,212.61,302.07,59.991,1459476904,"201051344000458","219011344069620",0.00,3.30,0,299.97,306.88,0.0,0.0,0.000,353840.8,353840.8,24601,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459476944,331403.00
03/31/2016 22:15,2,0.000,ALERT,213.29,302.37,60.028,1459476904,"201051344000853","219011344069620",0.00,2.00,0,299.97,306.58,0.0,0.0,0.000,352179.3,352179.3,24196,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459476946,331404.00
03/31/2016 22:15,2,0.000,ALERT,213.06,301.47,59.991,1459476904,"201051344000685","219011344069620",0.00,2.00,0,299.07,302.68,0.0,0.0,0.000,358481.3,358481.3,29023,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459476948,331405.00
03/31/2016 22:15,2,0.000,ALERT,213.06,301.17,59.991,1459476904,"201051344000917","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,355574.6,355574.6,29026,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459476949,331406.00
03/31/2016 22:15,2,0.000,ALERT,212.83,301.77,59.954,1459476904,"201051344001145","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,360833.9,360833.9,28885,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459476951,331407.00
03/31/2016 22:15,2,0.000,ALERT,212.83,300.87,59.981,1459476904,"201051344000651","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,352591.9,352591.9,29253,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459476953,331408.00
03/31/2016 22:15,2,0.000,ALERT,211.48,299.37,59.981,1459476904,"274151322000088","219011344069620",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,606407.1,606407.1,17833,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459476955,331409.00
03/31/2016 22:15,2,0.000,ALERT,212.38,299.37,59.975,1459476904,"274151322000068","219011344069620",0.00,3.30,0,296.36,300.57,0.0,0.0,0.000,507294.2,507294.2,18997,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459476956,331410.00
03/31/2016 22:15,2,0.000,ALERT,212.38,301.47,59.981,1459476904,"201051344001135","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,349028.4,349028.4,29214,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459476958,331411.00
03/31/2016 22:15,2,0.000,ALERT,212.61,303.28,59.991,1459476904,"201051344000594","219011344069620",0.00,2.00,0,299.67,307.78,0.0,0.0,0.000,356201.1,356201.1,24634,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459476960,331412.00
03/31/2016 22:15,2,0.000,ALERT,212.83,301.17,60.034,1459476904,"201051344001203","219011344069620",0.00,1.50,0,298.77,304.48,0.0,0.0,0.000,355413.1,355413.1,29207,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459476962,331413.00
03/31/2016 22:15,2,0.000,ALERT,211.93,300.57,59.996,1459476904,"274151322000054","219011344069620",0.00,3.30,0,296.66,301.77,0.0,0.0,0.000,620049.3,620049.3,17859,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459476964,331414.00
03/31/2016 22:15,2,0.000,ALERT,213.06,301.77,60.002,1459476904,"201051344000867","219011344069620",0.00,3.00,0,299.67,306.88,0.0,0.0,0.000,344976.1,344976.1,24638,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459476966,331415.00
03/31/2016 22:15,2,0.000,ALERT,212.83,301.47,59.991,1459476904,"201051344001093","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,354310.5,354310.5,29085,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459476967,331416.00
03/31/2016 22:15,2,0.000,ALERT,212.83,302.98,59.981,1459476904,"201051344000900","219011344069620",0.00,2.00,0,299.97,306.88,0.0,0.0,0.000,360340.9,360340.9,24037,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459476969,331417.00
03/31/2016 22:15,2,0.000,ALERT,213.06,301.77,60.039,1459476904,"201051344000648","219011344069620",0.00,1.50,0,299.37,306.58,0.0,0.0,0.000,353039.0,353039.0,24338,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459476971,331418.00
03/31/2016 22:15,2,0.000,ALERT,212.83,302.98,59.986,1459476904,"201051344000569","219011344069620",0.00,2.00,0,300.87,307.18,0.0,0.0,0.000,361770.7,361770.7,23973,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459476973,331419.00
03/31/2016 22:15,2,0.000,ALERT,212.83,302.98,59.949,1459476904,"201051344000983","219011344069620",0.00,2.50,0,300.57,306.88,0.0,0.0,0.000,353617.0,353617.0,24439,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459476975,331420.00
03/31/2016 22:15,2,0.000,ALERT,212.83,302.37,59.986,1459476904,"201051344001158","219011344069620",0.00,1.00,0,299.67,306.28,0.0,0.0,0.000,348924.1,348924.1,24682,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459476977,331421.00
03/31/2016 22:15,2,0.000,ALERT,213.29,303.28,60.018,1459476904,"201051344000576","219011344069620",0.00,2.00,0,300.27,307.18,0.0,0.0,0.000,354835.8,354835.8,24109,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459476978,331422.00
03/31/2016 22:15,2,0.000,ALERT,211.93,299.37,59.970,1459476904,"274151322000087","219011344069620",0.00,3.70,0,296.06,300.87,0.0,0.0,0.000,594466.0,594466.0,17927,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459476980,331423.00
03/31/2016 22:30,2,0.000,ALERT,213.51,303.28,60.018,1459477803,"201051344000645","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,354476.4,354476.4,24254,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459477805,331424.00
03/31/2016 22:30,2,0.000,ALERT,212.38,300.87,59.986,1459477803,"274151322000085","219011344069620",0.00,2.50,0,297.57,302.37,0.0,0.0,0.000,622941.3,622941.3,17873,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459477807,331425.00
03/31/2016 22:30,2,0.000,ALERT,213.74,302.68,60.039,1459477803,"201051344000633","219011344069620",0.00,1.50,0,298.77,303.88,0.0,0.0,0.000,345366.8,345366.8,24704,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459477809,331426.00
03/31/2016 22:30,2,0.000,ALERT,213.29,303.28,59.996,1459477803,"201051344000469","219011344069620",0.00,1.00,0,299.37,304.18,0.0,0.0,0.000,346838.6,346838.6,24658,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459477811,331427.00
03/31/2016 22:30,2,0.000,ALERT,212.83,302.37,59.986,1459477803,"201051344000646","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,350694.5,350694.5,29215,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459477812,331428.00
03/31/2016 22:30,2,0.000,ALERT,211.93,301.77,60.002,1459477803,"274151322000052","219011344069620",0.00,2.00,0,297.57,302.98,0.0,0.0,0.000,631560.1,631560.1,18088,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459477814,331429.00
03/31/2016 22:30,2,0.000,ALERT,213.06,302.07,59.986,1459477803,"201051344000585","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,356263.7,356263.7,29225,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459477816,331430.00
03/31/2016 22:30,2,0.000,ALERT,213.06,302.68,59.981,1459477803,"201051344001230","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,354630.3,354630.3,29012,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459477818,331431.00
03/31/2016 22:30,2,0.000,ALERT,213.51,303.28,60.012,1459477803,"201051344000582","219011344069620",0.00,1.00,0,300.87,304.18,0.0,0.0,0.000,348118.4,348118.4,29193,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459477820,331432.00
03/31/2016 22:30,2,0.000,ALERT,212.61,302.07,60.012,1459477803,"201051344000955","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,359312.7,359312.7,29130,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459477821,331433.00
03/31/2016 22:30,2,0.000,ALERT,212.16,300.57,60.012,1459477803,"274151322000094","219011344069620",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,507100.1,507100.1,18827,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459477823,331434.00
03/31/2016 22:30,2,0.000,ALERT,213.06,303.88,60.007,1459477803,"201051344000579","219011344069620",0.00,2.00,0,301.47,305.08,0.0,0.0,0.000,360364.1,360364.1,4724,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459477825,331435.00
03/31/2016 22:30,2,0.000,ALERT,212.83,302.37,60.028,1459477803,"201051344000890","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,356672.6,356672.6,29154,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459477827,331436.00
03/31/2016 22:30,2,0.000,ALERT,213.06,302.07,59.981,1459477803,"201051344000438","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,358784.0,358784.0,29151,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459477829,331437.00
03/31/2016 22:30,2,0.000,ALERT,213.06,301.17,60.018,1459477803,"201051344000417","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,352329.7,352329.7,29305,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459477830,331438.00
03/31/2016 22:30,2,0.000,ALERT,212.38,301.17,60.012,1459477803,"274151322000083","219011344069620",0.00,2.50,0,297.87,302.98,0.0,0.0,0.000,625703.7,625703.7,18140,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459477832,331439.00
03/31/2016 22:30,2,0.000,ALERT,212.83,301.17,60.018,1459477803,"274151322000076","219011344069620",0.00,2.50,0,297.57,302.98,0.0,0.0,0.000,666091.3,666091.3,18148,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459477834,331440.00
03/31/2016 22:30,2,0.000,ALERT,213.06,303.58,60.049,1459477803,"201051344000868","219011344069620",0.00,2.00,0,300.87,305.38,0.0,0.0,0.000,345896.8,345896.8,24393,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459477836,331441.00
03/31/2016 22:30,2,0.000,ALERT,212.16,302.07,59.975,1459477803,"274151322000095","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,659489.8,659489.8,18040,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459477838,331442.00
03/31/2016 22:30,2,0.000,ALERT,212.83,302.98,60.018,1459477803,"201051344000988","219011344069620",0.00,2.50,0,297.87,304.18,0.0,0.0,0.000,343731.5,343731.5,24674,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459477839,331443.00
03/31/2016 22:30,2,0.000,ALERT,212.61,301.17,60.023,1459477803,"201051344001025","219011344069620",0.00,1.00,0,298.77,303.88,0.0,0.0,0.000,356226.1,356226.1,29205,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459477841,331444.00
03/31/2016 22:30,2,0.000,ALERT,213.06,303.28,60.039,1459477803,"201051344000458","219011344069620",0.00,3.30,0,300.57,305.38,0.0,0.0,0.000,353840.8,353840.8,24603,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459477843,331445.00
03/31/2016 22:30,2,0.000,ALERT,213.51,302.98,60.007,1459477803,"201051344000853","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,352179.3,352179.3,24198,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459477845,331446.00
03/31/2016 22:30,2,0.000,ALERT,213.51,302.37,59.981,1459477803,"201051344000685","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,358481.3,358481.3,29025,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459477847,331447.00
03/31/2016 22:30,2,0.000,ALERT,213.29,301.77,60.007,1459477803,"201051344000917","219011344069620",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,355574.6,355574.6,29028,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459477848,331448.00
03/31/2016 22:30,2,0.000,ALERT,213.29,302.37,60.039,1459477803,"201051344001145","219011344069620",0.00,1.50,0,299.67,304.18,0.0,0.0,0.000,360833.9,360833.9,28887,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459477850,331449.00
03/31/2016 22:30,2,0.000,ALERT,213.06,301.47,60.007,1459477803,"201051344000651","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,352591.9,352591.9,29255,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459477852,331450.00
03/31/2016 22:30,2,0.000,ALERT,211.48,301.17,60.002,1459477803,"274151322000088","219011344069620",0.00,3.00,0,297.26,302.37,0.0,0.0,0.000,606407.1,606407.1,17835,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459477854,331451.00
03/31/2016 22:30,2,0.000,ALERT,212.83,299.97,60.002,1459477803,"274151322000068","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,507294.2,507294.2,18999,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459477856,331452.00
03/31/2016 22:30,2,0.000,ALERT,212.61,302.07,60.012,1459477803,"201051344001135","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,349028.4,349028.4,29216,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459477858,331453.00
03/31/2016 22:30,2,0.000,ALERT,212.61,303.58,60.002,1459477803,"201051344000594","219011344069620",0.00,1.50,0,300.27,304.78,0.0,0.0,0.000,356201.1,356201.1,24636,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459477859,331454.00
03/31/2016 22:30,2,0.000,ALERT,212.83,301.47,60.039,1459477803,"201051344001203","219011344069620",0.00,1.50,0,299.07,305.08,0.0,0.0,0.000,355413.1,355413.1,29209,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459477861,331455.00
03/31/2016 22:30,2,0.000,ALERT,211.93,300.87,60.007,1459477803,"274151322000054","219011344069620",0.00,3.00,0,297.57,302.68,0.0,0.0,0.000,620049.3,620049.3,17861,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459477863,331456.00
03/31/2016 22:30,2,0.000,ALERT,213.29,302.37,60.012,1459477803,"201051344000867","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,344976.1,344976.1,24640,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459477865,331457.00
03/31/2016 22:30,2,0.000,ALERT,212.83,302.07,60.012,1459477803,"201051344001093","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,354310.5,354310.5,29087,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459477867,331458.00
03/31/2016 22:30,2,0.000,ALERT,213.06,302.98,59.996,1459477803,"201051344000900","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,360340.9,360340.9,24039,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459477868,331459.00
03/31/2016 22:30,2,0.000,ALERT,213.29,302.68,60.007,1459477803,"201051344000648","219011344069620",0.00,1.00,0,299.67,304.48,0.0,0.0,0.000,353039.0,353039.0,24340,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459477870,331460.00
03/31/2016 22:30,2,0.000,ALERT,213.06,303.88,60.007,1459477803,"201051344000569","219011344069620",0.00,2.00,0,301.47,305.38,0.0,0.0,0.000,361770.7,361770.7,23975,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459477872,331461.00
03/31/2016 22:30,2,0.000,ALERT,213.06,303.28,60.012,1459477803,"201051344000983","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,353617.0,353617.0,24441,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459477874,331462.00
03/31/2016 22:30,2,0.000,ALERT,213.06,302.68,60.007,1459477803,"201051344001158","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,348924.1,348924.1,24684,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459477875,331463.00
03/31/2016 22:30,2,0.000,ALERT,213.51,303.88,60.012,1459477803,"201051344000576","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,354835.8,354835.8,24111,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459477877,331464.00
03/31/2016 22:30,2,0.000,ALERT,212.16,300.27,59.996,1459477803,"274151322000087","219011344069620",0.00,3.30,0,296.66,301.77,0.0,0.0,0.000,594466.0,594466.0,17929,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459477879,331465.00
03/31/2016 22:45,2,0.000,ALERT,213.51,303.88,59.986,1459478703,"201051344000645","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,354476.4,354476.4,24256,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459478705,331466.00
03/31/2016 22:45,2,0.000,ALERT,211.93,300.27,59.954,1459478703,"274151322000085","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,622941.3,622941.3,17875,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459478707,331467.00
03/31/2016 22:45,2,0.000,ALERT,213.74,303.28,60.002,1459478703,"201051344000633","219011344069620",0.00,1.50,0,299.37,304.48,0.0,0.0,0.000,345366.8,345366.8,24706,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459478709,331468.00
03/31/2016 22:45,2,0.000,ALERT,213.29,303.88,59.975,1459478703,"201051344000469","219011344069620",0.00,1.00,0,300.27,304.78,0.0,0.0,0.000,346838.6,346838.6,24660,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459478711,331469.00
03/31/2016 22:45,2,0.000,ALERT,212.61,302.37,59.944,1459478703,"201051344000646","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,350694.5,350694.5,29217,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459478713,331470.00
03/31/2016 22:45,2,0.000,ALERT,211.93,300.57,59.938,1459478703,"274151322000052","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,631560.1,631560.1,18090,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459478715,331471.00
03/31/2016 22:45,2,0.000,ALERT,213.06,302.68,59.975,1459478703,"201051344000585","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,356263.7,356263.7,29227,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459478716,331472.00
03/31/2016 22:45,2,0.000,ALERT,213.06,302.98,59.954,1459478703,"201051344001230","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,354630.3,354630.3,29014,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459478718,331473.00
03/31/2016 22:45,2,0.000,ALERT,213.51,303.58,59.933,1459478703,"201051344000582","219011344069620",0.00,1.00,0,301.17,304.48,0.0,0.0,0.000,348118.4,348118.4,29195,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459478720,331474.00
03/31/2016 22:45,2,0.000,ALERT,212.61,302.37,59.949,1459478703,"201051344000955","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,359312.7,359312.7,29132,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459478722,331475.00
03/31/2016 22:45,2,0.000,ALERT,212.16,300.57,59.970,1459478703,"274151322000094","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,507100.1,507100.1,18829,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459478724,331476.00
03/31/2016 22:45,2,0.000,ALERT,213.29,304.48,59.996,1459478703,"201051344000579","219011344069620",0.00,2.00,0,302.07,305.98,0.0,0.0,0.000,360364.1,360364.1,4726,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459478725,331477.00
03/31/2016 22:45,2,0.000,ALERT,213.06,303.28,59.970,1459478703,"201051344000890","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,356672.6,356672.6,29156,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459478727,331478.00
03/31/2016 22:45,2,0.000,ALERT,213.06,302.37,59.949,1459478703,"201051344000438","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,358784.0,358784.0,29153,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459478729,331479.00
03/31/2016 22:45,2,0.000,ALERT,213.29,302.07,59.986,1459478703,"201051344000417","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,352329.7,352329.7,29307,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459478731,331480.00
03/31/2016 22:45,2,0.000,ALERT,212.38,300.87,59.975,1459478703,"274151322000083","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,625703.7,625703.7,18142,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459478733,331481.00
03/31/2016 22:45,2,0.000,ALERT,212.83,301.17,59.975,1459478703,"274151322000076","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,666091.3,666091.3,18150,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459478735,331482.00
03/31/2016 22:45,2,0.000,ALERT,213.29,304.78,59.981,1459478703,"201051344000868","219011344069620",0.00,2.00,0,301.77,305.98,0.0,0.0,0.000,345896.8,345896.8,24395,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459478736,331483.00
03/31/2016 22:45,2,0.000,ALERT,212.16,302.07,59.970,1459478703,"274151322000095","219011344069620",0.00,1.50,0,300.57,303.88,0.0,0.0,0.000,659489.8,659489.8,18042,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459478738,331484.00
03/31/2016 22:45,2,0.000,ALERT,213.29,304.18,59.975,1459478703,"201051344000988","219011344069620",0.00,2.50,0,298.47,305.08,0.0,0.0,0.000,343731.5,343731.5,24676,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459478740,331485.00
03/31/2016 22:45,2,0.000,ALERT,213.06,302.37,59.949,1459478703,"201051344001025","219011344069620",0.00,1.00,0,299.37,304.48,0.0,0.0,0.000,356226.1,356226.1,29207,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459478742,331486.00
03/31/2016 22:45,2,0.000,ALERT,213.29,304.18,59.981,1459478703,"201051344000458","219011344069620",0.00,3.30,0,301.47,305.98,0.0,0.0,0.000,353840.8,353840.8,24605,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459478743,331487.00
03/31/2016 22:45,2,0.000,ALERT,213.96,303.88,59.975,1459478703,"201051344000853","219011344069620",0.00,2.00,0,301.47,305.38,0.0,0.0,0.000,352179.3,352179.3,24200,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459478745,331488.00
03/31/2016 22:45,2,0.000,ALERT,213.74,302.98,59.981,1459478703,"201051344000685","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,358481.3,358481.3,29027,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459478747,331489.00
03/31/2016 22:45,2,0.000,ALERT,213.51,302.68,59.970,1459478703,"201051344000917","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,355574.6,355574.6,29030,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459478749,331490.00
03/31/2016 22:45,2,0.000,ALERT,213.51,303.28,59.975,1459478703,"201051344001145","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,360833.9,360833.9,28889,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459478751,331491.00
03/31/2016 22:45,2,0.000,ALERT,213.51,302.37,59.975,1459478703,"201051344000651","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,352591.9,352591.9,29257,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459478752,331492.00
03/31/2016 22:45,2,0.000,ALERT,211.93,300.27,59.970,1459478703,"274151322000088","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,606407.1,606407.1,17837,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459478754,331493.00
03/31/2016 22:45,2,0.000,ALERT,213.06,300.27,59.970,1459478703,"274151322000068","219011344069620",0.00,3.30,0,299.07,302.37,0.0,0.0,0.000,507294.2,507294.2,19001,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459478756,331494.00
03/31/2016 22:45,2,0.000,ALERT,213.06,302.98,59.965,1459478703,"201051344001135","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,349028.4,349028.4,29218,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459478758,331495.00
03/31/2016 22:45,2,0.000,ALERT,213.06,304.48,59.970,1459478703,"201051344000594","219011344069620",0.00,1.50,0,300.87,305.68,0.0,0.0,0.000,356201.1,356201.1,24638,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459478760,331496.00
03/31/2016 22:45,2,0.000,ALERT,213.51,302.68,59.996,1459478703,"201051344001203","219011344069620",0.00,1.50,0,299.67,305.68,0.0,0.0,0.000,355413.1,355413.1,29211,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459478761,331497.00
03/31/2016 22:45,2,0.000,ALERT,212.16,301.17,59.970,1459478703,"274151322000054","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,620049.3,620049.3,17863,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459478763,331498.00
03/31/2016 22:45,2,0.000,ALERT,213.51,303.28,59.970,1459478703,"201051344000867","219011344069620",0.00,2.50,0,300.87,305.68,0.0,0.0,0.000,344976.1,344976.1,24642,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459478765,331499.00
03/31/2016 22:45,2,0.000,ALERT,213.51,302.98,59.970,1459478703,"201051344001093","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,354310.5,354310.5,29089,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459478767,331500.00
03/31/2016 22:45,2,0.000,ALERT,213.29,304.18,59.970,1459478703,"201051344000900","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,360340.9,360340.9,24041,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459478768,331501.00
03/31/2016 22:45,2,0.000,ALERT,213.51,303.28,59.986,1459478703,"201051344000648","219011344069620",0.00,1.00,0,300.87,305.38,0.0,0.0,0.000,353039.0,353039.0,24342,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459478771,331502.00
03/31/2016 22:45,2,0.000,ALERT,213.51,304.48,59.970,1459478703,"201051344000569","219011344069620",0.00,2.00,0,302.07,306.28,0.0,0.0,0.000,361770.7,361770.7,23977,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459478773,331503.00
03/31/2016 22:45,2,0.000,ALERT,213.29,304.18,59.975,1459478703,"201051344000983","219011344069620",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,353617.0,353617.0,24443,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459478774,331504.00
03/31/2016 22:45,2,0.000,ALERT,213.51,303.88,59.970,1459478703,"201051344001158","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,348924.1,348924.1,24686,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459478776,331505.00
03/31/2016 22:45,2,0.000,ALERT,213.74,304.48,59.965,1459478703,"201051344000576","219011344069620",0.00,2.00,0,301.47,305.38,0.0,0.0,0.000,354835.8,354835.8,24113,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459478778,331506.00
03/31/2016 22:45,2,0.000,ALERT,212.38,299.97,59.959,1459478703,"274151322000087","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,594466.0,594466.0,17931,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459478780,331507.00
03/31/2016 23:00,2,0.000,ALERT,213.74,303.58,59.965,1459479604,"201051344000645","219011344069620",0.00,2.50,0,301.77,305.38,0.0,0.0,0.000,354476.4,354476.4,24258,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459479606,331508.00
03/31/2016 23:00,2,0.000,ALERT,212.38,300.87,59.959,1459479604,"274151322000085","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,622941.3,622941.3,17877,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459479607,331509.00
03/31/2016 23:00,2,0.000,ALERT,213.96,303.28,59.965,1459479604,"201051344000633","219011344069620",0.00,1.50,0,299.97,305.08,0.0,0.0,0.000,345366.8,345366.8,24708,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459479609,331510.00
03/31/2016 23:00,2,0.000,ALERT,213.51,303.58,59.965,1459479604,"201051344000469","219011344069620",0.00,1.00,0,300.57,305.08,0.0,0.0,0.000,346838.6,346838.6,24662,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459479611,331511.00
03/31/2016 23:00,2,0.000,ALERT,213.29,302.98,59.949,1459479604,"201051344000646","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,350694.5,350694.5,29219,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459479613,331512.00
03/31/2016 23:00,2,0.000,ALERT,211.93,301.17,59.959,1459479604,"274151322000052","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,631560.1,631560.1,18092,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459479615,331513.00
03/31/2016 23:00,2,0.000,ALERT,213.51,303.28,59.922,1459479604,"201051344000585","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,356263.7,356263.7,29229,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459479616,331514.00
03/31/2016 23:00,2,0.000,ALERT,213.29,303.28,59.959,1459479604,"201051344001230","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,354630.3,354630.3,29016,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459479618,331515.00
03/31/2016 23:00,2,0.000,ALERT,213.96,304.18,59.959,1459479604,"201051344000582","219011344069620",0.00,1.50,0,301.47,305.08,0.0,0.0,0.000,348118.4,348118.4,29197,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459479620,331516.00
03/31/2016 23:00,2,0.000,ALERT,213.06,302.98,59.949,1459479604,"201051344000955","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,359312.7,359312.7,29134,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459479622,331517.00
03/31/2016 23:00,2,0.000,ALERT,212.38,300.87,59.954,1459479604,"274151322000094","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,507100.1,507100.1,18831,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459479624,331518.00
03/31/2016 23:00,2,0.000,ALERT,213.29,304.18,59.959,1459479604,"201051344000579","219011344069620",0.00,2.00,0,302.37,306.28,0.0,0.0,0.000,360364.1,360364.1,4728,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459479625,331519.00
03/31/2016 23:00,2,0.000,ALERT,213.51,303.88,59.949,1459479604,"201051344000890","219011344069620",0.00,2.00,0,301.17,305.38,0.0,0.0,0.000,356672.6,356672.6,29158,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459479627,331520.00
03/31/2016 23:00,2,0.000,ALERT,213.51,303.28,59.965,1459479604,"201051344000438","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,358784.0,358784.0,29155,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459479629,331521.00
03/31/2016 23:00,2,0.000,ALERT,213.74,302.68,59.965,1459479604,"201051344000417","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,352329.7,352329.7,29309,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459479631,331522.00
03/31/2016 23:00,2,0.000,ALERT,212.38,301.17,59.949,1459479604,"274151322000083","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,625703.7,625703.7,18144,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459479633,331523.00
03/31/2016 23:00,2,0.000,ALERT,212.83,301.47,59.954,1459479604,"274151322000076","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,666091.3,666091.3,18152,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459479635,331524.00
03/31/2016 23:00,2,0.000,ALERT,213.51,304.48,59.965,1459479604,"201051344000868","219011344069620",0.00,2.00,0,302.37,306.28,0.0,0.0,0.000,345896.8,345896.8,24397,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459479637,331525.00
03/31/2016 23:00,2,0.000,ALERT,212.38,302.37,59.949,1459479604,"274151322000095","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,659489.8,659489.8,18044,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459479638,331526.00
03/31/2016 23:00,2,0.000,ALERT,213.29,303.58,59.959,1459479604,"201051344000988","219011344069620",0.00,2.50,0,299.07,305.38,0.0,0.0,0.000,343731.5,343731.5,24678,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459479640,331527.00
03/31/2016 23:00,2,0.000,ALERT,213.51,302.37,59.965,1459479604,"201051344001025","219011344069620",0.00,1.00,0,300.57,305.08,0.0,0.0,0.000,356226.1,356226.1,29209,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459479642,331528.00
03/31/2016 23:00,2,0.000,ALERT,213.06,303.58,59.954,1459479604,"201051344000458","219011344069620",0.00,3.30,0,301.77,306.28,0.0,0.0,0.000,353840.8,353840.8,24607,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459479644,331529.00
03/31/2016 23:00,2,0.000,ALERT,213.96,303.58,59.965,1459479604,"201051344000853","219011344069620",0.00,2.00,0,301.77,305.68,0.0,0.0,0.000,352179.3,352179.3,24202,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459479646,331530.00
03/31/2016 23:00,2,0.000,ALERT,213.96,303.28,59.954,1459479604,"201051344000685","219011344069620",0.00,2.00,0,300.87,304.48,0.0,0.0,0.000,358481.3,358481.3,29029,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459479647,331531.00
03/31/2016 23:00,2,0.000,ALERT,213.51,302.68,59.965,1459479604,"201051344000917","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,355574.6,355574.6,29032,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459479649,331532.00
03/31/2016 23:00,2,0.000,ALERT,213.74,303.58,59.970,1459479604,"201051344001145","219011344069620",0.00,2.00,0,301.47,305.08,0.0,0.0,0.000,360833.9,360833.9,28891,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459479651,331533.00
03/31/2016 23:00,2,0.000,ALERT,213.51,302.68,59.928,1459479604,"201051344000651","219011344069620",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,352591.9,352591.9,29259,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459479653,331534.00
03/31/2016 23:00,2,0.000,ALERT,211.93,300.87,59.928,1459479604,"274151322000088","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,606407.1,606407.1,17839,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459479654,331535.00
03/31/2016 23:00,2,0.000,ALERT,213.06,300.57,59.959,1459479604,"274151322000068","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,507294.2,507294.2,19003,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459479656,331536.00
03/31/2016 23:00,2,0.000,ALERT,213.29,303.28,59.959,1459479604,"201051344001135","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,349028.4,349028.4,29220,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459479658,331537.00
03/31/2016 23:00,2,0.000,ALERT,213.06,303.88,59.970,1459479604,"201051344000594","219011344069620",0.00,2.00,0,301.47,305.98,0.0,0.0,0.000,356201.1,356201.1,24640,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459479660,331538.00
03/31/2016 23:00,2,0.000,ALERT,213.51,302.68,59.975,1459479604,"201051344001203","219011344069620",0.00,1.50,0,300.87,305.98,0.0,0.0,0.000,355413.1,355413.1,29213,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459479662,331539.00
03/31/2016 23:00,2,0.000,ALERT,212.16,301.17,59.965,1459479604,"274151322000054","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,620049.3,620049.3,17865,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459479663,331540.00
03/31/2016 23:00,2,0.000,ALERT,213.51,302.98,59.965,1459479604,"201051344000867","219011344069620",0.00,2.50,0,301.17,305.68,0.0,0.0,0.000,344976.1,344976.1,24644,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459479665,331541.00
03/31/2016 23:00,2,0.000,ALERT,213.51,303.28,59.970,1459479604,"201051344001093","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,354310.5,354310.5,29091,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459479667,331542.00
03/31/2016 23:00,2,0.000,ALERT,213.29,303.88,59.959,1459479604,"201051344000900","219011344069620",0.00,2.00,0,301.17,305.68,0.0,0.0,0.000,360340.9,360340.9,24043,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459479669,331543.00
03/31/2016 23:00,2,0.000,ALERT,213.51,303.28,60.023,1459479604,"201051344000648","219011344069620",0.00,1.00,0,301.17,305.38,0.0,0.0,0.000,353039.0,353039.0,24344,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459479671,331544.00
03/31/2016 23:00,2,0.000,ALERT,213.51,304.18,59.938,1459479604,"201051344000569","219011344069620",0.00,2.00,0,302.37,306.58,0.0,0.0,0.000,361770.7,361770.7,23979,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459479673,331545.00
