ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/31/2016 23:00,2,0.000,ALERT,213.29,303.58,59.975,1459479604,"201051344000983","219011344069620",0.00,2.50,0,302.07,305.98,0.0,0.0,0.000,353617.0,353617.0,24445,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459479674,331546.00
03/31/2016 23:00,2,0.000,ALERT,213.29,303.28,59.959,1459479604,"201051344001158","219011344069620",0.00,1.00,0,301.17,305.38,0.0,0.0,0.000,348924.1,348924.1,24688,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459479676,331547.00
03/31/2016 23:00,2,0.000,ALERT,213.74,303.88,59.965,1459479604,"201051344000576","219011344069620",0.00,2.00,0,301.77,305.98,0.0,0.0,0.000,354835.8,354835.8,24115,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459479678,331548.00
03/31/2016 23:00,2,0.000,ALERT,212.38,301.17,59.954,1459479604,"274151322000087","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,594466.0,594466.0,17933,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459479680,331549.00
03/31/2016 23:15,2,0.000,ALERT,214.19,304.48,59.981,1459480503,"201051344000645","219011344069620",0.00,2.50,0,301.77,305.68,0.0,0.0,0.000,354476.4,354476.4,24260,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459480505,331550.00
03/31/2016 23:15,2,0.000,ALERT,213.06,302.07,59.991,1459480503,"274151322000085","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,622941.3,622941.3,17879,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459480507,331551.00
03/31/2016 23:15,2,0.000,ALERT,214.19,304.48,59.959,1459480503,"201051344000633","219011344069620",0.00,1.50,0,299.67,305.38,0.0,0.0,0.000,345366.8,345366.8,24710,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459480509,331552.00
03/31/2016 23:15,2,0.000,ALERT,213.74,304.48,59.991,1459480503,"201051344000469","219011344069620",0.00,1.50,0,300.87,305.38,0.0,0.0,0.000,346838.6,346838.6,24664,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459480511,331553.00
03/31/2016 23:15,2,0.000,ALERT,213.29,303.58,59.996,1459480503,"201051344000646","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,350694.5,350694.5,29221,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459480512,331554.00
03/31/2016 23:15,2,0.000,ALERT,212.61,302.68,59.981,1459480503,"274151322000052","219011344069620",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,631560.1,631560.1,18094,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459480514,331555.00
03/31/2016 23:15,2,0.000,ALERT,213.74,304.18,59.991,1459480503,"201051344000585","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,356263.7,356263.7,29231,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459480516,331556.00
03/31/2016 23:15,2,0.000,ALERT,213.51,303.88,60.028,1459480503,"201051344001230","219011344069620",0.00,2.00,0,301.17,305.08,0.0,0.0,0.000,354630.3,354630.3,29018,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459480518,331557.00
03/31/2016 23:15,2,0.000,ALERT,214.19,304.48,59.986,1459480503,"201051344000582","219011344069620",0.00,1.50,0,302.07,305.68,0.0,0.0,0.000,348118.4,348118.4,29199,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459480519,331558.00
03/31/2016 23:15,2,0.000,ALERT,213.29,303.58,59.996,1459480503,"201051344000955","219011344069620",0.00,2.00,0,301.17,304.48,0.0,0.0,0.000,359312.7,359312.7,29136,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459480521,331559.00
03/31/2016 23:15,2,0.000,ALERT,212.83,301.17,59.986,1459480503,"274151322000094","219011344069620",0.00,1.50,0,299.67,302.98,0.0,0.0,0.000,507100.1,507100.1,18833,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459480523,331560.00
03/31/2016 23:15,2,0.000,ALERT,213.74,304.78,59.959,1459480503,"201051344000579","219011344069620",0.00,2.50,0,302.37,306.58,0.0,0.0,0.000,360364.1,360364.1,4730,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459480525,331561.00
03/31/2016 23:15,2,0.000,ALERT,213.51,304.18,60.018,1459480503,"201051344000890","219011344069620",0.00,2.50,0,302.07,305.98,0.0,0.0,0.000,356672.6,356672.6,29160,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459480527,331562.00
03/31/2016 23:15,2,0.000,ALERT,213.74,303.28,59.938,1459480503,"201051344000438","219011344069620",0.00,1.50,0,301.17,305.08,0.0,0.0,0.000,358784.0,358784.0,29157,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459480528,331563.00
03/31/2016 23:15,2,0.000,ALERT,213.74,303.28,59.991,1459480503,"201051344000417","219011344069620",0.00,2.00,0,300.87,304.48,0.0,0.0,0.000,352329.7,352329.7,29311,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459480530,331564.00
03/31/2016 23:15,2,0.000,ALERT,212.83,302.07,59.975,1459480503,"274151322000083","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,625703.7,625703.7,18146,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459480532,331565.00
03/31/2016 23:15,2,0.000,ALERT,213.51,302.07,59.981,1459480503,"274151322000076","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,666091.3,666091.3,18154,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459480534,331566.00
03/31/2016 23:15,2,0.000,ALERT,213.74,305.08,59.981,1459480503,"201051344000868","219011344069620",0.00,2.00,0,302.37,306.58,0.0,0.0,0.000,345896.8,345896.8,24399,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459480536,331567.00
03/31/2016 23:15,2,0.000,ALERT,212.83,303.28,59.991,1459480503,"274151322000095","219011344069620",0.00,1.50,0,300.87,304.48,0.0,0.0,0.000,659489.8,659489.8,18046,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459480538,331568.00
03/31/2016 23:15,2,0.000,ALERT,213.51,303.88,60.023,1459480503,"201051344000988","219011344069620",0.00,2.50,0,299.07,305.38,0.0,0.0,0.000,343731.5,343731.5,24680,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459480539,331569.00
03/31/2016 23:15,2,0.000,ALERT,213.51,302.98,59.981,1459480503,"201051344001025","219011344069620",0.00,1.50,0,300.87,305.38,0.0,0.0,0.000,356226.1,356226.1,29211,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459480541,331570.00
03/31/2016 23:15,2,0.000,ALERT,213.51,304.48,59.981,1459480503,"201051344000458","219011344069620",0.00,3.30,0,301.77,306.58,0.0,0.0,0.000,353840.8,353840.8,24609,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459480543,331571.00
03/31/2016 23:15,2,0.000,ALERT,214.19,303.88,59.991,1459480503,"201051344000853","219011344069620",0.00,2.00,0,301.77,305.98,0.0,0.0,0.000,352179.3,352179.3,24204,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459480545,331572.00
03/31/2016 23:15,2,0.000,ALERT,214.19,303.88,59.986,1459480503,"201051344000685","219011344069620",0.00,2.00,0,301.17,305.08,0.0,0.0,0.000,358481.3,358481.3,29031,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459480546,331573.00
03/31/2016 23:15,2,0.000,ALERT,213.96,303.28,59.975,1459480503,"201051344000917","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,355574.6,355574.6,29034,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459480548,331574.00
03/31/2016 23:15,2,0.000,ALERT,213.96,303.88,59.986,1459480503,"201051344001145","219011344069620",0.00,2.00,0,301.47,305.38,0.0,0.0,0.000,360833.9,360833.9,28893,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459480550,331575.00
03/31/2016 23:15,2,0.000,ALERT,213.74,302.98,59.986,1459480503,"201051344000651","219011344069620",0.00,1.00,0,300.87,304.48,0.0,0.0,0.000,352591.9,352591.9,29261,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459480552,331576.00
03/31/2016 23:15,2,0.000,ALERT,212.38,302.37,59.959,1459480503,"274151322000088","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,606407.1,606407.1,17841,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459480554,331577.00
03/31/2016 23:15,2,0.000,ALERT,213.51,301.47,59.965,1459480503,"274151322000068","219011344069620",0.00,3.00,0,299.67,302.68,0.0,0.0,0.000,507294.2,507294.2,19005,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459480556,331578.00
03/31/2016 23:15,2,0.000,ALERT,213.51,303.88,59.965,1459480503,"201051344001135","219011344069620",0.00,2.00,0,301.47,305.38,0.0,0.0,0.000,349028.4,349028.4,29222,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459480558,331579.00
03/31/2016 23:15,2,0.000,ALERT,213.29,304.78,59.981,1459480503,"201051344000594","219011344069620",0.00,2.00,0,301.17,305.98,0.0,0.0,0.000,356201.1,356201.1,24642,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459480559,331580.00
03/31/2016 23:15,2,0.000,ALERT,213.74,303.58,59.975,1459480503,"201051344001203","219011344069620",0.00,1.50,0,301.17,306.58,0.0,0.0,0.000,355413.1,355413.1,29215,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459480561,331581.00
03/31/2016 23:15,2,0.000,ALERT,212.61,302.37,59.970,1459480503,"274151322000054","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,620049.3,620049.3,17867,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459480563,331582.00
03/31/2016 23:15,2,0.000,ALERT,213.96,303.58,59.975,1459480503,"201051344000867","219011344069620",0.00,3.00,0,300.87,305.98,0.0,0.0,0.000,344976.1,344976.1,24646,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459480565,331583.00
03/31/2016 23:15,2,0.000,ALERT,213.74,303.88,59.981,1459480503,"201051344001093","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,354310.5,354310.5,29093,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459480566,331584.00
03/31/2016 23:15,2,0.000,ALERT,213.51,304.18,60.012,1459480503,"201051344000900","219011344069620",0.00,2.00,0,301.47,305.68,0.0,0.0,0.000,360340.9,360340.9,24045,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459480568,331585.00
03/31/2016 23:15,2,0.000,ALERT,213.96,303.88,59.944,1459480503,"201051344000648","219011344069620",0.00,1.50,0,301.17,305.98,0.0,0.0,0.000,353039.0,353039.0,24346,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459480570,331586.00
03/31/2016 23:15,2,0.000,ALERT,213.74,304.78,59.970,1459480503,"201051344000569","219011344069620",0.00,2.50,0,302.37,306.58,0.0,0.0,0.000,361770.7,361770.7,23981,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459480572,331587.00
03/31/2016 23:15,2,0.000,ALERT,213.51,304.18,59.991,1459480503,"201051344000983","219011344069620",0.00,2.50,0,302.07,305.98,0.0,0.0,0.000,353617.0,353617.0,24447,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459480574,331588.00
03/31/2016 23:15,2,0.000,ALERT,213.96,304.18,59.981,1459480503,"201051344001158","219011344069620",0.00,1.50,0,301.47,305.38,0.0,0.0,0.000,348924.1,348924.1,24690,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459480575,331589.00
03/31/2016 23:15,2,0.000,ALERT,214.19,305.08,59.996,1459480503,"201051344000576","219011344069620",0.00,2.00,0,301.47,305.98,0.0,0.0,0.000,354835.8,354835.8,24117,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459480577,331590.00
03/31/2016 23:15,2,0.000,ALERT,212.83,301.17,59.965,1459480503,"274151322000087","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,594466.0,594466.0,17935,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459480579,331591.00
03/31/2016 23:30,2,0.000,ALERT,214.41,304.18,59.996,1459481403,"201051344000645","219011344069620",0.00,2.50,0,302.37,306.28,0.0,0.0,0.000,354476.4,354476.4,24262,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459481405,331592.00
03/31/2016 23:30,2,0.000,ALERT,213.51,302.68,60.034,1459481403,"274151322000085","219011344069620",0.00,3.00,0,300.57,303.88,0.0,0.0,0.000,622941.3,622941.3,17881,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459481407,331593.00
03/31/2016 23:30,2,0.000,ALERT,214.41,303.88,59.996,1459481403,"201051344000633","219011344069620",0.00,2.00,0,300.87,305.68,0.0,0.0,0.000,345366.8,345366.8,24712,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459481408,331594.00
03/31/2016 23:30,2,0.000,ALERT,213.96,304.48,59.959,1459481403,"201051344000469","219011344069620",0.00,1.50,0,301.47,305.98,0.0,0.0,0.000,346838.6,346838.6,24666,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459481410,331595.00
03/31/2016 23:30,2,0.000,ALERT,213.51,304.18,60.028,1459481403,"201051344000646","219011344069620",0.00,1.50,0,301.17,307.18,0.0,0.0,0.000,350694.5,350694.5,29223,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459481412,331596.00
03/31/2016 23:30,2,0.000,ALERT,212.83,303.28,60.012,1459481403,"274151322000052","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,631560.1,631560.1,18096,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459481414,331597.00
03/31/2016 23:30,2,0.000,ALERT,213.96,304.48,60.012,1459481403,"201051344000585","219011344069620",0.00,2.50,0,301.17,307.18,0.0,0.0,0.000,356263.7,356263.7,29233,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459481416,331598.00
03/31/2016 23:30,2,0.000,ALERT,213.74,304.18,60.002,1459481403,"201051344001230","219011344069620",0.00,2.00,0,302.07,307.78,0.0,0.0,0.000,354630.3,354630.3,29020,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459481417,331599.00
03/31/2016 23:30,2,0.000,ALERT,214.19,304.78,60.007,1459481403,"201051344000582","219011344069620",0.00,1.50,0,302.37,308.39,0.0,0.0,0.000,348118.4,348118.4,29201,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459481419,331600.00
03/31/2016 23:30,2,0.000,ALERT,213.29,303.88,60.007,1459481403,"201051344000955","219011344069620",0.00,2.00,0,301.77,307.48,0.0,0.0,0.000,359312.7,359312.7,29138,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459481421,331601.00
03/31/2016 23:30,2,0.000,ALERT,213.29,301.77,60.012,1459481403,"274151322000094","219011344069620",0.00,2.00,0,300.27,303.28,0.0,0.0,0.000,507100.1,507100.1,18835,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459481423,331602.00
03/31/2016 23:30,2,0.000,ALERT,213.74,304.48,60.018,1459481403,"201051344000579","219011344069620",0.00,2.50,0,302.98,306.88,0.0,0.0,0.000,360364.1,360364.1,4732,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459481425,331603.00
03/31/2016 23:30,2,0.000,ALERT,213.51,304.48,60.007,1459481403,"201051344000890","219011344069620",0.00,2.50,0,302.07,308.99,0.0,0.0,0.000,356672.6,356672.6,29162,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459481426,331604.00
03/31/2016 23:30,2,0.000,ALERT,213.96,303.88,60.018,1459481403,"201051344000438","219011344069620",0.00,2.00,0,301.77,308.09,0.0,0.0,0.000,358784.0,358784.0,29159,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459481428,331605.00
03/31/2016 23:30,2,0.000,ALERT,213.96,303.28,60.018,1459481403,"201051344000417","219011344069620",0.00,2.00,0,301.17,306.88,0.0,0.0,0.000,352329.7,352329.7,29313,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459481430,331606.00
03/31/2016 23:30,2,0.000,ALERT,213.29,302.68,60.023,1459481403,"274151322000083","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,625703.7,625703.7,18148,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459481432,331607.00
03/31/2016 23:30,2,0.000,ALERT,213.96,302.98,60.023,1459481403,"274151322000076","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,666091.3,666091.3,18156,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459481434,331608.00
03/31/2016 23:30,2,0.000,ALERT,213.74,304.78,60.012,1459481403,"201051344000868","219011344069620",0.00,2.00,0,302.98,306.88,0.0,0.0,0.000,345896.8,345896.8,24401,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459481435,331609.00
03/31/2016 23:30,2,0.000,ALERT,213.29,303.58,60.012,1459481403,"274151322000095","219011344069620",0.00,1.50,0,301.77,304.78,0.0,0.0,0.000,659489.8,659489.8,18048,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459481437,331610.00
03/31/2016 23:30,2,0.000,ALERT,213.29,303.58,60.018,1459481403,"201051344000988","219011344069620",0.00,2.50,0,299.97,305.68,0.0,0.0,0.000,343731.5,343731.5,24682,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459481439,331611.00
03/31/2016 23:30,2,0.000,ALERT,213.51,303.28,60.039,1459481403,"201051344001025","219011344069620",0.00,1.50,0,301.17,308.09,0.0,0.0,0.000,356226.1,356226.1,29213,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459481441,331612.00
03/31/2016 23:30,2,0.000,ALERT,213.74,304.18,60.007,1459481403,"201051344000458","219011344069620",0.00,3.30,0,302.37,306.58,0.0,0.0,0.000,353840.8,353840.8,24611,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459481443,331613.00
03/31/2016 23:30,2,0.000,ALERT,214.19,303.88,60.002,1459481403,"201051344000853","219011344069620",0.00,2.00,0,302.37,305.98,0.0,0.0,0.000,352179.3,352179.3,24206,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459481444,331614.00
03/31/2016 23:30,2,0.000,ALERT,214.19,304.18,60.018,1459481403,"201051344000685","219011344069620",0.00,2.50,0,301.77,307.78,0.0,0.0,0.000,358481.3,358481.3,29033,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459481446,331615.00
03/31/2016 23:30,2,0.000,ALERT,213.96,303.88,60.012,1459481403,"201051344000917","219011344069620",0.00,3.30,0,300.87,306.58,0.0,0.0,0.000,355574.6,355574.6,29036,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459481448,331616.00
03/31/2016 23:30,2,0.000,ALERT,213.96,304.18,59.959,1459481403,"201051344001145","219011344069620",0.00,2.00,0,302.07,308.69,0.0,0.0,0.000,360833.9,360833.9,28895,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459481450,331617.00
03/31/2016 23:30,2,0.000,ALERT,213.74,303.58,60.012,1459481403,"201051344000651","219011344069620",0.00,1.00,0,301.17,307.18,0.0,0.0,0.000,352591.9,352591.9,29263,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459481452,331618.00
03/31/2016 23:30,2,0.000,ALERT,212.83,302.68,60.007,1459481403,"274151322000088","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,606407.1,606407.1,17843,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459481453,331619.00
03/31/2016 23:30,2,0.000,ALERT,213.74,301.47,60.012,1459481403,"274151322000068","219011344069620",0.00,3.30,0,299.97,302.98,0.0,0.0,0.000,507294.2,507294.2,19007,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459481455,331620.00
03/31/2016 23:30,2,0.000,ALERT,213.29,303.58,60.028,1459481403,"201051344001135","219011344069620",0.00,2.00,0,301.77,308.09,0.0,0.0,0.000,349028.4,349028.4,29224,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459481457,331621.00
03/31/2016 23:30,2,0.000,ALERT,213.51,304.48,60.002,1459481403,"201051344000594","219011344069620",0.00,2.00,0,301.77,306.28,0.0,0.0,0.000,356201.1,356201.1,24644,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459481459,331622.00
03/31/2016 23:30,2,0.000,ALERT,213.74,303.28,59.996,1459481403,"201051344001203","219011344069620",0.00,2.00,0,301.47,308.69,0.0,0.0,0.000,355413.1,355413.1,29217,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459481460,331623.00
03/31/2016 23:30,2,0.000,ALERT,212.83,302.98,60.023,1459481403,"274151322000054","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,620049.3,620049.3,17869,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459481462,331624.00
03/31/2016 23:30,2,0.000,ALERT,213.96,303.88,60.012,1459481403,"201051344000867","219011344069620",0.00,3.00,0,301.47,306.28,0.0,0.0,0.000,344976.1,344976.1,24648,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459481464,331625.00
03/31/2016 23:30,2,0.000,ALERT,213.74,303.88,59.981,1459481403,"201051344001093","219011344069620",0.00,3.30,0,301.77,307.18,0.0,0.0,0.000,354310.5,354310.5,29095,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459481466,331626.00
03/31/2016 23:30,2,0.000,ALERT,213.74,304.18,59.991,1459481403,"201051344000900","219011344069620",0.00,2.00,0,302.07,305.68,0.0,0.0,0.000,360340.9,360340.9,24047,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459481468,331627.00
03/31/2016 23:30,2,0.000,ALERT,213.96,303.28,59.986,1459481403,"201051344000648","219011344069620",0.00,1.50,0,301.77,305.98,0.0,0.0,0.000,353039.0,353039.0,24348,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459481470,331628.00
03/31/2016 23:30,2,0.000,ALERT,213.74,304.48,59.991,1459481403,"201051344000569","219011344069620",0.00,2.50,0,302.68,306.88,0.0,0.0,0.000,361770.7,361770.7,23983,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459481471,331629.00
03/31/2016 23:30,2,0.000,ALERT,213.74,303.88,59.991,1459481403,"201051344000983","219011344069620",0.00,2.50,0,302.68,306.28,0.0,0.0,0.000,353617.0,353617.0,24449,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459481473,331630.00
03/31/2016 23:30,2,0.000,ALERT,213.74,304.18,59.991,1459481403,"201051344001158","219011344069620",0.00,1.50,0,301.77,305.68,0.0,0.0,0.000,348924.1,348924.1,24692,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459481475,331631.00
03/31/2016 23:30,2,0.000,ALERT,214.19,304.18,59.991,1459481403,"201051344000576","219011344069620",0.00,2.50,0,302.68,306.28,0.0,0.0,0.000,354835.8,354835.8,24119,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459481477,331632.00
03/31/2016 23:30,2,0.000,ALERT,213.06,301.77,59.981,1459481403,"274151322000087","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,594466.0,594466.0,17937,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459481479,331633.00
03/31/2016 23:45,2,0.000,ALERT,214.19,304.18,59.981,1459482303,"201051344000645","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,354476.4,354476.4,24264,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459482305,331634.00
03/31/2016 23:45,2,0.000,ALERT,213.51,302.68,59.975,1459482303,"274151322000085","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,622941.3,622941.3,17883,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459482307,331635.00
03/31/2016 23:45,2,0.000,ALERT,214.19,303.88,59.986,1459482303,"201051344000633","219011344069620",0.00,2.00,0,300.27,305.38,0.0,0.0,0.000,345366.8,345366.8,24714,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459482309,331636.00
03/31/2016 23:45,2,0.000,ALERT,213.96,304.48,59.965,1459482303,"201051344000469","219011344069620",0.00,1.50,0,300.87,305.98,0.0,0.0,0.000,346838.6,346838.6,24668,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459482310,331637.00
03/31/2016 23:45,2,0.000,ALERT,212.83,302.68,59.986,1459482303,"201051344000646","219011344069620",0.00,2.00,0,300.57,305.68,0.0,0.0,0.000,350694.5,350694.5,29225,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459482312,331638.00
03/31/2016 23:45,2,0.000,ALERT,213.06,302.98,60.018,1459482303,"274151322000052","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,631560.1,631560.1,18098,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459482314,331639.00
03/31/2016 23:45,2,0.000,ALERT,213.29,302.98,59.991,1459482303,"201051344000585","219011344069620",0.00,2.50,0,300.57,305.68,0.0,0.0,0.000,356263.7,356263.7,29235,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459482316,331640.00
03/31/2016 23:45,2,0.000,ALERT,213.06,302.98,59.986,1459482303,"201051344001230","219011344069620",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,354630.3,354630.3,29022,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459482318,331641.00
03/31/2016 23:45,2,0.000,ALERT,213.51,303.58,59.965,1459482303,"201051344000582","219011344069620",0.00,1.50,0,302.07,306.28,0.0,0.0,0.000,348118.4,348118.4,29203,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459482320,331642.00
03/31/2016 23:45,2,0.000,ALERT,212.61,302.68,59.981,1459482303,"201051344000955","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,359312.7,359312.7,29140,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459482321,331643.00
03/31/2016 23:45,2,0.000,ALERT,213.29,302.07,59.986,1459482303,"274151322000094","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,507100.1,507100.1,18837,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459482323,331644.00
03/31/2016 23:45,2,0.000,ALERT,213.74,305.08,59.996,1459482303,"201051344000579","219011344069620",0.00,2.50,0,302.37,306.58,0.0,0.0,0.000,360364.1,360364.1,4734,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459482325,331645.00
03/31/2016 23:45,2,0.000,ALERT,212.83,302.37,59.959,1459482303,"201051344000890","219011344069620",0.00,3.00,0,301.77,306.58,0.0,0.0,0.000,356672.6,356672.6,29164,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459482327,331646.00
03/31/2016 23:45,2,0.000,ALERT,213.06,302.37,59.996,1459482303,"201051344000438","219011344069620",0.00,2.00,0,301.17,305.98,0.0,0.0,0.000,358784.0,358784.0,29161,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459482328,331647.00
03/31/2016 23:45,2,0.000,ALERT,213.29,302.07,59.996,1459482303,"201051344000417","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,352329.7,352329.7,29315,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459482330,331648.00
03/31/2016 23:45,2,0.000,ALERT,213.51,302.68,60.002,1459482303,"274151322000083","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,625703.7,625703.7,18150,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459482332,331649.00
03/31/2016 23:45,2,0.000,ALERT,213.96,302.98,60.023,1459482303,"274151322000076","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,666091.3,666091.3,18158,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459482334,331650.00
03/31/2016 23:45,2,0.000,ALERT,213.74,305.08,59.996,1459482303,"201051344000868","219011344069620",0.00,2.00,0,302.68,306.58,0.0,0.0,0.000,345896.8,345896.8,24403,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459482336,331651.00
03/31/2016 23:45,2,0.000,ALERT,213.06,303.58,59.959,1459482303,"274151322000095","219011344069620",0.00,2.00,0,301.77,305.08,0.0,0.0,0.000,659489.8,659489.8,18050,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459482338,331652.00
03/31/2016 23:45,2,0.000,ALERT,213.51,304.18,59.996,1459482303,"201051344000988","219011344069620",0.00,3.00,0,299.37,305.38,0.0,0.0,0.000,343731.5,343731.5,24684,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459482340,331653.00
03/31/2016 23:45,2,0.000,ALERT,212.83,302.07,60.002,1459482303,"201051344001025","219011344069620",0.00,1.50,0,300.57,306.28,0.0,0.0,0.000,356226.1,356226.1,29215,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459482341,331654.00
03/31/2016 23:45,2,0.000,ALERT,213.51,304.18,60.002,1459482303,"201051344000458","219011344069620",0.00,3.30,0,301.77,306.28,0.0,0.0,0.000,353840.8,353840.8,24613,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459482343,331655.00
03/31/2016 23:45,2,0.000,ALERT,214.19,304.18,60.007,1459482303,"201051344000853","219011344069620",0.00,2.50,0,301.77,305.68,0.0,0.0,0.000,352179.3,352179.3,24208,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459482345,331656.00
03/31/2016 23:45,2,0.000,ALERT,213.29,302.37,59.996,1459482303,"201051344000685","219011344069620",0.00,3.00,0,300.87,305.68,0.0,0.0,0.000,358481.3,358481.3,29035,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459482347,331657.00
03/31/2016 23:45,2,0.000,ALERT,213.06,301.77,59.986,1459482303,"201051344000917","219011344069620",0.00,3.30,0,299.67,305.08,0.0,0.0,0.000,355574.6,355574.6,29038,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459482349,331658.00
03/31/2016 23:45,2,0.000,ALERT,213.29,302.68,59.991,1459482303,"201051344001145","219011344069620",0.00,2.00,0,301.47,306.58,0.0,0.0,0.000,360833.9,360833.9,28897,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459482350,331659.00
03/31/2016 23:45,2,0.000,ALERT,213.06,301.77,59.986,1459482303,"201051344000651","219011344069620",0.00,1.00,0,300.57,305.38,0.0,0.0,0.000,352591.9,352591.9,29265,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459482352,331660.00
03/31/2016 23:45,2,0.000,ALERT,212.83,302.98,60.012,1459482303,"274151322000088","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,606407.1,606407.1,17845,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459482354,331661.00
03/31/2016 23:45,2,0.000,ALERT,213.96,301.77,59.996,1459482303,"274151322000068","219011344069620",0.00,3.30,0,300.27,303.28,0.0,0.0,0.000,507294.2,507294.2,19009,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459482356,331662.00
03/31/2016 23:45,2,0.000,ALERT,212.61,301.77,60.034,1459482303,"201051344001135","219011344069620",0.00,2.50,0,301.17,305.98,0.0,0.0,0.000,349028.4,349028.4,29226,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459482358,331663.00
03/31/2016 23:45,2,0.000,ALERT,213.51,304.78,59.996,1459482303,"201051344000594","219011344069620",0.00,2.00,0,301.47,305.98,0.0,0.0,0.000,356201.1,356201.1,24646,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459482359,331664.00
03/31/2016 23:45,2,0.000,ALERT,213.06,302.07,60.002,1459482303,"201051344001203","219011344069620",0.00,2.00,0,300.87,307.18,0.0,0.0,0.000,355413.1,355413.1,29219,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459482361,331665.00
03/31/2016 23:45,2,0.000,ALERT,213.06,302.68,59.954,1459482303,"274151322000054","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,620049.3,620049.3,17871,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459482363,331666.00
03/31/2016 23:45,2,0.000,ALERT,213.96,303.58,59.996,1459482303,"201051344000867","219011344069620",0.00,3.00,0,301.17,305.98,0.0,0.0,0.000,344976.1,344976.1,24650,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459482365,331667.00
03/31/2016 23:45,2,0.000,ALERT,213.06,302.37,60.002,1459482303,"201051344001093","219011344069620",0.00,3.30,0,300.57,305.38,0.0,0.0,0.000,354310.5,354310.5,29097,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459482366,331668.00
03/31/2016 23:45,2,0.000,ALERT,213.74,304.48,59.991,1459482303,"201051344000900","219011344069620",0.00,2.00,0,301.47,305.38,0.0,0.0,0.000,360340.9,360340.9,24049,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459482368,331669.00
03/31/2016 23:45,2,0.000,ALERT,213.96,303.58,59.975,1459482303,"201051344000648","219011344069620",0.00,1.50,0,301.17,305.68,0.0,0.0,0.000,353039.0,353039.0,24350,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459482370,331670.00
03/31/2016 23:45,2,0.000,ALERT,213.96,304.78,59.949,1459482303,"201051344000569","219011344069620",0.00,2.50,0,302.37,306.58,0.0,0.0,0.000,361770.7,361770.7,23985,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459482372,331671.00
03/31/2016 23:45,2,0.000,ALERT,213.96,304.78,59.981,1459482303,"201051344000983","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,353617.0,353617.0,24451,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459482374,331672.00
03/31/2016 23:45,2,0.000,ALERT,213.96,304.18,60.018,1459482303,"201051344001158","219011344069620",0.00,1.50,0,301.17,305.38,0.0,0.0,0.000,348924.1,348924.1,24694,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459482375,331673.00
03/31/2016 23:45,2,0.000,ALERT,214.41,305.08,59.991,1459482303,"201051344000576","219011344069620",0.00,2.50,0,301.77,305.98,0.0,0.0,0.000,354835.8,354835.8,24121,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459482377,331674.00
03/31/2016 23:45,2,0.000,ALERT,213.51,302.37,59.986,1459482303,"274151322000087","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,594466.0,594466.0,17939,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459482379,331675.00
